Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,4.15,4.0,9.5,7.47,0.0
2016,1,1,8,0,0.0,19.0,4.2,4.0,19.0,14.48,6.3
2016,1,1,8,15,0.0,34.5,4.25,4.0,34.5,26.24,18.01
2016,1,1,8,30,0.0,50.0,4.3,4.0,50.0,37.57,28.85
2016,1,1,8,45,0.0,67.0,4.4,4.0,67.0,49.97,38.64
2016,1,1,9,0,0.0,84.0,4.5,4.0,84.0,62.92,50.23
2016,1,1,9,15,0.0,100.5,4.5,4.0,100.5,75.77,61.61
2016,1,1,9,30,0.0,117.0,4.5,4.0,117.0,88.87,73.05
2016,1,1,9,45,45.0,148.5,4.55,4.5,167.5,128.36,105.68
2016,1,1,10,0,90.0,180.0,4.6,5.0,218.0,172.84,142.92
2016,1,1,10,15,59.0,184.5,4.5,5.0,210.5,171.95,143.09
2016,1,1,10,30,28.0,189.0,4.4,5.0,203.0,167.28,139.46
2016,1,1,10,45,114.5,215.0,4.35,5.0,275.0,245.16,205.69
2016,1,1,11,0,201.0,241.0,4.3,5.0,347.0,325.84,273.97
2016,1,1,11,15,217.0,250.0,4.25,5.0,368.5,357.96,301.13
2016,1,1,11,30,233.0,259.0,4.2,5.0,390.0,391.5,329.37
2016,1,1,11,45,248.0,263.5,4.2,5.5,406.5,421.23,353.73
2016,1,1,12,0,263.0,268.0,4.2,6.0,423.0,467.6,391.06
2016,1,1,12,15,171.0,270.0,4.15,6.0,371.0,397.07,332.17
2016,1,1,12,30,79.0,272.0,4.1,6.0,319.0,316.93,264.46
2016,1,1,12,45,68.5,266.0,4.05,6.0,307.0,307.62,256.83
2016,1,1,13,0,58.0,260.0,4.0,6.0,295.0,297.38,248.21
2016,1,1,13,15,50.0,251.0,3.95,6.0,280.5,285.27,238.14
2016,1,1,13,30,42.0,242.0,3.9,6.0,266.0,272.52,227.54
2016,1,1,13,45,21.0,194.5,3.85,6.0,206.5,185.03,153.93
2016,1,1,14,0,0.0,147.0,3.8,6.0,147.0,120.29,98.33
2016,1,1,14,15,0.0,140.5,3.7,6.0,140.5,115.15,94.16
2016,1,1,14,30,0.0,134.0,3.6,6.0,134.0,110.07,89.97
2016,1,1,14,45,0.0,98.5,3.5,6.0,98.5,77.6,62.13
2016,1,1,15,0,0.0,63.0,3.4,6.0,63.0,48.3,36.77
2016,1,1,15,15,0.0,57.0,3.2,6.0,57.0,43.66,32.8
2016,1,1,15,30,0.0,51.0,3.0,6.0,51.0,39.02,28.81
2016,1,1,15,45,0.0,45.0,2.8,6.0,45.0,34.39,24.79
2016,1,1,16,0,0.0,39.0,2.6,6.0,39.0,29.77,20.73
2016,1,1,16,15,0.0,32.0,2.35,5.5,32.0,24.39,16.0
2016,1,1,16,30,0.0,25.0,2.1,5.0,25.0,19.03,11.2
2016,1,1,16,45,0.0,18.5,1.85,5.0,18.5,14.06,6.68
2016,1,1,17,0,0.0,12.0,1.6,5.0,12.0,9.1,2.15
2016,1,1,17,15,0.0,7.0,1.55,4.5,7.0,5.3,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.57,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,4.5,8.0,6.29,0.0
2016,1,2,8,0,0.0,16.0,0.8,5.0,16.0,12.17,4.37
2016,1,2,8,15,0.0,29.0,0.8,5.0,29.0,22.14,14.33
2016,1,2,8,30,0.0,42.0,0.8,5.0,42.0,32.08,23.81
2016,1,2,8,45,0.0,56.0,0.85,5.0,56.0,42.44,31.95
2016,1,2,9,0,0.0,70.0,0.9,5.0,70.0,53.03,41.4
2016,1,2,9,15,0.0,83.5,0.85,5.0,83.5,63.42,50.55
2016,1,2,9,30,0.0,97.0,0.8,5.0,97.0,73.96,59.71
2016,1,2,9,45,101.5,138.5,0.8,5.5,181.5,139.29,112.32
2016,1,2,10,0,203.0,180.0,0.8,6.0,266.0,214.35,173.21
2016,1,2,10,15,136.5,194.0,0.8,6.0,254.0,215.5,176.28
2016,1,2,10,30,70.0,208.0,0.8,6.0,242.0,201.86,166.18
2016,1,2,10,45,55.0,213.0,0.8,6.0,240.5,204.8,168.87
2016,1,2,11,0,40.0,218.0,0.8,6.0,239.0,206.02,169.81
2016,1,2,11,15,28.5,213.5,0.8,6.0,229.0,199.01,163.84
2016,1,2,11,30,17.0,209.0,0.8,6.0,219.0,179.89,147.75
2016,1,2,11,45,14.0,207.0,0.8,6.5,215.5,177.62,145.55
2016,1,2,12,0,11.0,205.0,0.8,7.0,212.0,175.02,143.01
2016,1,2,12,15,5.5,123.5,0.85,7.0,127.0,101.08,81.15
2016,1,2,12,30,0.0,42.0,0.9,7.0,42.0,32.21,22.28
2016,1,2,12,45,4.0,120.5,0.95,7.5,123.0,97.97,78.71
2016,1,2,13,0,8.0,199.0,1.0,8.0,204.0,172.1,140.51
2016,1,2,13,15,4.0,167.5,0.95,8.0,170.0,140.36,113.8
2016,1,2,13,30,0.0,136.0,0.9,8.0,136.0,108.83,87.39
2016,1,2,13,45,7.0,167.0,0.9,8.5,171.0,144.79,117.84
2016,1,2,14,0,14.0,198.0,0.9,9.0,206.0,183.93,150.34
2016,1,2,14,15,7.0,176.5,0.8,8.5,180.5,157.41,128.35
2016,1,2,14,30,0.0,155.0,0.7,8.0,155.0,130.69,106.19
2016,1,2,14,45,0.0,129.0,0.6,8.0,129.0,106.44,86.0
2016,1,2,15,0,0.0,103.0,0.5,8.0,103.0,82.51,65.86
2016,1,2,15,15,0.0,93.5,0.4,7.5,93.5,74.48,59.3
2016,1,2,15,30,0.0,84.0,0.3,7.0,84.0,66.47,52.64
2016,1,2,15,45,0.0,74.0,0.25,7.0,74.0,57.98,45.38
2016,1,2,16,0,0.0,64.0,0.2,7.0,64.0,49.49,38.04
2016,1,2,16,15,0.0,53.0,0.2,6.5,53.0,40.58,30.27
2016,1,2,16,30,0.0,42.0,0.2,6.0,42.0,32.1,22.76
2016,1,2,16,45,0.0,31.5,0.2,6.0,31.5,24.03,15.45
2016,1,2,17,0,0.0,21.0,0.2,6.0,21.0,15.99,8.09
2016,1,2,17,15,0.0,12.5,0.25,5.5,12.5,9.5,1.47
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.15,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,15.0,2.65,4.5,28.5,11.8,0.0
2016,1,3,8,0,323.0,30.0,3.0,5.0,57.0,24.89,14.69
2016,1,3,8,15,426.0,40.0,3.0,5.5,101.5,33.1,24.03
2016,1,3,8,30,529.0,50.0,3.0,6.0,146.0,41.39,32.09
2016,1,3,8,45,307.0,79.5,3.05,6.5,139.0,64.15,46.91
2016,1,3,9,0,85.0,109.0,3.1,7.0,132.0,87.57,67.77
2016,1,3,9,15,95.0,127.5,3.1,7.5,157.5,110.95,86.86
2016,1,3,9,30,105.0,146.0,3.1,8.0,183.0,135.95,107.94
2016,1,3,9,45,145.0,164.0,3.15,9.0,221.5,170.17,135.82
2016,1,3,10,0,185.0,182.0,3.2,10.0,260.0,209.51,168.31
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.5,235.97,191.24
2016,1,3,10,30,178.0,215.0,3.1,11.0,301.0,262.29,213.58
2016,1,3,10,45,154.0,229.0,3.05,11.5,306.5,276.17,225.28
2016,1,3,11,0,130.0,243.0,3.0,12.0,312.0,287.64,234.48
2016,1,3,11,15,97.5,246.5,2.95,12.5,299.5,270.72,220.31
2016,1,3,11,30,65.0,250.0,2.9,13.0,287.0,260.26,211.07
2016,1,3,11,45,119.0,264.5,2.9,13.5,334.0,331.5,268.83
2016,1,3,12,0,173.0,279.0,2.9,14.0,381.0,395.36,319.71
2016,1,3,12,15,186.5,281.0,2.9,14.0,392.0,419.58,338.96
2016,1,3,12,30,200.0,283.0,2.9,14.0,403.0,444.47,358.84
2016,1,3,12,45,559.0,186.0,2.9,14.0,519.0,698.29,560.6
2016,1,3,13,0,918.0,89.0,2.9,14.0,635.0,925.6,725.56
2016,1,3,13,15,915.0,88.5,2.9,14.0,625.0,950.19,741.06
2016,1,3,13,30,912.0,88.0,2.9,14.0,615.0,971.39,756.19
2016,1,3,13,45,909.0,85.5,2.95,14.5,597.0,986.7,766.41
2016,1,3,14,0,906.0,83.0,3.0,15.0,579.0,998.41,774.35
2016,1,3,14,15,896.0,81.5,3.0,15.0,553.0,1000.89,777.1
2016,1,3,14,30,886.0,80.0,3.0,15.0,527.0,1011.66,785.88
2016,1,3,14,45,873.5,77.5,3.0,15.0,494.0,1002.98,781.25
2016,1,3,15,0,861.0,75.0,3.0,15.0,461.0,990.63,774.33
2016,1,3,15,15,839.5,72.0,2.75,14.5,421.5,965.09,757.36
2016,1,3,15,30,818.0,69.0,2.5,14.0,382.0,936.26,737.88
2016,1,3,15,45,792.0,64.5,2.3,13.5,338.5,898.02,711.68
2016,1,3,16,0,766.0,60.0,2.1,13.0,295.0,857.14,682.75
2016,1,3,16,15,719.0,55.0,1.9,12.0,247.0,793.34,636.91
2016,1,3,16,30,672.0,50.0,1.7,11.0,199.0,728.28,587.76
2016,1,3,16,45,600.0,42.5,1.5,10.0,151.5,637.15,515.64
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,547.18,439.06
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,395.89,286.96
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,203.22,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.5,12.5,2.65,1.5,32.5,9.83,0.0
2016,1,4,8,0,465.0,25.0,3.0,2.0,65.0,23.05,13.34
2016,1,4,8,15,565.5,32.5,2.95,2.5,112.5,30.15,21.66
2016,1,4,8,30,666.0,40.0,2.9,3.0,160.0,37.37,28.79
2016,1,4,8,45,723.5,45.0,2.9,4.0,210.0,52.32,33.12
2016,1,4,9,0,781.0,50.0,2.9,5.0,260.0,108.03,59.25
2016,1,4,9,15,817.5,53.5,2.9,5.5,307.5,166.42,102.29
2016,1,4,9,30,854.0,57.0,2.9,6.0,355.0,230.73,157.75
2016,1,4,9,45,878.5,59.5,2.95,7.0,398.0,292.58,214.33
2016,1,4,10,0,903.0,62.0,3.0,8.0,441.0,356.52,273.02
2016,1,4,10,15,919.5,63.5,2.95,8.5,478.0,418.31,329.58
2016,1,4,10,30,936.0,65.0,2.9,9.0,515.0,480.72,385.04
2016,1,4,10,45,946.5,67.0,2.9,9.5,545.5,541.04,437.16
2016,1,4,11,0,957.0,69.0,2.9,10.0,576.0,600.83,487.04
2016,1,4,11,15,964.5,70.0,2.85,10.0,599.0,657.0,533.25
2016,1,4,11,30,972.0,71.0,2.8,10.0,622.0,711.79,577.03
2016,1,4,11,45,973.0,73.0,2.75,10.5,636.0,761.54,614.66
2016,1,4,12,0,974.0,75.0,2.7,11.0,650.0,808.9,647.5
2016,1,4,12,15,975.5,75.5,2.65,11.0,656.0,852.38,678.0
2016,1,4,12,30,977.0,76.0,2.6,11.0,662.0,893.11,706.26
2016,1,4,12,45,974.5,76.5,2.6,11.5,659.0,927.49,728.96
2016,1,4,13,0,972.0,77.0,2.6,12.0,656.0,958.54,749.26
2016,1,4,13,15,968.0,76.5,2.6,12.0,645.0,983.58,766.76
2016,1,4,13,30,964.0,76.0,2.6,12.0,634.0,1004.98,781.91
2016,1,4,13,45,956.0,75.0,2.6,12.5,614.5,1018.25,790.16
2016,1,4,14,0,948.0,74.0,2.6,13.0,595.0,1027.63,795.98
2016,1,4,14,15,937.5,73.0,2.6,12.5,568.0,1030.69,800.64
2016,1,4,14,30,927.0,72.0,2.6,12.0,541.0,1029.92,802.91
2016,1,4,14,45,910.0,70.5,2.6,12.0,506.5,1018.24,796.36
2016,1,4,15,0,893.0,69.0,2.6,12.0,472.0,1002.91,787.45
2016,1,4,15,15,871.5,66.5,2.45,11.5,431.5,989.89,780.02
2016,1,4,15,30,850.0,64.0,2.3,11.0,391.0,961.67,761.67
2016,1,4,15,45,818.5,61.0,2.15,11.0,346.0,919.83,731.96
2016,1,4,16,0,787.0,58.0,2.0,11.0,301.0,875.42,699.67
2016,1,4,16,15,739.5,53.0,1.8,10.0,252.5,810.91,653.32
2016,1,4,16,30,692.0,48.0,1.6,9.0,204.0,745.24,603.69
2016,1,4,16,45,615.0,41.5,1.45,8.0,155.0,650.43,529.17
2016,1,4,17,0,538.0,35.0,1.3,7.0,106.0,556.83,450.19
2016,1,4,17,15,393.5,24.5,1.35,6.5,64.5,406.65,302.11
2016,1,4,17,30,249.0,14.0,1.4,6.0,23.0,211.56,0.0
2016,1,4,17,45,124.5,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,14.5,2.95,1.5,28.0,11.41,0.0
2016,1,5,8,0,316.0,29.0,3.1,2.0,56.0,24.02,14.09
2016,1,5,8,15,419.5,39.5,3.1,2.5,100.5,32.66,23.92
2016,1,5,8,30,523.0,50.0,3.1,3.0,145.0,41.35,32.44
2016,1,5,8,45,585.0,57.5,3.1,3.5,192.0,54.46,37.53
2016,1,5,9,0,647.0,65.0,3.1,4.0,239.0,104.64,62.09
2016,1,5,9,15,688.0,70.0,3.0,4.0,284.5,157.47,101.11
2016,1,5,9,30,729.0,75.0,2.9,4.0,330.0,215.14,150.76
2016,1,5,9,45,755.5,79.5,2.85,4.5,371.0,275.23,205.68
2016,1,5,10,0,782.0,84.0,2.8,5.0,412.0,335.5,261.24
2016,1,5,10,15,801.5,86.5,2.75,5.0,448.0,393.67,315.09
2016,1,5,10,30,821.0,89.0,2.7,5.0,484.0,453.08,368.77
2016,1,5,10,45,835.5,91.0,2.65,5.5,514.0,510.51,418.7
2016,1,5,11,0,850.0,93.0,2.6,6.0,544.0,568.06,467.05
2016,1,5,11,15,859.5,94.0,2.6,6.5,566.0,621.5,510.81
2016,1,5,11,30,869.0,95.0,2.6,7.0,588.0,673.97,552.5
2016,1,5,11,45,567.5,183.0,2.6,8.0,508.0,591.32,484.59
2016,1,5,12,0,266.0,271.0,2.6,9.0,428.0,470.25,384.68
2016,1,5,12,15,587.0,179.5,2.6,9.5,531.0,661.34,539.28
2016,1,5,12,30,908.0,88.0,2.6,10.0,634.0,849.39,679.11
2016,1,5,12,45,681.0,160.0,2.6,10.5,569.0,782.89,627.6
2016,1,5,13,0,454.0,232.0,2.6,11.0,504.0,674.67,542.64
2016,1,5,13,15,427.0,234.5,2.6,11.0,487.0,670.85,540.69
2016,1,5,13,30,400.0,237.0,2.6,11.0,470.0,643.57,520.77
2016,1,5,13,45,481.0,206.0,2.6,11.5,477.0,721.89,581.25
2016,1,5,14,0,562.0,175.0,2.6,12.0,484.0,778.63,624.47
2016,1,5,14,15,316.5,199.0,2.55,12.0,371.5,551.43,449.34
2016,1,5,14,30,71.0,223.0,2.5,12.0,259.0,298.7,244.51
2016,1,5,14,45,35.5,182.5,2.5,12.0,200.5,217.77,178.74
2016,1,5,15,0,0.0,142.0,2.5,12.0,142.0,121.2,97.42
2016,1,5,15,15,0.0,129.5,2.35,11.5,129.5,110.62,89.04
2016,1,5,15,30,0.0,117.0,2.2,11.0,117.0,100.07,80.46
2016,1,5,15,45,0.0,102.5,2.05,11.0,102.5,87.34,69.77
2016,1,5,16,0,0.0,88.0,1.9,11.0,88.0,74.56,58.91
2016,1,5,16,15,0.0,73.5,1.8,10.5,73.5,61.69,47.93
2016,1,5,16,30,0.0,59.0,1.7,10.0,59.0,48.67,36.62
2016,1,5,16,45,0.0,44.0,1.65,9.5,44.0,34.78,24.4
2016,1,5,17,0,0.0,29.0,1.6,9.0,29.0,22.14,13.18
2016,1,5,17,15,0.0,17.5,1.75,8.5,17.5,13.33,4.73
2016,1,5,17,30,0.0,6.0,1.9,8.0,6.0,4.72,0.0
2016,1,5,17,45,0.0,3.0,2.05,8.0,3.0,2.36,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,13.38,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,25.58,15.04
2016,1,6,8,15,273.5,49.0,2.55,6.0,90.0,36.83,27.29
2016,1,6,8,30,371.0,64.0,2.6,6.0,131.0,48.07,38.14
2016,1,6,8,45,427.5,76.5,2.65,6.5,175.0,61.58,50.77
2016,1,6,9,0,484.0,89.0,2.7,7.0,219.0,105.63,68.69
2016,1,6,9,15,530.0,97.0,2.65,7.0,262.5,151.93,102.41
2016,1,6,9,30,576.0,105.0,2.6,7.0,306.0,207.6,149.02
2016,1,6,9,45,603.0,112.5,2.6,7.5,345.5,259.71,195.45
2016,1,6,10,0,630.0,120.0,2.6,8.0,385.0,314.8,244.88
2016,1,6,10,15,315.0,88.0,2.6,8.0,220.5,203.58,163.43
2016,1,6,10,30,0.0,56.0,2.6,8.0,56.0,42.92,31.63
2016,1,6,10,45,0.0,71.5,2.65,8.5,71.5,54.91,41.92
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,66.94,52.06
2016,1,6,11,15,0.0,100.5,2.7,9.0,100.5,77.67,61.11
2016,1,6,11,30,0.0,114.0,2.7,9.0,114.0,88.6,70.31
2016,1,6,11,45,0.0,127.5,2.7,9.5,127.5,99.76,79.52
2016,1,6,12,0,0.0,141.0,2.7,10.0,141.0,111.19,88.9
2016,1,6,12,15,0.0,76.5,2.65,10.0,76.5,58.86,44.66
2016,1,6,12,30,0.0,12.0,2.6,10.0,12.0,9.18,2.23
2016,1,6,12,45,0.0,22.5,2.55,10.5,22.5,17.23,9.13
2016,1,6,13,0,0.0,33.0,2.5,11.0,33.0,25.29,15.99
2016,1,6,13,15,0.0,62.5,2.45,11.0,62.5,48.02,35.37
2016,1,6,13,30,0.0,92.0,2.4,11.0,92.0,70.9,54.79
2016,1,6,13,45,0.0,114.0,2.35,11.0,114.0,89.69,70.68
2016,1,6,14,0,0.0,136.0,2.3,11.0,136.0,109.73,87.6
2016,1,6,14,15,0.0,110.0,2.3,11.0,110.0,86.81,68.4
2016,1,6,14,30,0.0,84.0,2.3,11.0,84.0,64.6,49.71
2016,1,6,14,45,187.0,130.5,2.3,11.0,215.5,349.25,294.04
2016,1,6,15,0,374.0,177.0,2.3,11.0,347.0,601.36,496.16
2016,1,6,15,15,204.5,166.0,2.1,11.0,258.0,398.63,331.98
2016,1,6,15,30,35.0,155.0,1.9,11.0,169.0,199.03,164.43
2016,1,6,15,45,27.0,138.0,1.75,11.0,148.0,174.87,144.8
2016,1,6,16,0,19.0,121.0,1.6,11.0,127.0,133.35,109.72
2016,1,6,16,15,12.0,102.0,1.35,10.5,105.5,109.11,89.03
2016,1,6,16,30,5.0,83.0,1.1,10.0,84.0,84.84,67.9
2016,1,6,16,45,2.5,63.0,0.85,10.0,63.5,62.89,48.55
2016,1,6,17,0,0.0,43.0,0.6,10.0,43.0,39.86,28.15
2016,1,6,17,15,0.0,26.0,0.55,10.0,26.0,22.04,11.67
2016,1,6,17,30,0.0,9.0,0.5,10.0,9.0,6.84,0.0
2016,1,6,17,45,0.0,4.5,0.5,10.0,4.5,3.54,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,178.0,14.0,2.2,7.5,29.0,11.02,0.0
2016,1,7,8,0,356.0,28.0,2.3,8.0,58.0,23.32,13.07
2016,1,7,8,15,461.0,37.0,2.35,8.0,103.0,30.84,21.76
2016,1,7,8,30,566.0,46.0,2.4,8.0,148.0,38.48,29.21
2016,1,7,8,45,629.0,52.0,2.5,8.5,196.0,47.89,38.0
2016,1,7,9,0,692.0,58.0,2.6,9.0,244.0,102.48,58.21
2016,1,7,9,15,442.0,101.5,2.6,9.5,228.5,141.87,96.9
2016,1,7,9,30,192.0,145.0,2.6,10.0,213.0,150.86,115.85
2016,1,7,9,45,514.0,107.0,2.65,11.0,317.0,226.65,168.76
2016,1,7,10,0,836.0,69.0,2.7,12.0,421.0,335.72,253.1
2016,1,7,10,15,854.5,71.0,2.65,13.0,458.0,395.9,306.38
2016,1,7,10,30,873.0,73.0,2.6,14.0,495.0,456.04,358.19
2016,1,7,10,45,890.0,73.0,2.6,15.0,525.5,514.48,406.99
2016,1,7,11,0,907.0,73.0,2.6,16.0,556.0,573.11,454.11
2016,1,7,11,15,916.0,74.0,2.7,16.5,579.5,627.95,497.97
2016,1,7,11,30,925.0,75.0,2.8,17.0,603.0,681.67,539.73
2016,1,7,11,45,932.5,75.5,2.95,18.0,618.5,732.48,577.43
2016,1,7,12,0,940.0,76.0,3.1,19.0,634.0,781.55,611.34
2016,1,7,12,15,943.0,76.0,3.1,19.5,641.0,824.6,640.21
2016,1,7,12,30,946.0,76.0,3.1,20.0,648.0,865.08,667.01
2016,1,7,12,45,949.5,74.5,3.15,20.5,647.0,901.51,691.1
2016,1,7,13,0,953.0,73.0,3.2,21.0,646.0,934.99,713.09
2016,1,7,13,15,950.0,72.5,3.2,21.0,636.0,960.67,730.75
2016,1,7,13,30,947.0,72.0,3.2,21.0,626.0,982.84,746.17
2016,1,7,13,45,943.0,70.5,3.2,21.0,608.5,999.19,757.8
2016,1,7,14,0,939.0,69.0,3.2,21.0,591.0,1011.83,767.14
2016,1,7,14,15,929.5,68.0,3.1,20.5,565.0,1015.97,771.58
2016,1,7,14,30,920.0,67.0,3.0,20.0,539.0,1016.32,773.67
2016,1,7,14,45,906.0,65.5,2.95,20.0,505.5,1007.76,768.88
2016,1,7,15,0,892.0,64.0,2.9,20.0,472.0,995.57,761.79
2016,1,7,15,15,872.0,61.5,2.5,19.5,433.0,972.49,745.42
2016,1,7,15,30,852.0,59.0,2.1,19.0,394.0,946.21,726.43
2016,1,7,15,45,823.0,56.0,1.75,18.5,349.5,918.59,706.36
2016,1,7,16,0,794.0,53.0,1.4,18.0,305.0,876.88,675.59
2016,1,7,16,15,749.5,49.5,1.35,17.0,257.0,817.47,636.45
2016,1,7,16,30,705.0,46.0,1.3,16.0,209.0,756.79,594.07
2016,1,7,16,45,632.0,40.0,1.3,15.0,161.0,666.16,527.04
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,576.86,455.71
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,434.44,326.31
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,278.39,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,117.92,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,100.0,15.5,2.3,7.5,24.0,12.2,0.0
2016,1,8,8,0,200.0,31.0,2.4,8.0,48.0,23.51,13.21
2016,1,8,8,15,267.0,46.5,2.3,8.5,85.5,35.03,25.42
2016,1,8,8,30,334.0,62.0,2.2,9.0,123.0,46.4,36.2
2016,1,8,8,45,372.5,76.5,2.15,9.5,162.5,58.52,47.43
2016,1,8,9,0,411.0,91.0,2.1,10.0,202.0,99.09,65.5
2016,1,8,9,15,453.0,98.5,2.35,10.5,241.0,139.96,94.43
2016,1,8,9,30,495.0,106.0,2.6,11.0,280.0,185.82,131.87
2016,1,8,9,45,650.0,92.5,2.85,12.0,349.5,252.29,184.37
2016,1,8,10,0,805.0,79.0,3.1,13.0,419.0,333.34,251.0
2016,1,8,10,15,825.0,81.5,3.25,13.5,456.0,393.03,304.53
2016,1,8,10,30,845.0,84.0,3.4,14.0,493.0,453.99,357.98
2016,1,8,10,45,507.0,165.5,3.55,15.0,415.5,407.98,326.46
2016,1,8,11,0,169.0,247.0,3.7,16.0,338.0,309.86,248.81
2016,1,8,11,15,256.0,246.5,3.7,16.5,390.0,385.07,309.43
2016,1,8,11,30,343.0,246.0,3.7,17.0,442.0,458.26,367.36
2016,1,8,11,45,171.5,129.5,3.7,17.5,227.5,247.31,200.09
2016,1,8,12,0,0.0,13.0,3.7,18.0,13.0,9.94,2.62
2016,1,8,12,15,19.5,133.5,3.6,18.0,145.5,128.11,100.77
2016,1,8,12,30,39.0,254.0,3.5,18.0,278.0,263.0,209.36
2016,1,8,12,45,21.0,217.5,3.45,18.5,230.5,198.29,156.73
2016,1,8,13,0,3.0,181.0,3.4,19.0,183.0,150.43,117.56
2016,1,8,13,15,309.0,177.0,3.25,19.0,359.0,477.68,384.89
2016,1,8,13,30,615.0,173.0,3.1,19.0,535.0,803.87,629.66
2016,1,8,13,45,391.5,217.5,3.0,19.5,445.5,624.98,492.49
2016,1,8,14,0,168.0,262.0,2.9,20.0,356.0,449.54,355.34
2016,1,8,14,15,259.0,237.5,2.7,20.0,375.0,540.7,427.95
2016,1,8,14,30,350.0,213.0,2.5,20.0,394.0,609.26,481.37
2016,1,8,14,45,597.5,146.5,2.3,20.0,432.0,816.41,634.68
2016,1,8,15,0,845.0,80.0,2.1,20.0,470.0,982.27,746.54
2016,1,8,15,15,823.5,77.0,1.75,19.5,430.5,957.24,726.47
2016,1,8,15,30,802.0,74.0,1.4,19.0,391.0,928.92,705.71
2016,1,8,15,45,777.5,69.0,1.1,18.5,348.0,892.04,679.17
2016,1,8,16,0,753.0,64.0,0.8,18.0,305.0,852.47,649.86
2016,1,8,16,15,705.5,59.0,0.75,17.0,257.0,788.52,608.01
2016,1,8,16,30,658.0,54.0,0.7,16.0,209.0,723.22,563.01
2016,1,8,16,45,588.5,46.5,0.7,15.5,161.0,644.77,504.9
2016,1,8,17,0,519.0,39.0,0.7,15.0,113.0,558.92,436.77
2016,1,8,17,15,259.5,34.0,0.7,14.5,71.0,317.64,240.42
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,45.44,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,11.41,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,175.0,14.5,6.05,4.5,29.0,11.41,0.0
2016,1,9,8,0,350.0,29.0,6.4,5.0,58.0,24.15,13.89
2016,1,9,8,15,457.0,38.5,6.55,5.0,104.0,32.05,23.08
2016,1,9,8,30,564.0,48.0,6.7,5.0,150.0,40.06,30.96
2016,1,9,8,45,633.5,53.5,6.85,5.5,199.5,45.96,36.64
2016,1,9,9,0,703.0,59.0,7.0,6.0,249.0,100.83,58.06
2016,1,9,9,15,743.5,63.5,7.0,6.0,296.0,155.83,96.97
2016,1,9,9,30,784.0,68.0,7.0,6.0,343.0,215.65,148.06
2016,1,9,9,45,815.0,70.5,7.05,6.5,386.5,275.84,203.49
2016,1,9,10,0,846.0,73.0,7.1,7.0,430.0,339.1,262.78
2016,1,9,10,15,864.5,75.5,7.1,7.5,468.0,400.52,320.52
2016,1,9,10,30,883.0,78.0,7.1,8.0,506.0,463.0,378.0
2016,1,9,10,45,895.5,80.0,7.1,8.5,536.5,520.85,430.31
2016,1,9,11,0,908.0,82.0,7.1,9.0,567.0,579.64,481.87
2016,1,9,11,15,917.0,83.0,7.05,9.0,590.5,634.9,530.04
2016,1,9,11,30,926.0,84.0,7.0,9.0,614.0,689.05,576.16
2016,1,9,11,45,930.0,85.5,6.95,9.0,629.5,738.94,617.86
2016,1,9,12,0,934.0,87.0,6.9,9.0,645.0,786.81,656.08
2016,1,9,12,15,936.5,87.5,6.85,9.0,652.0,830.24,689.35
2016,1,9,12,30,939.0,88.0,6.8,9.0,659.0,871.1,720.49
2016,1,9,12,45,640.0,177.0,6.75,9.5,565.5,762.07,632.97
2016,1,9,13,0,341.0,266.0,6.7,10.0,472.0,590.01,489.97
2016,1,9,13,15,270.5,272.0,6.65,10.0,434.0,548.01,455.51
2016,1,9,13,30,200.0,278.0,6.6,10.0,396.0,479.98,399.56
2016,1,9,13,45,296.0,253.0,6.55,10.0,422.0,574.65,479.26
2016,1,9,14,0,392.0,228.0,6.5,10.0,448.0,649.21,542.1
2016,1,9,14,15,349.5,225.0,6.45,9.5,414.5,614.35,514.86
2016,1,9,14,30,307.0,222.0,6.4,9.0,381.0,577.3,485.91
2016,1,9,14,45,299.0,208.0,6.4,9.0,355.0,559.2,472.48
2016,1,9,15,0,291.0,194.0,6.4,9.0,329.0,539.57,457.69
2016,1,9,15,15,553.5,133.5,6.25,8.5,363.5,754.28,637.92
2016,1,9,15,30,816.0,73.0,6.1,8.0,398.0,942.03,786.27
2016,1,9,15,45,781.0,70.0,6.0,8.0,352.5,897.28,751.59
2016,1,9,16,0,746.0,67.0,5.9,8.0,307.0,849.92,715.3
2016,1,9,16,15,698.5,62.0,5.55,7.5,259.0,785.97,664.72
2016,1,9,16,30,651.0,57.0,5.2,7.0,211.0,730.7,619.08
2016,1,9,16,45,574.0,49.5,4.9,6.5,163.0,636.24,539.43
2016,1,9,17,0,497.0,42.0,4.6,6.0,115.0,543.74,457.44
2016,1,9,17,15,248.5,36.0,4.35,5.5,72.5,311.68,251.94
2016,1,9,17,30,0.0,30.0,4.1,5.0,30.0,46.95,0.0
2016,1,9,17,45,0.0,15.0,3.9,4.5,15.0,11.8,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,188.0,14.5,2.7,-0.5,30.5,11.41,0.0
2016,1,10,8,0,376.0,29.0,3.0,0.0,61.0,24.25,14.36
2016,1,10,8,15,482.0,38.5,3.1,0.5,107.5,32.19,23.7
2016,1,10,8,30,588.0,48.0,3.2,1.0,154.0,40.24,31.68
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.0,45.64,36.97
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,101.7,59.75
2016,1,10,9,15,755.0,65.5,3.35,2.5,302.0,157.34,98.78
2016,1,10,9,30,795.0,70.0,3.3,3.0,350.0,217.76,150.02
2016,1,10,9,45,823.0,73.0,3.25,3.5,393.5,278.34,205.6
2016,1,10,10,0,851.0,76.0,3.2,4.0,437.0,341.67,264.46
2016,1,10,10,15,870.0,79.0,3.05,4.5,475.0,404.14,322.08
2016,1,10,10,30,889.0,82.0,2.9,5.0,513.0,467.75,379.04
2016,1,10,10,45,902.5,83.5,2.8,5.5,544.5,528.13,431.66
2016,1,10,11,0,916.0,85.0,2.7,6.0,576.0,585.4,480.01
2016,1,10,11,15,924.5,86.5,2.55,6.0,599.5,641.43,526.29
2016,1,10,11,30,933.0,88.0,2.4,6.0,623.0,696.3,570.07
2016,1,10,11,45,935.5,89.5,2.3,6.5,638.0,745.67,607.45
2016,1,10,12,0,938.0,91.0,2.2,7.0,653.0,792.88,641.13
2016,1,10,12,15,940.0,91.5,2.1,7.0,660.0,836.28,671.21
2016,1,10,12,30,942.0,92.0,2.0,7.0,667.0,877.06,698.99
2016,1,10,12,45,941.0,92.0,1.9,7.5,665.0,911.98,720.96
2016,1,10,13,0,940.0,92.0,1.8,8.0,663.0,943.75,740.43
2016,1,10,13,15,936.0,91.5,1.7,8.0,652.5,968.96,756.49
2016,1,10,13,30,932.0,91.0,1.6,8.0,642.0,990.63,770.09
2016,1,10,13,45,923.0,90.5,1.55,8.5,623.0,1003.93,777.42
2016,1,10,14,0,914.0,90.0,1.5,9.0,604.0,1025.36,790.43
2016,1,10,14,15,903.0,88.5,1.5,8.5,577.5,1028.08,794.52
2016,1,10,14,30,892.0,87.0,1.5,8.0,551.0,1026.87,796.43
2016,1,10,14,45,878.0,84.0,1.5,8.0,517.5,1016.92,791.18
2016,1,10,15,0,864.0,81.0,1.5,8.0,484.0,1003.19,783.57
2016,1,10,15,15,842.0,78.0,1.45,8.0,444.0,977.8,767.16
2016,1,10,15,30,820.0,75.0,1.4,8.0,404.0,949.03,748.39
2016,1,10,15,45,788.0,71.5,1.4,8.0,359.0,906.59,720.45
2016,1,10,16,0,756.0,68.0,1.4,8.0,314.0,861.46,689.85
2016,1,10,16,15,709.5,62.5,1.25,7.0,265.5,797.72,644.73
2016,1,10,16,30,663.0,57.0,1.1,6.0,217.0,742.43,603.72
2016,1,10,16,45,586.5,50.0,1.0,5.5,168.0,648.78,530.49
2016,1,10,17,0,510.0,43.0,0.9,5.0,119.0,556.88,454.4
2016,1,10,17,15,255.0,38.0,0.95,4.5,76.0,320.45,256.31
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,55.22,2.71
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,12.98,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,165.5,14.5,1.1,0.5,29.0,11.41,0.0
2016,1,11,8,0,331.0,29.0,1.2,1.0,58.0,24.08,14.22
2016,1,11,8,15,437.0,39.5,1.25,1.5,103.0,32.76,24.17
2016,1,11,8,30,543.0,50.0,1.3,2.0,148.0,41.49,32.76
2016,1,11,8,45,447.0,74.0,1.4,3.0,170.5,55.69,46.07
2016,1,11,9,0,351.0,98.0,1.5,4.0,193.0,96.63,67.79
2016,1,11,9,15,385.5,108.5,1.5,4.5,230.0,135.11,95.47
2016,1,11,9,30,420.0,119.0,1.5,5.0,267.0,177.87,130.7
2016,1,11,9,45,413.0,140.0,1.55,6.0,300.5,222.59,170.8
2016,1,11,10,0,406.0,161.0,1.6,7.0,334.0,266.76,210.29
2016,1,11,10,15,624.5,125.0,1.55,7.0,416.5,351.47,278.58
2016,1,11,10,30,843.0,89.0,1.5,7.0,499.0,453.09,361.51
2016,1,11,10,45,854.5,92.0,1.5,7.5,529.5,511.6,411.07
2016,1,11,11,0,866.0,95.0,1.5,8.0,560.0,569.95,459.02
2016,1,11,11,15,875.0,96.5,1.45,8.5,583.5,624.94,502.41
2016,1,11,11,30,884.0,98.0,1.4,9.0,607.0,678.95,543.48
2016,1,11,11,45,533.5,192.0,1.4,9.5,501.0,571.06,459.22
2016,1,11,12,0,183.0,286.0,1.4,10.0,395.0,405.28,327.17
2016,1,11,12,15,173.5,289.5,1.4,10.0,394.5,413.88,335.06
2016,1,11,12,30,164.0,293.0,1.4,10.0,394.0,421.41,340.84
2016,1,11,12,45,206.5,289.0,1.45,10.5,415.5,463.93,374.59
2016,1,11,13,0,249.0,285.0,1.5,11.0,437.0,508.61,409.41
2016,1,11,13,15,385.0,246.5,1.5,11.0,477.0,622.63,498.69
2016,1,11,13,30,521.0,208.0,1.5,11.0,517.0,744.26,590.2
2016,1,11,13,45,297.5,231.0,1.5,11.0,406.5,549.69,441.69
2016,1,11,14,0,74.0,254.0,1.5,11.0,296.0,324.28,262.83
2016,1,11,14,15,186.0,240.0,1.45,11.0,339.0,446.96,364.67
2016,1,11,14,30,298.0,226.0,1.4,11.0,382.0,572.58,463.29
2016,1,11,14,45,343.5,203.0,1.4,11.5,372.0,596.81,482.12
