Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,180.0,19.0,1.45,11.0,39.5,15.42,2.01
2016,2,1,8,0,360.0,38.0,1.6,12.0,79.0,31.41,21.37
2016,2,1,8,15,459.0,48.0,1.75,12.5,128.0,39.48,29.36
2016,2,1,8,30,558.0,58.0,1.9,13.0,177.0,47.63,36.99
2016,2,1,8,45,279.0,75.0,2.1,14.0,134.5,54.55,43.21
2016,2,1,9,0,0.0,92.0,2.3,15.0,92.0,68.12,52.55
2016,2,1,9,15,15.0,122.5,2.6,15.5,128.5,91.62,71.58
2016,2,1,9,30,30.0,153.0,2.9,16.0,165.0,117.56,92.16
2016,2,1,9,45,91.5,181.5,3.25,17.0,223.0,155.83,120.77
2016,2,1,10,0,153.0,210.0,3.6,18.0,281.0,205.75,159.34
2016,2,1,10,15,182.0,227.0,3.9,18.5,319.0,242.44,188.87
2016,2,1,10,30,211.0,244.0,4.2,19.0,357.0,282.83,221.49
2016,2,1,10,45,155.5,259.0,4.5,19.5,344.5,286.55,225.63
2016,2,1,11,0,100.0,274.0,4.8,20.0,332.0,275.92,217.51
2016,2,1,11,15,507.0,184.0,5.05,20.0,501.5,467.96,371.07
2016,2,1,11,30,914.0,94.0,5.3,20.0,671.0,668.72,529.09
2016,2,1,11,45,915.5,96.5,5.55,20.5,687.5,719.74,568.67
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,768.6,606.43
2016,2,1,12,15,919.5,99.5,5.95,21.0,713.0,813.87,640.13
2016,2,1,12,30,922.0,100.0,6.1,21.0,722.0,856.62,671.61
2016,2,1,12,45,920.5,101.0,6.35,21.5,721.5,893.83,698.18
2016,2,1,13,0,919.0,102.0,6.6,22.0,721.0,927.93,722.5
2016,2,1,13,15,916.0,101.5,6.75,22.0,712.5,955.8,743.38
2016,2,1,13,30,913.0,101.0,6.9,22.0,704.0,980.18,761.93
2016,2,1,13,45,905.0,101.0,7.05,22.0,686.5,996.77,775.1
2016,2,1,14,0,897.0,101.0,7.2,22.0,669.0,1022.14,794.8
2016,2,1,14,15,887.0,99.5,7.2,22.0,643.0,1027.66,799.69
2016,2,1,14,30,877.0,98.0,7.2,22.0,617.0,1029.19,802.02
2016,2,1,14,45,859.0,97.0,7.2,22.0,583.5,1019.31,796.39
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,1005.52,788.14
2016,2,1,15,15,821.0,93.5,6.9,21.5,510.0,984.13,774.53
2016,2,1,15,30,801.0,91.0,6.6,21.0,470.0,959.19,758.35
2016,2,1,15,45,763.0,89.5,6.3,21.0,423.5,921.71,731.42
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,874.91,697.42
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,818.26,655.64
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,760.13,611.73
2016,2,1,16,45,578.0,70.5,4.4,19.5,227.5,675.91,546.77
2016,2,1,17,0,512.0,64.0,3.9,19.0,176.0,592.22,480.47
2016,2,1,17,15,418.5,53.0,3.75,18.5,128.5,481.06,390.42
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,374.03,298.24
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,194.81,114.89
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,13.9,2.09
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,28.61,19.27
2016,2,2,8,15,575.0,41.5,3.75,10.0,141.5,38.02,28.38
2016,2,2,8,30,671.0,49.0,4.0,11.0,194.0,45.07,34.99
2016,2,2,8,45,726.0,54.5,4.3,12.0,247.5,50.13,39.59
2016,2,2,9,0,781.0,60.0,4.6,13.0,301.0,67.82,43.43
2016,2,2,9,15,817.0,64.0,4.95,13.5,352.5,126.55,70.68
2016,2,2,9,30,853.0,68.0,5.3,14.0,404.0,189.74,116.73
2016,2,2,9,45,876.0,71.0,5.7,14.5,451.0,253.45,171.34
2016,2,2,10,0,899.0,74.0,6.1,15.0,498.0,321.11,232.27
2016,2,2,10,15,916.0,76.5,6.05,15.5,539.5,385.83,291.25
2016,2,2,10,30,933.0,79.0,6.0,16.0,581.0,451.44,350.0
2016,2,2,10,45,943.5,81.5,5.95,16.5,615.0,514.7,405.42
2016,2,2,11,0,954.0,84.0,5.9,17.0,649.0,577.57,458.76
2016,2,2,11,15,962.5,85.0,5.85,17.0,675.5,637.22,508.87
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,695.67,556.67
2016,2,2,11,45,974.0,88.0,5.8,17.5,719.5,749.99,599.1
2016,2,2,12,0,977.0,90.0,5.8,18.0,737.0,802.13,638.6
2016,2,2,12,15,979.0,90.5,5.7,18.0,746.0,849.57,672.56
2016,2,2,12,30,981.0,91.0,5.6,18.0,755.0,894.28,704.22
2016,2,2,12,45,981.0,91.0,5.55,18.0,755.5,933.84,732.22
2016,2,2,13,0,981.0,91.0,5.5,18.0,756.0,970.15,757.79
2016,2,2,13,15,978.0,90.5,5.4,18.0,747.0,999.78,778.22
2016,2,2,13,30,975.0,90.0,5.3,18.0,738.0,1025.7,796.04
2016,2,2,13,45,969.0,89.0,5.25,18.0,720.0,1044.36,809.23
2016,2,2,14,0,963.0,88.0,5.2,18.0,702.0,1059.02,819.82
2016,2,2,14,15,954.5,87.0,5.05,18.0,676.0,1067.19,825.16
2016,2,2,14,30,946.0,86.0,4.9,18.0,650.0,1071.3,827.87
2016,2,2,14,45,934.0,84.0,4.8,18.0,616.0,1066.6,825.12
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,1057.92,819.86
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,1039.16,806.78
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,1028.95,801.08
2016,2,2,15,45,862.5,74.0,3.7,17.0,454.0,995.01,777.33
2016,2,2,16,0,838.0,71.0,3.4,17.0,407.0,957.9,751.27
2016,2,2,16,15,802.5,67.0,2.95,16.0,356.0,905.86,715.64
2016,2,2,16,30,767.0,63.0,2.5,15.0,305.0,851.68,677.21
2016,2,2,16,45,710.0,57.5,2.1,14.0,251.5,773.83,620.0
2016,2,2,17,0,653.0,52.0,1.7,13.0,198.0,695.67,559.74
2016,2,2,17,15,558.5,44.5,1.7,12.0,146.0,593.67,480.53
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,486.8,390.56
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,301.45,194.66
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,83.69,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.5,4.85,2.5,46.0,13.51,2.69
2016,2,3,8,0,501.0,33.0,5.2,3.0,92.0,30.31,21.36
2016,2,3,8,15,592.5,40.5,5.35,3.5,144.5,37.26,28.47
2016,2,3,8,30,684.0,48.0,5.5,4.0,197.0,44.34,35.33
2016,2,3,8,45,744.0,52.0,5.65,4.5,252.0,48.29,39.09
2016,2,3,9,0,804.0,56.0,5.8,5.0,307.0,63.9,42.07
2016,2,3,9,15,838.0,60.0,5.7,5.5,358.5,123.87,70.02
2016,2,3,9,30,872.0,64.0,5.6,6.0,410.0,188.01,117.94
2016,2,3,9,45,896.0,66.0,5.55,6.5,457.5,254.84,176.63
2016,2,3,10,0,920.0,68.0,5.5,7.0,505.0,320.71,237.67
2016,2,3,10,15,936.0,70.0,5.45,7.5,546.5,385.85,298.81
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,451.72,359.55
2016,2,3,10,45,963.0,74.0,5.4,8.5,622.0,515.78,417.31
2016,2,3,11,0,974.0,76.0,5.4,9.0,656.0,579.47,472.93
2016,2,3,11,15,981.0,77.0,5.35,9.5,682.0,639.26,523.56
2016,2,3,11,30,988.0,78.0,5.3,10.0,708.0,697.68,571.42
2016,2,3,11,45,989.5,80.0,5.3,10.5,725.5,751.78,614.65
2016,2,3,12,0,991.0,82.0,5.3,11.0,743.0,803.52,654.41
2016,2,3,12,15,993.0,82.5,5.2,11.0,752.0,851.5,689.37
2016,2,3,12,30,995.0,83.0,5.1,11.0,761.0,896.71,721.91
2016,2,3,12,45,993.5,83.5,5.1,11.5,761.0,936.0,749.1
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,971.9,773.68
2016,2,3,13,15,989.5,84.0,5.05,12.0,752.0,1002.81,795.67
2016,2,3,13,30,987.0,84.0,5.0,12.0,743.0,1030.0,815.04
2016,2,3,13,45,981.0,83.5,4.95,12.0,725.5,1049.46,828.97
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,1064.89,840.23
2016,2,3,14,15,967.0,82.0,4.85,12.0,682.0,1073.67,846.97
2016,2,3,14,30,959.0,81.0,4.8,12.0,656.0,1078.36,851.05
2016,2,3,14,45,946.0,80.0,4.8,12.0,622.0,1073.92,849.42
2016,2,3,15,0,933.0,79.0,4.8,12.0,588.0,1065.49,845.21
2016,2,3,15,15,916.5,76.5,4.7,11.5,547.5,1047.67,835.07
2016,2,3,15,30,900.0,74.0,4.6,11.0,507.0,1026.16,822.38
2016,2,3,15,45,876.0,71.5,4.5,11.0,460.5,1005.51,808.75
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,969.44,783.69
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,919.16,746.72
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,866.66,707.83
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,793.31,651.54
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,719.4,592.26
2016,2,3,17,15,592.5,43.0,2.45,8.0,152.0,611.63,505.76
2016,2,3,17,30,505.0,35.0,2.3,7.0,99.0,506.78,415.05
2016,2,3,17,45,335.5,23.5,2.2,6.0,57.0,346.22,238.88
2016,2,3,18,0,166.0,12.0,2.1,5.0,15.0,135.3,0.0
2016,2,3,18,15,83.0,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.5,16.5,1.2,2.0,48.0,14.75,4.13
2016,2,4,8,0,527.0,33.0,1.3,3.0,96.0,30.42,21.61
2016,2,4,8,15,615.0,40.0,1.3,4.0,149.0,36.99,28.27
2016,2,4,8,30,703.0,47.0,1.3,5.0,202.0,43.67,34.67
2016,2,4,8,45,754.5,52.5,1.35,6.0,256.5,48.82,39.42
2016,2,4,9,0,806.0,58.0,1.4,7.0,311.0,64.2,42.97
2016,2,4,9,15,839.5,61.5,1.45,7.5,363.0,123.9,69.53
2016,2,4,9,30,873.0,65.0,1.5,8.0,415.0,187.71,115.94
2016,2,4,9,45,895.5,68.0,1.6,9.0,462.5,255.22,173.39
2016,2,4,10,0,918.0,71.0,1.7,10.0,510.0,321.61,232.55
2016,2,4,10,15,934.5,73.0,1.8,10.0,551.5,386.94,292.14
2016,2,4,10,30,951.0,75.0,1.9,10.0,593.0,453.06,351.45
2016,2,4,10,45,962.5,76.5,2.0,10.5,627.5,516.98,406.87
2016,2,4,11,0,974.0,78.0,2.1,11.0,662.0,580.55,460.17
2016,2,4,11,15,982.0,79.5,2.1,11.0,689.0,641.53,510.12
2016,2,4,11,30,990.0,81.0,2.1,11.0,716.0,701.24,557.53
2016,2,4,11,45,986.0,86.0,2.15,11.5,732.5,754.9,598.23
2016,2,4,12,0,982.0,91.0,2.2,12.0,749.0,805.73,635.63
2016,2,4,12,15,984.5,91.5,2.15,12.0,758.5,853.97,668.67
2016,2,4,12,30,987.0,92.0,2.1,12.0,768.0,899.48,699.39
2016,2,4,12,45,990.0,90.5,2.1,12.5,769.0,940.38,725.83
2016,2,4,13,0,993.0,89.0,2.1,13.0,770.0,978.13,749.92
2016,2,4,13,15,990.5,88.5,2.0,13.0,761.0,1008.69,769.16
2016,2,4,13,30,988.0,88.0,1.9,13.0,752.0,1035.51,785.82
2016,2,4,13,45,985.0,86.5,1.85,13.0,735.0,1056.85,799.56
2016,2,4,14,0,982.0,85.0,1.8,13.0,718.0,1074.22,810.83
2016,2,4,14,15,974.0,83.5,1.75,13.0,691.5,1082.61,816.36
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,1086.83,819.46
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,1077.54,813.93
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,1064.23,806.12
2016,2,4,15,15,907.0,83.0,1.45,12.5,553.0,1059.29,803.71
2016,2,4,15,30,890.0,81.0,1.3,12.0,512.0,1037.8,790.21
2016,2,4,15,45,866.5,77.5,1.2,12.0,465.0,1004.2,768.29
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,967.36,744.11
2016,2,4,16,15,808.0,69.5,1.0,11.5,366.5,915.03,710.21
2016,2,4,16,30,773.0,65.0,0.9,11.0,315.0,860.5,673.82
2016,2,4,16,45,720.5,59.5,0.85,10.5,261.0,786.59,622.8
2016,2,4,17,0,668.0,54.0,0.8,10.0,207.0,712.05,568.52
2016,2,4,17,15,580.0,46.0,0.9,9.0,154.5,614.52,495.79
2016,2,4,17,30,492.0,38.0,1.0,8.0,102.0,511.56,411.78
2016,2,4,17,45,326.5,25.0,1.15,7.0,59.5,342.77,242.38
2016,2,4,18,0,161.0,12.0,1.3,6.0,17.0,131.52,0.0
2016,2,4,18,15,80.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,6.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,0.0,12.0,1.9,2.0,12.0,9.44,0.0
2016,2,5,7,45,226.5,24.5,2.25,3.0,52.5,20.09,8.34
2016,2,5,8,0,453.0,37.0,2.6,4.0,93.0,30.9,21.97
2016,2,5,8,15,544.0,46.0,2.6,4.5,144.5,38.36,29.45
2016,2,5,8,30,635.0,55.0,2.6,5.0,196.0,45.89,36.68
2016,2,5,8,45,685.0,61.5,2.65,6.0,249.0,51.11,41.5
2016,2,5,9,0,735.0,68.0,2.7,7.0,302.0,69.19,48.86
2016,2,5,9,15,771.0,72.5,3.15,8.0,352.5,125.56,73.85
2016,2,5,9,30,807.0,77.0,3.6,9.0,403.0,186.45,117.89
2016,2,5,9,45,829.0,81.5,4.05,10.0,449.0,248.65,171.07
2016,2,5,10,0,851.0,86.0,4.5,11.0,495.0,313.12,229.14
2016,2,5,10,15,869.0,88.5,4.45,11.5,536.0,376.5,286.94
2016,2,5,10,30,887.0,91.0,4.4,12.0,577.0,441.06,344.71
2016,2,5,10,45,898.0,94.0,4.4,12.5,611.0,503.77,399.61
2016,2,5,11,0,909.0,97.0,4.4,13.0,645.0,566.31,452.58
2016,2,5,11,15,917.5,98.5,4.35,13.0,671.0,622.1,499.5
2016,2,5,11,30,926.0,100.0,4.3,13.0,697.0,679.19,545.96
2016,2,5,11,45,929.5,102.0,4.25,13.5,714.5,732.09,586.81
2016,2,5,12,0,933.0,104.0,4.2,14.0,732.0,782.95,624.91
2016,2,5,12,15,935.5,104.5,4.15,14.0,741.0,829.35,658.63
2016,2,5,12,30,938.0,105.0,4.1,14.0,750.0,873.17,689.69
2016,2,5,12,45,937.0,105.0,4.05,14.0,750.5,910.78,716.07
2016,2,5,13,0,936.0,105.0,4.0,14.0,751.0,945.19,740.11
2016,2,5,13,15,745.5,168.0,3.95,14.0,678.5,889.52,700.04
2016,2,5,13,30,555.0,231.0,3.9,14.0,606.0,792.8,628.17
2016,2,5,13,45,736.5,167.0,3.9,14.0,652.5,927.73,729.29
2016,2,5,14,0,918.0,103.0,3.9,14.0,699.0,1032.55,802.92
2016,2,5,14,15,909.5,101.5,3.85,14.0,673.5,1052.85,816.81
2016,2,5,14,30,901.0,100.0,3.8,14.0,648.0,1056.38,819.97
2016,2,5,14,45,877.0,102.0,3.75,14.0,612.5,1044.36,812.7
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,1028.18,802.81
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,1007.82,790.85
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,983.77,776.32
2016,2,5,15,45,788.5,94.0,3.3,13.0,450.0,946.02,750.91
2016,2,5,16,0,761.0,90.0,3.2,13.0,404.0,914.02,729.46
2016,2,5,16,15,723.5,84.5,2.75,12.0,353.5,859.66,691.24
2016,2,5,16,30,686.0,79.0,2.3,11.0,303.0,803.55,650.59
2016,2,5,16,45,628.0,72.0,1.9,10.5,250.5,725.07,590.75
2016,2,5,17,0,570.0,65.0,1.5,10.0,198.0,646.75,528.65
2016,2,5,17,15,481.5,54.5,1.5,9.0,147.0,538.65,443.98
2016,2,5,17,30,393.0,44.0,1.5,8.0,96.0,434.28,356.36
2016,2,5,17,45,245.5,28.5,1.5,7.5,56.0,283.19,207.45
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,84.55,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,68.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,137.0,11.0,5.5,4.0,14.0,8.65,0.0
2016,2,6,7,45,308.5,23.5,5.65,4.5,55.0,19.47,8.41
2016,2,6,8,0,480.0,36.0,5.8,5.0,96.0,30.19,21.26
2016,2,6,8,15,570.0,44.5,6.2,5.5,149.0,37.34,28.38
2016,2,6,8,30,660.0,53.0,6.6,6.0,202.0,48.31,38.72
2016,2,6,8,45,714.5,58.5,7.0,7.0,256.0,53.24,43.25
2016,2,6,9,0,769.0,64.0,7.4,8.0,310.0,65.53,54.28
2016,2,6,9,15,804.5,68.0,7.5,8.5,362.0,123.6,71.17
2016,2,6,9,30,840.0,72.0,7.6,9.0,414.0,186.1,116.59
2016,2,6,9,45,868.5,74.0,7.75,9.5,462.0,249.61,171.45
2016,2,6,10,0,897.0,76.0,7.9,10.0,510.0,317.92,233.88
2016,2,6,10,15,914.0,78.0,7.85,10.5,552.0,382.4,294.17
2016,2,6,10,30,931.0,80.0,7.8,11.0,594.0,447.75,354.42
2016,2,6,10,45,945.5,81.0,7.75,11.5,629.0,511.67,412.13
2016,2,6,11,0,960.0,82.0,7.7,12.0,664.0,575.6,468.18
2016,2,6,11,15,968.0,83.0,7.6,12.0,691.0,635.57,520.31
2016,2,6,11,30,976.0,84.0,7.5,12.0,718.0,694.29,570.04
2016,2,6,11,45,980.5,85.5,7.45,12.5,736.0,749.66,614.87
2016,2,6,12,0,985.0,87.0,7.4,13.0,754.0,802.96,656.71
2016,2,6,12,15,988.0,87.0,7.25,13.0,763.5,851.26,692.66
2016,2,6,12,30,991.0,87.0,7.1,13.0,773.0,896.85,726.26
2016,2,6,12,45,991.5,87.0,7.0,13.0,774.0,937.44,756.06
2016,2,6,13,0,992.0,87.0,6.9,13.0,775.0,974.76,783.31
2016,2,6,13,15,990.0,86.5,6.75,13.0,766.0,1005.83,805.6
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,1033.18,825.13
2016,2,6,13,45,984.0,84.5,6.45,13.0,740.0,1053.62,839.66
2016,2,6,14,0,980.0,83.0,6.3,13.0,723.0,1070.04,851.37
2016,2,6,14,15,972.5,82.0,6.15,13.0,697.0,1079.53,858.19
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,1084.89,862.23
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,1077.64,857.36
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,1066.38,849.86
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,1049.23,839.07
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,1040.71,834.6
2016,2,6,15,45,873.5,75.5,5.0,12.0,472.5,1009.08,812.1
2016,2,6,16,0,852.0,72.0,4.8,12.0,426.0,974.16,787.18
2016,2,6,16,15,819.0,68.0,4.2,11.0,375.0,924.31,750.25
2016,2,6,16,30,786.0,64.0,3.6,10.0,324.0,872.17,712.34
2016,2,6,16,45,739.0,58.0,3.05,9.5,270.0,802.54,658.65
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,732.21,602.02
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,629.33,519.74
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,528.83,433.82
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,386.53,289.29
2016,2,6,18,0,223.0,14.0,1.6,6.0,21.0,180.14,0.0
2016,2,6,18,15,111.5,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,50.5,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,101.0,12.0,3.0,2.0,15.0,9.44,0.0
2016,2,7,7,45,268.5,26.5,3.05,2.5,56.0,21.86,10.88
2016,2,7,8,0,436.0,41.0,3.1,3.0,97.0,34.07,25.03
2016,2,7,8,15,527.0,50.5,3.15,4.0,149.5,41.79,32.7
2016,2,7,8,30,618.0,60.0,3.2,5.0,202.0,49.57,40.08
2016,2,7,8,45,683.0,64.5,3.3,6.0,257.0,53.3,43.51
2016,2,7,9,0,748.0,69.0,3.4,7.0,312.0,67.86,56.63
2016,2,7,9,15,784.0,73.5,3.55,7.5,363.5,125.1,73.65
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,186.89,118.08
2016,2,7,9,45,848.5,80.5,3.9,9.0,463.0,249.72,171.41
2016,2,7,10,0,877.0,83.0,4.1,10.0,511.0,315.56,230.4
2016,2,7,10,15,894.0,85.5,4.25,10.5,552.0,380.26,289.75
2016,2,7,10,30,911.0,88.0,4.4,11.0,593.0,445.92,349.05
2016,2,7,10,45,924.0,89.0,4.6,12.0,627.5,508.26,403.72
2016,2,7,11,0,937.0,90.0,4.8,13.0,662.0,570.46,456.55
2016,2,7,11,15,945.0,91.5,4.9,13.5,688.5,629.89,506.15
2016,2,7,11,30,953.0,93.0,5.0,14.0,715.0,688.13,553.37
2016,2,7,11,45,954.5,95.5,5.1,15.0,732.5,741.54,594.48
2016,2,7,12,0,956.0,98.0,5.2,16.0,750.0,792.69,632.67
2016,2,7,12,15,958.5,98.5,5.2,16.0,759.0,840.13,667.41
2016,2,7,12,30,961.0,99.0,5.2,16.0,768.0,884.93,699.69
2016,2,7,12,45,963.5,97.5,5.2,16.5,769.0,924.81,726.86
2016,2,7,13,0,966.0,96.0,5.2,17.0,770.0,961.58,751.63
2016,2,7,13,15,963.5,95.5,5.1,17.0,761.0,991.64,772.28
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,1018.04,790.34
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,1038.98,803.48
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,1056.03,814.01
2016,2,7,14,15,947.5,90.0,4.75,18.0,692.5,1064.36,819.29
2016,2,7,14,30,939.0,89.0,4.6,18.0,667.0,1068.62,821.95
2016,2,7,14,45,926.5,87.5,4.45,18.0,633.0,1064.19,818.79
2016,2,7,15,0,914.0,86.0,4.3,18.0,599.0,1055.78,813.48
2016,2,7,15,15,897.5,83.5,3.95,17.5,558.0,1050.84,811.12
2016,2,7,15,30,881.0,81.0,3.6,17.0,517.0,1029.29,797.18
2016,2,7,15,45,859.0,77.0,3.25,17.0,471.0,996.63,774.02
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,960.72,748.42
2016,2,7,16,15,803.5,69.0,2.65,16.0,373.5,910.61,715.92
2016,2,7,16,30,770.0,65.0,2.4,15.0,322.0,858.27,680.82
2016,2,7,16,45,718.5,60.0,2.2,14.0,268.5,785.99,629.95
2016,2,7,17,0,667.0,55.0,2.0,13.0,215.0,713.05,575.98
2016,2,7,17,15,584.0,47.0,2.0,12.0,162.0,619.23,503.78
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,520.25,421.91
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.0,364.37,274.65
2016,2,7,18,0,191.0,15.0,2.0,10.0,21.0,156.64,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,14.16,0.0
2016,2,8,7,45,274.0,26.0,4.45,5.0,62.0,21.41,10.87
2016,2,8,8,0,548.0,34.0,4.6,6.0,106.0,31.38,22.36
2016,2,8,8,15,630.5,40.5,4.9,6.5,159.5,37.52,28.5
2016,2,8,8,30,713.0,47.0,5.2,7.0,213.0,43.79,34.48
2016,2,8,8,45,762.0,51.5,5.55,8.0,267.5,48.14,38.44
2016,2,8,9,0,811.0,56.0,5.9,9.0,322.0,57.66,46.93
2016,2,8,9,15,696.0,84.5,5.9,9.5,337.5,120.83,73.05
2016,2,8,9,30,581.0,113.0,5.9,10.0,353.0,174.16,117.53
2016,2,8,9,45,576.5,129.0,5.95,10.5,389.5,226.84,163.23
2016,2,8,10,0,572.0,145.0,6.0,11.0,426.0,274.93,207.17
2016,2,8,10,15,464.0,188.5,5.95,11.0,428.5,312.74,245.67
2016,2,8,10,30,356.0,232.0,5.9,11.0,431.0,332.34,266.9
2016,2,8,10,45,491.5,204.5,5.9,11.5,496.5,405.23,327.1
2016,2,8,11,0,627.0,177.0,5.9,12.0,562.0,490.49,397.49
2016,2,8,11,15,807.5,127.0,5.95,12.5,644.0,587.56,477.33
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,693.75,563.62
2016,2,8,11,45,987.0,81.0,6.1,13.5,743.5,748.57,607.42
2016,2,8,12,0,986.0,85.0,6.2,14.0,761.0,800.83,648.13
2016,2,8,12,15,989.0,85.0,6.2,14.0,770.5,849.28,684.06
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,895.02,717.76
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,936.34,746.89
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,974.48,773.56
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,1005.73,796.08
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,1033.23,815.95
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.0,1055.61,832.58
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,1074.0,846.54
2016,2,8,14,15,982.5,77.0,6.15,15.0,705.5,1083.6,854.05
2016,2,8,14,30,975.0,76.0,6.1,15.0,680.0,1089.01,858.83
2016,2,8,14,45,967.5,73.0,6.1,15.0,646.5,1087.72,859.43
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,1082.26,857.28
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,1066.9,848.74
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,1047.71,837.54
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.0,1019.45,818.53
2016,2,8,16,0,894.0,60.0,5.6,14.0,438.0,987.88,796.98
2016,2,8,16,15,864.0,57.0,5.1,13.0,386.5,942.07,764.62
2016,2,8,16,30,834.0,54.0,4.6,12.0,335.0,894.13,729.72
2016,2,8,16,45,790.5,49.5,4.1,11.5,281.0,839.43,687.1
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,773.33,634.86
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.5,676.48,557.64
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,582.16,477.04
2016,2,8,17,45,446.5,24.0,2.7,8.0,72.0,430.37,331.86
2016,2,8,18,0,298.0,15.0,2.4,7.0,26.0,237.78,0.0
2016,2,8,18,15,149.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,4.0,19.0,9.44,0.0
2016,2,9,7,45,390.0,22.5,3.55,5.0,63.0,20.52,10.61
2016,2,9,8,0,551.0,33.0,3.8,6.0,107.0,30.5,21.64
2016,2,9,8,15,631.5,39.5,3.7,7.0,160.0,36.68,27.72
2016,2,9,8,30,712.0,46.0,3.6,8.0,213.0,42.96,33.62
2016,2,9,8,45,760.5,50.5,3.5,9.0,267.5,47.33,37.58
2016,2,9,9,0,809.0,55.0,3.4,10.0,322.0,55.66,44.96
2016,2,9,9,15,840.0,58.0,3.6,11.0,373.0,119.23,66.17
2016,2,9,9,30,871.0,61.0,3.8,12.0,424.0,181.91,109.88
2016,2,9,9,45,891.5,63.5,4.05,13.0,471.0,245.38,163.33
2016,2,9,10,0,912.0,66.0,4.3,14.0,518.0,310.69,221.71
2016,2,9,10,15,927.0,68.0,4.4,14.5,559.0,375.34,280.6
2016,2,9,10,30,942.0,70.0,4.5,15.0,600.0,440.65,339.14
2016,2,9,10,45,952.0,72.0,4.6,15.5,633.5,504.08,394.77
2016,2,9,11,0,962.0,74.0,4.7,16.0,667.0,567.05,448.3
2016,2,9,11,15,969.0,75.0,4.75,16.5,693.5,626.62,497.42
2016,2,9,11,30,976.0,76.0,4.8,17.0,720.0,684.84,543.95
2016,2,9,11,45,970.0,82.0,4.85,17.5,736.0,737.76,584.98
2016,2,9,12,0,964.0,88.0,4.9,18.0,752.0,787.71,622.66
2016,2,9,12,15,966.5,88.5,4.9,18.0,761.5,835.44,656.87
2016,2,9,12,30,969.0,89.0,4.9,18.0,771.0,880.5,688.92
2016,2,9,12,45,970.5,88.0,4.9,18.5,771.5,920.25,715.62
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,956.82,739.9
2016,2,9,13,15,969.0,86.5,4.85,19.0,763.5,986.52,760.35
2016,2,9,13,30,966.0,86.0,4.8,19.0,755.0,1012.5,778.26
2016,2,9,13,45,962.5,84.5,4.75,19.0,737.5,1033.04,792.48
2016,2,9,14,0,959.0,83.0,4.7,19.0,720.0,1049.64,804.15
2016,2,9,14,15,951.5,82.0,4.6,19.0,694.5,1058.88,810.45
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,1064.06,814.17
2016,2,9,14,45,929.5,80.5,4.45,19.0,635.0,1058.72,811.41
2016,2,9,15,0,915.0,80.0,4.4,19.0,601.0,1049.41,806.21
2016,2,9,15,15,899.0,78.0,4.05,18.5,560.5,1032.81,795.93
2016,2,9,15,30,883.0,76.0,3.7,18.0,520.0,1012.56,783.08
2016,2,9,15,45,863.0,72.0,3.4,18.0,474.0,994.19,770.35
2016,2,9,16,0,843.0,68.0,3.1,18.0,428.0,960.18,746.55
2016,2,9,16,15,811.5,64.5,2.7,17.0,377.5,912.62,714.82
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,862.83,680.5
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,796.1,632.37
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,728.67,581.36
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,630.14,507.47
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,534.05,429.87
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,398.58,305.32
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,237.78,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,20.0,10.23,0.0
2016,2,10,7,45,360.5,24.5,1.75,6.0,63.5,20.4,10.83
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,32.95,23.82
2016,2,10,8,15,599.0,43.0,2.1,8.0,160.0,39.41,30.13
2016,2,10,8,30,681.0,50.0,2.2,9.0,213.0,45.96,36.24
2016,2,10,8,45,730.5,55.0,2.3,10.0,266.5,50.57,40.38
2016,2,10,9,0,780.0,60.0,2.4,11.0,320.0,57.9,46.79
2016,2,10,9,15,813.0,63.5,2.65,11.5,371.5,116.12,64.6
2016,2,10,9,30,846.0,67.0,2.9,12.0,423.0,178.43,107.94
2016,2,10,9,45,868.0,70.0,3.2,13.0,470.0,244.85,163.46
2016,2,10,10,0,890.0,73.0,3.5,14.0,517.0,309.75,220.98
2016,2,10,10,15,906.5,75.5,3.45,14.5,558.5,374.21,279.02
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,439.54,336.74
2016,2,10,10,45,933.5,80.0,3.4,16.0,634.0,502.32,390.25
2016,2,10,11,0,944.0,82.0,3.4,17.0,668.0,564.71,441.4
2016,2,10,11,15,952.0,83.0,3.35,17.5,694.5,624.1,489.09
2016,2,10,11,30,960.0,84.0,3.3,18.0,721.0,682.26,534.17
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.0,736.29,574.7
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,788.2,612.37
2016,2,10,12,15,970.0,86.5,3.2,19.0,766.5,835.75,645.36
2016,2,10,12,30,972.0,87.0,3.2,19.0,776.0,880.58,676.18
2016,2,10,12,45,971.0,87.5,3.2,19.5,776.0,919.96,701.7
2016,2,10,13,0,970.0,88.0,3.2,20.0,776.0,956.03,724.8
2016,2,10,13,15,968.0,87.5,3.15,20.0,767.5,986.64,745.13
2016,2,10,13,30,966.0,87.0,3.1,20.0,759.0,1013.6,763.02
2016,2,10,13,45,960.5,87.0,3.1,20.5,742.0,1034.01,775.56
2016,2,10,14,0,955.0,87.0,3.1,21.0,725.0,1050.47,785.63
2016,2,10,14,15,947.5,85.5,3.1,21.0,699.5,1059.17,792.26
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,1063.79,796.47
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.0,1059.9,793.75
2016,2,10,15,0,915.0,82.0,3.1,22.0,606.0,1052.04,788.67
2016,2,10,15,15,899.5,80.0,2.85,21.5,566.0,1036.0,779.03
2016,2,10,15,30,884.0,78.0,2.6,21.0,526.0,1016.3,766.97
2016,2,10,15,45,858.5,75.5,2.4,21.0,479.0,994.46,752.49
2016,2,10,16,0,833.0,73.0,2.2,21.0,432.0,957.04,727.38
2016,2,10,16,15,801.0,69.0,2.1,19.5,381.0,908.42,699.45
2016,2,10,16,30,769.0,65.0,2.0,18.0,330.0,857.57,668.84
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,785.0,620.23
2016,2,10,17,0,664.0,56.0,1.9,16.0,222.0,711.86,568.52
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,620.99,500.03
2016,2,10,17,30,506.0,40.0,2.2,15.0,116.0,525.23,422.38
2016,2,10,17,45,363.0,28.0,2.4,14.5,71.0,378.14,291.92
2016,2,10,18,0,220.0,16.0,2.6,14.0,26.0,217.9,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.5,13.0,85.31,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,17.31,0.0
2016,2,11,7,45,270.5,29.5,4.15,11.0,67.5,24.24,13.87
2016,2,11,8,0,541.0,37.0,4.3,12.0,113.0,33.97,24.2
2016,2,11,8,15,622.0,44.0,4.15,12.5,167.0,40.44,30.48
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,47.01,36.58
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,51.24,40.3
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,57.15,45.36
2016,2,11,9,15,833.0,64.0,3.85,16.0,383.0,117.06,63.85
2016,2,11,9,30,865.0,68.0,4.0,17.0,435.0,180.95,107.26
2016,2,11,9,45,887.0,70.5,4.2,18.5,482.5,248.28,162.23
2016,2,11,10,0,909.0,73.0,4.4,20.0,530.0,314.01,219.07
2016,2,11,10,15,924.5,75.0,4.55,20.5,571.5,378.94,276.81
2016,2,11,10,30,940.0,77.0,4.7,21.0,613.0,444.58,334.32
2016,2,11,10,45,951.0,78.5,4.85,22.0,647.5,508.18,388.15
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,571.4,439.86
2016,2,11,11,15,969.5,81.0,4.9,23.5,708.5,631.52,487.67
2016,2,11,11,30,977.0,82.0,4.8,24.0,735.0,690.34,532.78
2016,2,11,11,45,973.5,86.5,4.7,24.5,751.0,743.68,572.24
2016,2,11,12,0,970.0,91.0,4.6,25.0,767.0,794.25,608.38
2016,2,11,12,15,972.0,91.5,4.5,25.0,776.5,842.06,640.89
2016,2,11,12,30,974.0,92.0,4.4,25.0,786.0,887.13,671.28
2016,2,11,12,45,971.0,93.0,4.35,25.0,785.5,925.58,697.14
2016,2,11,13,0,968.0,94.0,4.3,25.0,785.0,960.6,720.58
2016,2,11,13,15,965.0,93.5,4.2,25.0,776.0,990.43,740.19
2016,2,11,13,30,962.0,93.0,4.1,25.0,767.0,1016.54,757.32
2016,2,11,13,45,954.5,93.0,4.05,25.5,748.5,1035.09,768.28
2016,2,11,14,0,947.0,93.0,4.0,26.0,730.0,1049.62,776.71
2016,2,11,14,15,938.5,92.0,3.85,25.5,704.0,1057.95,783.58
2016,2,11,14,30,930.0,91.0,3.7,25.0,678.0,1062.22,787.97
2016,2,11,14,45,916.5,89.5,3.6,25.0,643.5,1056.79,784.99
2016,2,11,15,0,903.0,88.0,3.5,25.0,609.0,1047.38,779.63
2016,2,11,15,15,886.5,85.5,3.25,24.5,568.5,1042.6,777.82
2016,2,11,15,30,870.0,83.0,3.0,24.0,528.0,1021.11,764.86
2016,2,11,15,45,844.5,80.5,2.75,23.5,481.0,986.94,743.46
2016,2,11,16,0,819.0,78.0,2.5,23.0,434.0,949.62,719.74
