Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,0,923.0,103.0,3.4,22.0,787.0,1033.87,770.24
2016,4,2,15,15,910.0,100.5,3.35,21.5,743.0,1017.77,762.36
2016,4,2,15,30,897.0,98.0,3.3,21.0,699.0,997.79,752.01
2016,4,2,15,45,881.5,94.5,3.25,21.0,649.0,970.58,735.41
2016,4,2,16,0,866.0,91.0,3.2,21.0,599.0,951.37,724.37
2016,4,2,16,15,842.5,87.5,3.0,20.5,544.5,909.64,698.0
2016,4,2,16,30,819.0,84.0,2.8,20.0,490.0,865.32,669.67
2016,4,2,16,45,787.5,79.5,2.6,20.0,432.0,810.55,632.22
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,754.36,593.1
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,682.93,542.89
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,617.7,495.31
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,526.95,426.07
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,440.78,355.91
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,321.13,255.29
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,208.12,129.1
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,76.59,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,9.44,0.0
2016,4,3,6,45,281.5,26.0,2.1,10.5,59.0,21.31,11.72
2016,4,3,7,0,440.0,40.0,2.4,12.0,102.0,33.05,23.51
2016,4,3,7,15,529.5,49.0,2.4,12.5,158.0,40.4,30.54
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,47.82,37.36
2016,4,3,7,45,674.5,64.5,2.45,14.0,273.5,52.99,41.88
2016,4,3,8,0,730.0,71.0,2.5,15.0,333.0,62.9,50.4
2016,4,3,8,15,767.0,76.0,2.5,16.0,392.5,66.92,53.56
2016,4,3,8,30,804.0,81.0,2.5,17.0,452.0,70.86,56.57
2016,4,3,8,45,830.5,84.5,2.5,18.5,508.5,73.45,58.24
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,75.98,59.81
2016,4,3,9,15,876.0,91.5,2.4,20.5,617.5,123.73,72.78
2016,4,3,9,30,895.0,95.0,2.3,21.0,670.0,187.86,108.6
2016,4,3,9,45,909.0,97.5,2.2,21.5,716.5,252.13,157.07
2016,4,3,10,0,923.0,100.0,2.1,22.0,763.0,317.27,211.24
2016,4,3,10,15,933.5,101.5,2.05,22.5,803.0,381.18,265.79
2016,4,3,10,30,944.0,103.0,2.0,23.0,843.0,444.97,319.49
2016,4,3,10,45,951.0,105.0,2.0,23.5,875.0,507.21,370.64
2016,4,3,11,0,958.0,107.0,2.0,24.0,907.0,568.42,419.18
2016,4,3,11,15,963.5,108.0,2.05,24.0,931.0,626.76,465.03
2016,4,3,11,30,969.0,109.0,2.1,24.0,955.0,683.41,508.28
2016,4,3,11,45,971.5,109.5,2.2,24.0,970.0,735.75,547.67
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,785.64,584.46
2016,4,3,12,15,975.0,110.5,2.35,24.0,991.5,831.76,617.37
2016,4,3,12,30,976.0,111.0,2.4,24.0,998.0,874.92,646.16
2016,4,3,12,45,975.0,111.0,2.5,24.5,995.0,912.84,670.48
2016,4,3,13,0,974.0,111.0,2.6,25.0,992.0,947.29,692.44
2016,4,3,13,15,972.0,110.5,2.6,25.0,980.0,976.75,711.61
2016,4,3,13,30,970.0,110.0,2.6,25.0,968.0,1002.36,728.34
2016,4,3,13,45,965.5,109.0,2.65,25.0,947.0,1021.18,741.29
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,1035.84,751.77
2016,4,3,14,15,954.5,106.5,2.7,25.0,896.5,1043.86,757.7
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,1047.6,761.12
2016,4,3,14,45,939.0,103.5,2.7,25.0,830.0,1044.67,760.47
2016,4,3,15,0,930.0,102.0,2.7,25.0,793.0,1037.56,757.38
2016,4,3,15,15,917.5,99.5,2.65,25.0,749.0,1021.85,748.43
2016,4,3,15,30,905.0,97.0,2.6,25.0,705.0,1002.23,737.14
2016,4,3,15,45,888.5,94.0,2.6,25.0,655.0,974.49,721.12
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,954.72,710.46
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,913.8,685.11
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,870.21,657.83
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,815.25,622.68
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,758.85,585.73
2016,4,3,17,15,717.5,69.5,1.7,21.5,319.5,688.22,539.03
2016,4,3,17,30,671.0,64.0,1.5,20.0,260.0,623.74,494.65
2016,4,3,17,45,598.0,56.0,1.3,19.0,202.0,533.48,427.25
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,447.65,358.6
2016,4,3,18,15,397.5,36.0,1.15,17.0,94.0,328.38,259.95
2016,4,3,18,30,270.0,24.0,1.2,16.0,44.0,216.67,139.06
2016,4,3,18,45,135.0,12.0,1.3,15.5,22.0,80.0,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,117.0,14.0,3.3,10.0,18.0,11.02,0.0
2016,4,4,6,45,269.0,28.5,3.55,11.0,61.0,23.29,13.62
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,35.33,25.55
2016,4,4,7,15,509.5,52.5,3.8,13.0,160.0,42.94,32.74
2016,4,4,7,30,598.0,62.0,3.8,14.0,216.0,50.58,39.67
2016,4,4,7,45,654.5,69.0,3.85,15.0,275.0,55.98,44.34
2016,4,4,8,0,711.0,76.0,3.9,16.0,334.0,61.35,48.82
2016,4,4,8,15,748.5,81.0,4.05,17.0,392.5,70.29,56.28
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,74.07,59.12
2016,4,4,8,45,813.0,90.0,4.35,19.0,507.5,76.85,61.04
2016,4,4,9,0,840.0,94.0,4.5,20.0,564.0,79.54,62.87
2016,4,4,9,15,859.0,97.0,4.35,20.5,615.5,118.6,69.19
2016,4,4,9,30,878.0,100.0,4.2,21.0,667.0,188.59,110.2
2016,4,4,9,45,892.0,102.5,4.1,22.0,713.0,251.79,157.86
2016,4,4,10,0,906.0,105.0,4.0,23.0,759.0,315.85,211.17
2016,4,4,10,15,916.5,107.0,3.85,23.5,798.5,379.06,265.56
2016,4,4,10,30,927.0,109.0,3.7,24.0,838.0,442.18,319.25
2016,4,4,10,45,934.0,110.5,3.55,25.0,869.5,503.04,369.1
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,562.9,416.18
2016,4,4,11,15,946.0,113.5,3.3,26.0,925.0,620.4,461.48
2016,4,4,11,30,951.0,115.0,3.2,26.0,949.0,676.19,504.06
2016,4,4,11,45,953.5,115.5,3.1,26.5,963.5,727.65,541.2
2016,4,4,12,0,956.0,116.0,3.0,27.0,978.0,776.7,575.41
2016,4,4,12,15,957.0,116.5,2.9,27.0,984.0,822.05,607.19
2016,4,4,12,30,958.0,117.0,2.8,27.0,990.0,864.5,634.62
2016,4,4,12,45,957.5,116.5,2.7,27.5,986.5,901.77,656.95
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,935.65,676.76
2016,4,4,13,15,954.0,115.5,2.5,28.0,971.0,963.75,694.0
2016,4,4,13,30,951.0,115.0,2.4,28.0,959.0,988.02,708.72
2016,4,4,13,45,946.5,114.0,2.35,28.0,938.0,1006.47,720.27
2016,4,4,14,0,942.0,113.0,2.3,28.0,917.0,1020.84,729.35
2016,4,4,14,15,935.0,111.5,2.2,28.0,887.5,1028.17,733.58
2016,4,4,14,30,928.0,110.0,2.1,28.0,858.0,1031.29,735.34
2016,4,4,14,45,919.0,108.0,2.05,28.0,821.5,1027.78,733.73
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,1020.15,729.76
2016,4,4,15,15,897.0,103.5,1.95,28.0,741.0,1004.07,720.66
2016,4,4,15,30,884.0,101.0,1.9,28.0,697.0,984.16,709.36
2016,4,4,15,45,867.5,98.0,1.85,28.0,647.5,968.69,701.02
2016,4,4,16,0,851.0,95.0,1.8,28.0,598.0,937.46,682.59
2016,4,4,16,15,828.0,91.0,1.7,27.5,543.5,895.9,658.22
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,851.78,631.89
2016,4,4,16,45,774.0,82.0,1.55,26.5,432.0,797.28,598.59
2016,4,4,17,0,743.0,77.0,1.5,26.0,375.0,741.41,563.44
2016,4,4,17,15,696.5,71.5,1.4,24.5,316.0,676.66,522.32
2016,4,4,17,30,650.0,66.0,1.3,23.0,257.0,608.18,476.34
2016,4,4,17,45,578.0,57.5,1.25,22.0,200.0,519.03,411.55
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,434.28,344.99
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,318.39,250.03
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,210.78,137.89
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,76.88,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,5.9,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,12.18,0.0
2016,4,5,6,45,301.0,29.0,3.05,14.0,65.5,23.79,14.09
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,35.49,25.41
2016,4,5,7,15,538.5,52.0,3.3,15.5,166.5,42.76,32.27
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,50.08,38.91
2016,4,5,7,45,676.5,67.5,3.15,17.0,282.5,55.15,43.25
2016,4,5,8,0,729.0,74.0,3.1,18.0,342.0,65.14,51.72
2016,4,5,8,15,765.0,79.0,3.2,19.0,400.5,69.05,54.72
2016,4,5,8,30,801.0,84.0,3.3,20.0,459.0,72.89,57.59
2016,4,5,8,45,826.5,87.5,3.45,21.5,515.0,75.36,59.13
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,77.77,60.58
2016,4,5,9,15,870.0,94.0,3.65,23.5,623.0,117.03,66.85
2016,4,5,9,30,888.0,97.0,3.7,24.0,675.0,187.69,107.7
2016,4,5,9,45,902.0,99.5,3.75,24.5,721.0,251.39,155.44
2016,4,5,10,0,916.0,102.0,3.8,25.0,767.0,315.95,209.05
2016,4,5,10,15,926.0,104.0,3.9,25.0,806.0,379.47,263.98
2016,4,5,10,30,936.0,106.0,4.0,25.0,845.0,442.83,318.55
2016,4,5,10,45,943.0,107.5,4.15,25.5,877.0,504.09,369.85
2016,4,5,11,0,950.0,109.0,4.3,26.0,909.0,564.31,418.83
2016,4,5,11,15,955.0,110.0,4.4,26.0,932.5,621.77,465.07
2016,4,5,11,30,960.0,111.0,4.5,26.0,956.0,677.5,508.84
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.5,729.55,547.9
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,779.23,584.26
2016,4,5,12,15,966.5,112.5,4.75,27.0,991.0,824.48,617.63
2016,4,5,12,30,967.0,113.0,4.8,27.0,997.0,866.75,646.68
2016,4,5,12,45,966.0,113.0,4.9,27.5,993.5,904.2,671.32
2016,4,5,13,0,965.0,113.0,5.0,28.0,990.0,938.21,693.56
2016,4,5,13,15,962.5,112.0,5.05,28.0,977.5,966.38,712.94
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,990.7,729.85
2016,4,5,13,45,954.5,110.5,5.15,28.0,944.0,1008.73,742.7
2016,4,5,14,0,949.0,110.0,5.2,28.0,923.0,1022.62,752.98
2016,4,5,14,15,942.0,108.5,5.15,27.5,893.0,1029.91,759.82
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,1032.96,764.06
2016,4,5,14,45,924.5,106.0,5.1,27.0,826.0,1028.95,762.63
2016,4,5,15,0,914.0,105.0,5.1,27.0,789.0,1020.84,758.68
2016,4,5,15,15,790.5,142.5,5.0,26.5,710.0,953.6,715.5
2016,4,5,15,30,667.0,180.0,4.9,26.0,631.0,878.89,666.77
2016,4,5,15,45,760.0,137.0,4.8,26.0,616.0,914.9,693.45
2016,4,5,16,0,853.0,94.0,4.7,26.0,601.0,935.81,709.07
2016,4,5,16,15,830.0,90.5,4.5,25.5,546.5,894.82,682.77
2016,4,5,16,30,807.0,87.0,4.3,25.0,492.0,851.26,655.2
2016,4,5,16,45,773.5,83.0,4.15,25.0,434.0,795.77,617.62
2016,4,5,17,0,740.0,79.0,4.0,25.0,376.0,739.01,578.41
2016,4,5,17,15,693.5,73.0,3.55,24.0,317.5,674.0,533.12
2016,4,5,17,30,647.0,67.0,3.1,23.0,259.0,605.07,483.08
2016,4,5,17,45,572.5,59.0,2.7,22.0,201.5,515.02,414.57
2016,4,5,18,0,498.0,51.0,2.3,21.0,144.0,429.5,344.91
2016,4,5,18,15,375.5,38.5,2.3,20.0,94.5,314.6,249.07
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,208.94,140.7
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,75.61,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,15.0,7.5,2.65,14.5,8.0,5.9,0.0
2016,4,6,6,30,30.0,15.0,2.8,15.0,16.0,11.65,0.0
2016,4,6,6,45,121.5,38.5,3.0,15.5,55.5,28.55,18.15
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,45.37,33.95
2016,4,6,7,15,292.5,80.0,3.45,16.5,146.0,58.31,45.82
2016,4,6,7,30,372.0,98.0,3.7,17.0,197.0,70.87,57.04
2016,4,6,7,45,314.5,121.0,4.0,18.0,218.0,85.63,69.73
2016,4,6,8,0,257.0,144.0,4.3,19.0,239.0,98.8,80.72
2016,4,6,8,15,301.5,162.5,4.65,19.5,292.0,110.4,90.27
2016,4,6,8,30,346.0,181.0,5.0,20.0,345.0,121.68,99.4
2016,4,6,8,45,402.0,192.0,5.4,20.5,404.0,124.08,100.89
2016,4,6,9,0,458.0,203.0,5.8,21.0,463.0,129.73,105.13
2016,4,6,9,15,639.0,160.5,5.95,21.0,558.0,137.98,90.45
2016,4,6,9,30,820.0,118.0,6.1,21.0,653.0,186.16,110.89
2016,4,6,9,45,536.5,231.0,6.25,21.5,591.0,255.55,176.45
2016,4,6,10,0,253.0,344.0,6.4,22.0,529.0,296.02,220.48
2016,4,6,10,15,324.0,344.0,6.35,22.5,593.0,342.88,255.99
2016,4,6,10,30,395.0,344.0,6.3,23.0,657.0,397.6,298.35
2016,4,6,10,45,468.0,332.0,6.3,23.5,717.0,452.64,341.4
2016,4,6,11,0,541.0,320.0,6.3,24.0,777.0,516.02,390.71
2016,4,6,11,15,530.5,336.5,6.2,24.0,794.5,560.17,425.78
2016,4,6,11,30,520.0,353.0,6.1,24.0,812.0,602.54,458.63
2016,4,6,11,45,748.0,232.0,6.05,24.5,904.5,693.8,528.88
2016,4,6,12,0,976.0,111.0,6.0,25.0,997.0,784.15,598.22
2016,4,6,12,15,979.0,111.5,5.9,25.0,1004.5,831.57,633.21
2016,4,6,12,30,982.0,112.0,5.8,25.0,1012.0,876.19,663.89
2016,4,6,12,45,991.0,107.0,5.75,25.0,1013.0,917.9,692.56
2016,4,6,13,0,1000.0,102.0,5.7,25.0,1014.0,956.52,718.92
2016,4,6,13,15,998.0,101.5,5.6,25.0,1001.5,986.28,738.81
2016,4,6,13,30,996.0,101.0,5.5,25.0,989.0,1012.1,755.99
2016,4,6,13,45,997.0,97.0,5.45,25.5,969.5,1033.19,768.82
2016,4,6,14,0,998.0,93.0,5.4,26.0,950.0,1050.04,778.84
2016,4,6,14,15,991.5,92.0,5.35,26.0,920.0,1058.49,784.95
2016,4,6,14,30,985.0,91.0,5.3,26.0,890.0,1062.56,788.35
2016,4,6,14,45,961.0,97.5,5.25,26.0,849.0,1053.35,783.05
2016,4,6,15,0,937.0,104.0,5.2,26.0,808.0,1040.02,775.24
2016,4,6,15,15,924.5,101.5,5.05,25.5,763.0,1024.2,766.67
2016,4,6,15,30,912.0,99.0,4.9,25.0,718.0,1004.44,755.55
2016,4,6,15,45,901.5,94.0,4.8,25.0,668.5,979.99,740.23
2016,4,6,16,0,891.0,89.0,4.7,25.0,619.0,951.84,722.46
2016,4,6,16,15,868.5,85.5,4.4,24.5,563.5,921.65,703.48
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,877.62,675.17
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.0,825.77,640.93
2016,4,6,17,0,794.0,71.0,3.5,23.0,392.0,772.15,604.71
2016,4,6,17,15,750.0,65.5,2.95,22.0,332.0,702.84,555.87
2016,4,6,17,30,706.0,60.0,2.4,21.0,272.0,633.9,505.45
2016,4,6,17,45,639.0,53.0,1.9,20.0,213.0,547.68,439.71
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,471.12,377.08
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,355.5,281.46
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,250.07,172.87
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,93.87,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,7.87,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,14.93,0.0
2016,4,7,6,45,105.5,38.5,2.85,14.5,55.0,28.55,18.44
2016,4,7,7,0,211.0,57.0,3.2,16.0,90.0,42.04,31.11
2016,4,7,7,15,249.5,77.5,3.25,16.5,132.5,56.62,44.37
2016,4,7,7,30,288.0,98.0,3.3,17.0,175.0,70.66,56.87
2016,4,7,7,45,315.5,116.0,3.4,18.0,219.0,82.68,67.14
2016,4,7,8,0,343.0,134.0,3.5,19.0,263.0,94.34,76.81
2016,4,7,8,15,290.5,167.0,3.65,20.0,288.5,112.76,92.04
2016,4,7,8,30,238.0,200.0,3.8,21.0,314.0,129.91,105.86
2016,4,7,8,45,553.0,147.0,4.0,22.0,451.5,102.07,81.58
2016,4,7,9,0,868.0,94.0,4.2,23.0,589.0,80.06,62.46
2016,4,7,9,15,885.5,96.5,4.2,23.5,640.5,119.12,68.29
2016,4,7,9,30,903.0,99.0,4.2,24.0,692.0,190.31,109.2
2016,4,7,9,45,919.5,99.5,4.2,25.0,739.0,254.02,156.42
2016,4,7,10,0,936.0,100.0,4.2,26.0,786.0,318.78,209.66
2016,4,7,10,15,764.5,185.0,4.15,26.5,764.0,377.06,264.58
2016,4,7,10,30,593.0,270.0,4.1,27.0,742.0,422.29,306.22
2016,4,7,10,45,635.5,263.5,4.1,27.5,787.0,478.41,350.31
2016,4,7,11,0,678.0,257.0,4.1,28.0,832.0,538.16,396.26
2016,4,7,11,15,824.0,184.5,4.1,28.0,901.5,607.42,449.59
2016,4,7,11,30,970.0,112.0,4.1,28.0,971.0,682.14,506.75
2016,4,7,11,45,953.5,124.5,4.1,28.5,980.0,731.14,542.39
2016,4,7,12,0,937.0,137.0,4.1,29.0,989.0,776.08,574.17
2016,4,7,12,15,762.0,242.5,4.0,29.0,938.5,793.02,583.28
2016,4,7,12,30,587.0,348.0,3.9,29.0,888.0,780.23,571.57
2016,4,7,12,45,613.0,331.5,3.85,29.0,894.0,817.95,598.48
2016,4,7,13,0,639.0,315.0,3.8,29.0,900.0,853.41,623.33
2016,4,7,13,15,600.5,330.0,3.65,29.0,874.0,859.7,626.51
2016,4,7,13,30,562.0,345.0,3.5,29.0,848.0,860.74,626.27
2016,4,7,13,45,594.0,318.5,3.4,29.0,839.5,885.25,643.83
2016,4,7,14,0,626.0,292.0,3.3,29.0,831.0,909.17,660.74
2016,4,7,14,15,545.0,307.5,3.15,29.0,765.5,857.65,625.0
2016,4,7,14,30,464.0,323.0,3.0,29.0,700.0,803.88,587.88
2016,4,7,14,45,553.0,274.5,2.9,29.0,704.5,849.94,622.18
2016,4,7,15,0,642.0,226.0,2.8,29.0,709.0,899.05,657.32
2016,4,7,15,15,587.5,227.5,2.65,29.0,650.0,840.45,617.76
2016,4,7,15,30,533.0,229.0,2.5,29.0,591.0,787.81,582.44
2016,4,7,15,45,643.5,173.0,2.4,29.0,579.5,838.94,620.28
2016,4,7,16,0,754.0,117.0,2.3,29.0,568.0,864.87,638.28
2016,4,7,16,15,762.0,101.0,2.1,28.5,521.5,840.3,623.26
2016,4,7,16,30,770.0,85.0,1.9,28.0,475.0,811.32,605.6
2016,4,7,16,45,731.5,89.0,1.75,27.5,425.0,766.96,577.64
2016,4,7,17,0,693.0,93.0,1.6,27.0,375.0,717.74,545.81
2016,4,7,17,15,644.0,85.5,1.45,25.5,316.0,645.76,498.85
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,574.85,450.54
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,484.29,383.39
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,398.24,315.79
2016,4,7,18,15,329.0,43.5,1.15,21.0,95.0,288.19,226.06
2016,4,7,18,30,213.0,29.0,1.2,20.0,46.0,188.09,130.22
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.0,65.84,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.0,3.2,13.0,9.0,7.08,0.0
2016,4,8,6,30,0.0,18.0,3.4,13.0,18.0,13.66,0.0
2016,4,8,6,45,72.5,40.0,3.6,13.5,52.0,29.65,19.62
2016,4,8,7,0,145.0,62.0,3.8,14.0,86.0,45.06,34.09
2016,4,8,7,15,188.0,85.0,4.05,15.0,128.5,60.8,48.37
2016,4,8,7,30,231.0,108.0,4.3,16.0,171.0,76.15,61.94
2016,4,8,7,45,282.0,122.5,4.55,17.0,217.5,86.16,70.47
2016,4,8,8,0,333.0,137.0,4.8,18.0,264.0,95.98,78.56
2016,4,8,8,15,424.5,142.5,5.1,18.5,330.0,97.75,79.67
2016,4,8,8,30,516.0,148.0,5.4,19.0,396.0,101.81,82.71
2016,4,8,8,45,489.5,177.0,5.7,20.0,434.0,117.06,95.09
2016,4,8,9,0,463.0,206.0,6.0,21.0,472.0,131.22,106.34
2016,4,8,9,15,453.0,230.0,5.95,21.0,509.0,165.74,117.49
2016,4,8,9,30,443.0,254.0,5.9,21.0,546.0,214.76,149.1
2016,4,8,9,45,501.5,250.5,5.85,21.5,602.5,259.66,180.84
2016,4,8,10,0,560.0,247.0,5.8,22.0,659.0,311.24,221.1
2016,4,8,10,15,498.0,286.5,5.7,22.5,667.0,358.57,262.87
2016,4,8,10,30,436.0,326.0,5.6,23.0,675.0,398.7,297.68
2016,4,8,10,45,421.0,347.0,5.5,23.5,694.5,440.27,331.39
2016,4,8,11,0,406.0,368.0,5.4,24.0,714.0,479.64,362.36
2016,4,8,11,15,327.0,407.0,5.3,24.0,690.0,494.67,374.85
2016,4,8,11,30,248.0,446.0,5.2,24.0,666.0,502.02,380.5
2016,4,8,11,45,323.0,426.0,5.1,24.5,718.0,557.77,422.08
2016,4,8,12,0,398.0,406.0,5.0,25.0,770.0,618.58,466.77
2016,4,8,12,15,388.0,414.0,4.8,25.0,770.5,643.72,484.54
2016,4,8,12,30,378.0,422.0,4.6,25.0,771.0,666.99,500.72
2016,4,8,12,45,317.5,442.0,4.45,25.5,734.5,657.36,491.49
2016,4,8,13,0,257.0,462.0,4.3,26.0,698.0,642.93,479.02
2016,4,8,13,15,259.5,455.0,4.2,26.0,691.0,655.38,488.23
2016,4,8,13,30,262.0,448.0,4.1,26.0,684.0,666.28,496.22
2016,4,8,13,45,193.5,440.5,4.0,26.0,613.0,590.42,441.5
2016,4,8,14,0,125.0,433.0,3.9,26.0,542.0,528.22,395.8
2016,4,8,14,15,93.5,403.5,3.9,26.0,483.5,455.19,343.13
2016,4,8,14,30,62.0,374.0,3.9,26.0,425.0,400.73,303.06
2016,4,8,14,45,290.5,322.0,3.9,26.0,544.0,619.08,469.84
2016,4,8,15,0,519.0,270.0,3.9,26.0,663.0,814.69,612.66
2016,4,8,15,15,411.0,287.5,3.9,25.5,587.5,728.87,551.5
2016,4,8,15,30,303.0,305.0,3.9,25.0,512.0,623.59,476.78
2016,4,8,15,45,412.0,250.0,3.95,25.0,510.0,688.98,528.98
2016,4,8,16,0,521.0,195.0,4.0,25.0,508.0,727.94,561.56
2016,4,8,16,15,598.0,159.5,3.9,24.5,487.5,759.47,588.03
2016,4,8,16,30,675.0,124.0,3.8,24.0,467.0,775.9,602.46
2016,4,8,16,45,637.5,117.5,3.75,24.0,411.5,717.81,562.21
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,659.04,521.04
2016,4,8,17,15,550.0,101.5,3.3,23.0,299.5,587.02,469.42
2016,4,8,17,30,500.0,92.0,2.9,22.0,243.0,510.4,411.88
2016,4,8,17,45,417.5,80.5,2.5,21.0,188.5,418.94,339.85
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,333.81,269.94
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,236.13,187.76
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,148.3,104.48
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,47.01,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,7.08,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,13.72,0.42
2016,4,9,6,45,44.5,42.0,2.55,14.5,49.5,30.88,20.73
2016,4,9,7,0,89.0,66.0,2.8,15.0,81.0,47.54,36.18
2016,4,9,7,15,151.0,84.5,2.85,15.5,121.5,60.19,47.77
2016,4,9,7,30,213.0,103.0,2.9,16.0,162.0,72.95,59.12
2016,4,9,7,45,106.5,54.0,2.95,16.5,83.5,39.92,29.85
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,3.8,0.0
2016,4,9,8,15,0.0,34.5,3.2,17.5,34.5,26.35,17.62
2016,4,9,8,30,0.0,64.0,3.4,18.0,64.0,49.1,37.35
2016,4,9,8,45,209.0,141.5,3.6,18.5,262.5,95.49,77.1
2016,4,9,9,0,418.0,219.0,3.8,19.0,461.0,137.24,112.07
2016,4,9,9,15,209.0,119.0,3.9,19.5,240.0,85.36,59.15
2016,4,9,9,30,0.0,19.0,4.0,20.0,19.0,14.57,6.35
2016,4,9,9,45,0.0,21.0,4.15,20.5,21.0,16.12,7.58
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,17.68,8.79
2016,4,9,10,15,0.0,24.5,4.35,21.5,24.5,18.86,9.69
2016,4,9,10,30,0.0,26.0,4.4,22.0,26.0,20.03,10.59
2016,4,9,10,45,0.0,73.5,4.5,22.5,73.5,56.88,40.16
2016,4,9,11,0,0.0,121.0,4.6,23.0,121.0,93.44,69.07
2016,4,9,11,15,0.0,130.5,4.6,23.0,131.0,100.88,74.84
2016,4,9,11,30,0.0,140.0,4.6,23.0,141.0,108.4,80.69
2016,4,9,11,45,0.0,123.5,4.7,23.5,124.0,95.84,70.59
2016,4,9,12,0,0.0,107.0,4.8,24.0,107.0,83.15,60.43
2016,4,9,12,15,17.0,248.0,4.85,24.0,263.5,206.7,157.11
2016,4,9,12,30,34.0,389.0,4.9,24.0,420.0,347.39,264.12
2016,4,9,12,45,147.5,426.0,4.95,24.5,561.5,491.23,372.87
2016,4,9,13,0,261.0,463.0,5.0,25.0,703.0,646.05,486.13
2016,4,9,13,15,187.5,458.5,5.0,25.0,630.0,578.28,435.82
2016,4,9,13,30,114.0,454.0,5.0,25.0,557.0,501.54,378.93
2016,4,9,13,45,464.0,314.5,5.05,25.5,717.5,757.95,572.89
2016,4,9,14,0,814.0,175.0,5.1,26.0,878.0,964.93,720.63
2016,4,9,14,15,503.5,291.0,5.1,25.5,721.5,798.81,602.32
2016,4,9,14,30,193.0,407.0,5.1,25.0,565.0,581.78,441.58
2016,4,9,14,45,225.0,383.5,5.15,25.0,560.0,595.29,454.39
2016,4,9,15,0,257.0,360.0,5.2,25.0,555.0,629.85,481.39
2016,4,9,15,15,238.5,340.5,5.2,25.0,514.0,572.98,440.88
2016,4,9,15,30,220.0,321.0,5.2,25.0,473.0,537.5,415.68
2016,4,9,15,45,459.0,234.0,5.2,25.0,520.0,715.39,554.16
2016,4,9,16,0,698.0,147.0,5.2,25.0,567.0,848.84,654.81
2016,4,9,16,15,670.0,141.0,5.05,24.5,514.5,803.67,624.27
2016,4,9,16,30,642.0,135.0,4.9,24.0,462.0,756.58,592.91
2016,4,9,16,45,609.5,126.0,4.8,24.0,407.5,700.91,553.78
2016,4,9,17,0,577.0,117.0,4.7,24.0,353.0,644.38,513.3
2016,4,9,17,15,525.5,107.0,4.4,23.5,297.5,564.51,453.87
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,495.32,400.76
2016,4,9,17,45,405.5,83.5,3.8,22.5,189.0,412.61,334.87
2016,4,9,18,0,337.0,70.0,3.5,22.0,136.0,334.94,270.49
2016,4,9,18,15,234.0,51.5,3.55,21.5,90.0,235.71,186.59
2016,4,9,18,30,131.0,33.0,3.6,21.0,44.0,133.6,94.19
2016,4,9,18,45,65.5,16.5,3.65,20.5,22.0,46.08,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,9.05,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,17.32,3.75
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,32.72,22.2
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,48.04,36.35
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,58.54,45.94
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,68.92,55.14
2016,4,10,7,45,219.0,73.5,5.15,19.0,135.0,52.12,40.2
2016,4,10,8,0,0.0,53.0,5.5,20.0,53.0,40.56,29.85
2016,4,10,8,15,0.0,80.5,5.65,20.5,80.5,61.82,48.09
2016,4,10,8,30,0.0,108.0,5.8,21.0,108.0,81.55,64.73
2016,4,10,8,45,0.0,116.5,5.95,21.5,116.5,87.89,69.74
2016,4,10,9,0,0.0,125.0,6.1,22.0,125.0,94.18,74.66
2016,4,10,9,15,0.0,130.0,6.1,22.5,130.0,98.18,74.12
2016,4,10,9,30,0.0,135.0,6.1,23.0,135.0,102.27,77.01
2016,4,10,9,45,7.5,192.5,6.15,24.0,198.0,144.86,109.95
2016,4,10,10,0,15.0,250.0,6.2,25.0,261.0,188.35,143.01
2016,4,10,10,15,10.5,220.0,6.2,25.5,228.5,168.5,127.22
2016,4,10,10,30,6.0,190.0,6.2,26.0,196.0,146.68,109.97
2016,4,10,10,45,7.5,196.0,6.2,26.5,203.0,152.82,114.4
2016,4,10,11,0,9.0,202.0,6.2,27.0,210.0,159.17,118.97
2016,4,10,11,15,79.0,329.5,6.2,26.5,400.5,296.07,224.17
2016,4,10,11,30,149.0,457.0,6.2,26.0,591.0,445.81,337.05
2016,4,10,11,45,155.5,456.0,6.2,26.0,597.5,465.09,351.48
2016,4,10,12,0,162.0,455.0,6.2,26.0,604.0,484.28,366.1
2016,4,10,12,15,88.5,369.5,6.1,25.5,451.0,365.38,277.7
2016,4,10,12,30,15.0,284.0,6.0,25.0,298.0,235.43,178.34
2016,4,10,12,45,28.0,343.5,5.95,25.0,369.5,308.65,234.57
2016,4,10,13,0,41.0,403.0,5.9,25.0,441.0,376.3,285.67
2016,4,10,13,15,88.0,431.5,5.7,25.0,512.0,449.04,341.03
2016,4,10,13,30,135.0,460.0,5.5,25.0,583.0,543.12,411.04
2016,4,10,13,45,163.5,450.0,5.3,25.0,594.5,569.71,431.02
2016,4,10,14,0,192.0,440.0,5.1,25.0,606.0,596.19,451.07
2016,4,10,14,15,96.0,279.0,5.25,25.0,362.0,355.53,272.92
2016,4,10,14,30,0.0,118.0,5.4,25.0,118.0,92.19,67.51
2016,4,10,14,45,3.0,153.0,5.6,25.5,155.5,123.83,92.68
2016,4,10,15,0,6.0,188.0,5.8,26.0,193.0,156.66,118.48
2016,4,10,15,15,43.0,250.5,5.85,26.0,280.5,267.58,206.23
2016,4,10,15,30,80.0,313.0,5.9,26.0,368.0,371.64,287.28
2016,4,10,15,45,41.5,243.0,5.95,26.0,271.5,263.74,204.0
2016,4,10,16,0,3.0,173.0,6.0,26.0,175.0,144.0,109.56
2016,4,10,16,15,18.5,186.5,5.9,25.5,196.5,172.53,133.51
2016,4,10,16,30,34.0,200.0,5.8,25.0,218.0,220.56,172.85
2016,4,10,16,45,28.0,177.5,5.7,25.0,191.0,194.05,152.13
2016,4,10,17,0,22.0,155.0,5.6,25.0,164.0,152.65,119.31
2016,4,10,17,15,199.5,134.0,5.3,24.5,196.5,320.37,259.24
2016,4,10,17,30,377.0,113.0,5.0,24.0,229.0,440.29,357.1
2016,4,10,17,45,299.0,97.0,4.7,23.5,177.0,337.33,273.96
2016,4,10,18,0,221.0,81.0,4.4,23.0,125.0,258.22,207.9
2016,4,10,18,15,144.0,57.0,4.35,22.5,82.0,174.65,137.01
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,85.25,58.66
2016,4,10,18,45,33.5,16.5,4.25,21.5,19.5,29.82,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,26.5,12.0,3.9,19.0,13.5,9.44,0.0
2016,4,11,6,30,53.0,24.0,3.9,19.0,27.0,18.18,5.47
2016,4,11,6,45,131.5,47.5,3.95,19.5,67.5,34.87,23.82
2016,4,11,7,0,210.0,71.0,4.0,20.0,108.0,51.47,38.89
2016,4,11,7,15,105.0,66.5,4.25,20.5,85.0,49.62,37.66
2016,4,11,7,30,0.0,62.0,4.5,21.0,62.0,47.36,35.76
2016,4,11,7,45,122.5,108.0,4.8,22.0,156.0,77.62,61.72
2016,4,11,8,0,245.0,154.0,5.1,23.0,250.0,104.47,84.21
2016,4,11,8,15,202.0,184.0,5.1,23.5,271.5,124.13,100.35
2016,4,11,8,30,159.0,214.0,5.1,24.0,293.0,140.09,113.12
2016,4,11,8,45,207.5,236.0,5.1,24.5,350.5,153.37,123.48
2016,4,11,9,0,256.0,258.0,5.1,25.0,408.0,159.26,127.65
2016,4,11,9,15,278.5,278.5,4.95,25.5,454.5,185.52,135.06
2016,4,11,9,30,301.0,299.0,4.8,26.0,501.0,225.51,159.87
2016,4,11,9,45,538.0,226.5,4.7,26.5,616.0,250.54,168.25
2016,4,11,10,0,775.0,154.0,4.6,27.0,731.0,308.12,206.14
2016,4,11,10,15,788.0,157.0,4.35,27.5,769.0,365.94,254.43
2016,4,11,10,30,801.0,160.0,4.1,28.0,807.0,424.31,302.76
2016,4,11,10,45,823.5,154.0,3.9,28.5,841.5,480.6,348.37
2016,4,11,11,0,846.0,148.0,3.7,29.0,876.0,537.68,393.21
2016,4,11,11,15,853.0,149.5,3.45,29.5,899.0,592.48,434.75
2016,4,11,11,30,860.0,151.0,3.2,30.0,922.0,646.06,473.75
2016,4,11,11,45,872.5,146.5,3.0,30.5,939.5,689.74,504.88
2016,4,11,12,0,885.0,142.0,2.8,31.0,957.0,738.11,537.92
2016,4,11,12,15,887.5,142.0,2.65,31.0,963.0,780.9,567.3
2016,4,11,12,30,890.0,142.0,2.5,31.0,969.0,821.18,593.92
2016,4,11,12,45,896.0,138.0,2.45,31.5,968.5,858.36,616.35
2016,4,11,13,0,902.0,134.0,2.4,32.0,968.0,892.68,636.69
2016,4,11,13,15,900.5,133.5,2.35,32.0,956.5,920.37,653.93
2016,4,11,13,30,899.0,133.0,2.3,32.0,945.0,944.52,668.94
2016,4,11,13,45,900.0,128.5,2.3,32.0,926.5,963.67,681.33
2016,4,11,14,0,901.0,124.0,2.3,32.0,908.0,978.94,691.43
2016,4,11,14,15,895.0,122.5,2.25,32.0,879.5,986.51,696.35
2016,4,11,14,30,889.0,121.0,2.2,32.0,851.0,990.06,698.97
2016,4,11,14,45,473.0,230.0,2.2,32.0,617.0,720.51,522.76
2016,4,11,15,0,57.0,339.0,2.2,32.0,383.0,367.52,269.63
2016,4,11,15,15,451.5,225.5,2.15,31.5,538.5,700.11,516.42
2016,4,11,15,30,846.0,112.0,2.1,31.0,694.0,956.51,688.1
2016,4,11,15,45,582.5,184.5,2.05,31.0,572.5,785.09,574.6
2016,4,11,16,0,319.0,257.0,2.0,31.0,451.0,581.26,432.4
2016,4,11,16,15,549.5,174.5,1.85,30.5,472.0,716.93,534.67
2016,4,11,16,30,780.0,92.0,1.7,30.0,493.0,819.22,605.1
2016,4,11,16,45,753.0,86.0,1.55,30.0,437.0,768.0,570.42
2016,4,11,17,0,726.0,80.0,1.4,30.0,381.0,715.28,535.64
2016,4,11,17,15,680.5,74.5,1.2,29.0,323.0,652.36,494.45
2016,4,11,17,30,635.0,69.0,1.0,28.0,265.0,585.92,449.13
2016,4,11,17,45,566.5,60.5,0.8,27.5,208.5,501.09,386.87
2016,4,11,18,0,498.0,52.0,0.6,27.0,152.0,420.41,324.19
2016,4,11,18,15,383.0,40.5,0.5,26.5,102.5,313.11,238.95
2016,4,11,18,30,268.0,29.0,0.4,26.0,53.0,217.03,153.15
2016,4,11,18,45,134.0,14.5,0.35,26.0,26.5,78.37,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,17.0,9.83,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,34.0,18.89,7.25
2016,4,12,6,45,229.5,43.0,3.75,13.5,77.5,32.34,22.39
2016,4,12,7,0,333.0,61.0,3.8,14.0,121.0,45.71,34.85
2016,4,12,7,15,175.0,82.0,3.7,14.5,114.5,59.01,46.98
2016,4,12,7,30,17.0,103.0,3.6,15.0,108.0,74.76,60.98
2016,4,12,7,45,8.5,97.5,3.5,15.5,100.0,72.49,58.79
2016,4,12,8,0,0.0,92.0,3.4,16.0,92.0,69.48,55.86
2016,4,12,8,15,0.0,107.5,3.45,16.5,107.5,80.72,65.37
2016,4,12,8,30,0.0,123.0,3.5,17.0,123.0,91.88,74.63
2016,4,12,8,45,0.0,114.5,3.6,17.5,114.5,86.57,69.63
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,80.91,64.39
2016,4,12,9,15,0.0,112.0,3.7,18.5,112.0,85.47,64.84
2016,4,12,9,30,0.0,118.0,3.7,19.0,118.0,90.09,68.27
2016,4,12,9,45,0.0,125.5,3.7,19.5,125.5,95.83,72.57
2016,4,12,10,0,0.0,133.0,3.7,20.0,133.0,101.61,76.9
2016,4,12,10,15,0.0,94.0,3.65,20.5,94.0,72.66,53.33
2016,4,12,10,30,0.0,55.0,3.6,21.0,55.0,42.48,28.82
2016,4,12,10,45,4.5,135.0,3.55,21.5,139.5,105.83,79.37
2016,4,12,11,0,9.0,215.0,3.5,22.0,224.0,168.85,128.58
2016,4,12,11,15,10.5,219.5,3.5,22.0,229.5,174.34,132.69
2016,4,12,11,30,12.0,224.0,3.5,22.0,235.0,180.0,137.05
2016,4,12,11,45,6.0,175.0,3.5,22.5,180.5,139.6,105.2
2016,4,12,12,0,0.0,126.0,3.5,23.0,126.0,97.95,72.25
2016,4,12,12,15,1.5,139.5,3.5,23.0,141.0,109.78,81.62
2016,4,12,12,30,3.0,153.0,3.5,23.0,156.0,121.84,91.1
2016,4,12,12,45,6.0,178.5,3.55,23.5,184.5,144.88,108.97
2016,4,12,13,0,9.0,204.0,3.6,24.0,213.0,168.41,127.1
2016,4,12,13,15,26.0,301.0,3.65,24.0,325.0,277.18,210.81
2016,4,12,13,30,43.0,398.0,3.7,24.0,437.0,383.57,290.65
2016,4,12,13,45,28.0,329.5,3.75,24.0,355.0,311.29,236.4
2016,4,12,14,0,13.0,261.0,3.8,24.0,273.0,222.52,169.07
2016,4,12,14,15,13.5,262.0,3.85,24.0,274.0,224.95,171.37
2016,4,12,14,30,14.0,263.0,3.9,24.0,275.0,227.47,173.59
2016,4,12,14,45,7.0,203.5,4.0,24.0,210.0,170.18,129.35
2016,4,12,15,0,0.0,144.0,4.1,24.0,145.0,113.56,84.99
2016,4,12,15,15,0.0,146.0,4.1,24.0,146.5,115.43,86.72
2016,4,12,15,30,0.0,148.0,4.1,24.0,148.0,117.43,88.53
2016,4,12,15,45,0.0,128.5,4.1,24.0,128.5,101.19,75.87
2016,4,12,16,0,0.0,109.0,4.1,24.0,109.0,84.99,63.14
2016,4,12,16,15,0.0,113.0,4.05,23.5,113.0,88.7,66.5
2016,4,12,16,30,0.0,117.0,4.0,23.0,117.0,92.81,70.22
2016,4,12,16,45,17.0,138.5,3.95,22.5,145.5,128.46,100.25
2016,4,12,17,0,34.0,160.0,3.9,22.0,174.0,182.35,144.95
2016,4,12,17,15,25.5,137.0,3.75,21.5,146.5,153.26,121.65
2016,4,12,17,30,17.0,114.0,3.6,21.0,119.0,112.67,88.57
2016,4,12,17,45,8.5,90.0,3.45,20.5,92.5,84.88,65.44
2016,4,12,18,0,0.0,66.0,3.3,20.0,66.0,57.24,42.05
