Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,15,0.0,43.5,3.5,19.5,43.5,36.47,24.36
2016,4,12,18,30,0.0,21.0,3.7,19.0,21.0,16.02,6.69
2016,4,12,18,45,0.0,10.5,3.95,19.0,10.5,8.26,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.18,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.27,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,5.3,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,8.34,1.74
2016,4,13,7,15,0.0,16.0,3.0,15.5,16.0,12.15,5.2
2016,4,13,7,30,0.0,21.0,3.0,16.0,21.0,15.98,8.63
2016,4,13,7,45,0.0,20.5,3.0,16.5,20.5,15.61,8.26
2016,4,13,8,0,0.0,20.0,3.0,17.0,20.0,15.24,7.87
2016,4,13,8,15,0.0,19.5,2.95,17.0,19.5,14.87,7.5
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,14.5,7.13
2016,4,13,8,45,0.0,84.0,2.85,17.5,84.0,64.63,50.72
2016,4,13,9,0,0.0,149.0,2.8,18.0,149.0,110.59,89.74
2016,4,13,9,15,0.0,93.5,2.75,18.0,93.5,72.1,53.96
2016,4,13,9,30,0.0,38.0,2.7,18.0,38.0,29.19,18.54
2016,4,13,9,45,2.0,109.5,2.65,18.5,111.0,84.49,63.59
2016,4,13,10,0,4.0,181.0,2.6,19.0,184.0,137.38,105.67
2016,4,13,10,15,14.0,246.0,2.6,19.5,257.5,187.94,144.85
2016,4,13,10,30,24.0,311.0,2.6,20.0,331.0,240.07,184.64
2016,4,13,10,45,27.5,331.5,2.6,20.5,355.0,257.5,197.41
2016,4,13,11,0,31.0,352.0,2.6,21.0,379.0,279.58,213.75
2016,4,13,11,15,29.0,353.0,2.6,21.0,379.0,285.28,217.98
2016,4,13,11,30,27.0,354.0,2.6,21.0,379.0,290.56,221.92
2016,4,13,11,45,24.0,346.0,2.6,21.5,368.5,283.11,215.8
2016,4,13,12,0,21.0,338.0,2.6,22.0,358.0,277.86,211.39
2016,4,13,12,15,16.0,280.5,2.65,22.0,296.0,231.35,176.07
2016,4,13,12,30,11.0,223.0,2.7,22.0,234.0,183.41,139.33
2016,4,13,12,45,11.0,228.0,2.75,22.5,239.0,188.44,143.09
2016,4,13,13,0,11.0,233.0,2.8,23.0,244.0,193.47,146.73
2016,4,13,13,15,5.5,183.0,2.8,23.0,188.5,149.02,112.27
2016,4,13,13,30,0.0,133.0,2.8,23.0,133.0,104.21,77.2
2016,4,13,13,45,0.0,116.5,2.8,23.5,116.5,91.05,66.81
2016,4,13,14,0,0.0,100.0,2.8,24.0,100.0,77.87,56.36
2016,4,13,14,15,0.0,105.0,2.75,24.0,105.0,81.79,59.55
2016,4,13,14,30,0.0,110.0,2.7,24.0,110.0,85.74,62.76
2016,4,13,14,45,15.5,208.0,2.65,24.0,219.5,182.11,138.96
2016,4,13,15,0,31.0,306.0,2.6,24.0,329.0,307.64,235.41
2016,4,13,15,15,152.5,311.5,2.5,23.5,418.0,455.29,350.22
2016,4,13,15,30,274.0,317.0,2.4,23.0,507.0,601.88,460.34
2016,4,13,15,45,541.0,210.5,2.35,23.0,551.5,760.64,580.0
2016,4,13,16,0,808.0,104.0,2.3,23.0,596.0,886.82,668.63
2016,4,13,16,15,784.5,100.0,2.2,22.5,543.0,845.85,641.99
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,802.51,614.96
2016,4,13,16,45,730.0,90.5,2.05,22.0,434.0,753.76,582.89
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,699.44,546.19
2016,4,13,17,15,654.0,79.0,1.8,21.5,321.0,633.02,499.66
2016,4,13,17,30,609.0,73.0,1.6,21.0,264.0,567.47,452.25
2016,4,13,17,45,541.0,64.5,1.4,20.5,208.0,484.37,388.37
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,405.32,324.63
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,302.51,240.2
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,210.18,156.55
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,96.75,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.5,13.0,2.3,12.5,21.5,10.23,0.0
2016,4,14,6,30,225.0,26.0,2.5,13.0,43.0,21.22,10.43
2016,4,14,6,45,347.0,38.5,2.75,13.5,91.0,31.39,21.73
2016,4,14,7,0,469.0,51.0,3.0,14.0,139.0,41.59,31.3
2016,4,14,7,15,238.0,77.0,3.0,14.5,122.0,56.57,44.86
2016,4,14,7,30,7.0,103.0,3.0,15.0,105.0,74.87,61.08
2016,4,14,7,45,3.5,117.0,3.0,16.0,118.0,85.17,69.79
2016,4,14,8,0,0.0,131.0,3.0,17.0,131.0,95.36,78.17
2016,4,14,8,15,0.0,124.0,3.0,17.5,124.0,91.9,74.73
2016,4,14,8,30,0.0,117.0,3.0,18.0,117.0,87.89,70.84
2016,4,14,8,45,0.0,135.5,3.05,19.0,135.5,101.0,81.49
2016,4,14,9,0,0.0,154.0,3.1,20.0,154.0,113.97,91.83
2016,4,14,9,15,5.5,186.0,3.05,20.5,190.0,136.55,105.22
2016,4,14,9,30,11.0,218.0,3.0,21.0,226.0,160.48,123.34
2016,4,14,9,45,17.0,250.0,2.95,21.5,263.0,185.61,142.2
2016,4,14,10,0,23.0,282.0,2.9,22.0,300.0,211.96,161.9
2016,4,14,10,15,33.5,318.0,2.85,22.0,345.5,238.01,181.48
2016,4,14,10,30,44.0,354.0,2.8,22.0,391.0,272.41,207.47
2016,4,14,10,45,110.0,396.5,2.8,22.5,491.5,336.11,254.41
2016,4,14,11,0,176.0,439.0,2.8,23.0,592.0,411.01,309.45
2016,4,14,11,15,304.0,412.5,2.8,23.5,684.5,480.7,360.64
2016,4,14,11,30,432.0,386.0,2.8,24.0,777.0,564.29,421.75
2016,4,14,11,45,677.0,258.0,2.8,24.5,881.0,656.88,490.49
2016,4,14,12,0,922.0,130.0,2.8,25.0,985.0,750.29,559.48
2016,4,14,12,15,922.5,130.0,2.75,25.0,989.5,792.69,589.53
2016,4,14,12,30,923.0,130.0,2.7,25.0,994.0,832.29,616.76
2016,4,14,12,45,922.0,129.5,2.7,25.0,990.0,867.3,639.99
2016,4,14,13,0,921.0,129.0,2.7,25.0,986.0,899.05,661.0
2016,4,14,13,15,918.0,128.5,2.65,25.0,973.5,925.65,678.18
2016,4,14,13,30,915.0,128.0,2.6,25.0,961.0,948.57,692.97
2016,4,14,13,45,910.5,126.5,2.6,25.5,939.5,965.42,702.94
2016,4,14,14,0,906.0,125.0,2.6,26.0,918.0,978.31,710.46
2016,4,14,14,15,899.0,123.5,2.55,25.5,889.0,984.85,716.37
2016,4,14,14,30,892.0,122.0,2.5,25.0,860.0,987.35,719.87
2016,4,14,14,45,882.5,120.0,2.5,25.0,823.5,982.95,718.18
2016,4,14,15,0,873.0,118.0,2.5,25.0,787.0,974.61,714.15
2016,4,14,15,15,860.0,115.0,2.5,25.0,743.5,958.07,704.92
2016,4,14,15,30,847.0,112.0,2.5,25.0,700.0,950.33,701.69
2016,4,14,15,45,830.5,108.5,2.5,25.0,651.5,922.32,685.06
2016,4,14,16,0,814.0,105.0,2.5,25.0,603.0,891.08,666.39
2016,4,14,16,15,791.0,101.0,2.45,24.5,549.5,850.46,642.1
2016,4,14,16,30,768.0,97.0,2.4,24.0,496.0,807.43,615.82
2016,4,14,16,45,736.5,92.0,2.4,23.5,440.0,758.78,585.41
2016,4,14,17,0,705.0,87.0,2.4,23.0,384.0,704.53,550.13
2016,4,14,17,15,660.0,80.5,2.2,22.0,326.0,637.36,504.1
2016,4,14,17,30,615.0,74.0,2.0,21.0,268.0,571.05,456.96
2016,4,14,17,45,547.5,65.5,1.8,20.5,212.0,488.21,392.98
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,409.31,329.14
2016,4,14,18,15,371.5,44.5,1.6,19.0,107.0,306.42,244.32
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,213.89,160.79
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,99.13,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.0,15.0,1.25,12.5,21.5,11.8,0.0
2016,4,15,6,30,164.0,30.0,1.5,13.0,43.0,22.66,12.08
2016,4,15,6,45,267.0,47.0,1.75,14.0,88.5,35.4,25.26
2016,4,15,7,0,370.0,64.0,2.0,15.0,134.0,48.1,36.95
2016,4,15,7,15,185.0,76.0,2.05,15.5,111.0,55.4,43.66
2016,4,15,7,30,0.0,88.0,2.1,16.0,88.0,65.25,52.36
2016,4,15,7,45,5.5,115.0,2.2,17.0,117.0,84.03,68.5
2016,4,15,8,0,11.0,142.0,2.3,18.0,146.0,102.54,84.02
2016,4,15,8,15,16.5,164.5,2.25,18.5,172.5,118.06,96.82
2016,4,15,8,30,22.0,187.0,2.2,19.0,199.0,133.45,109.28
2016,4,15,8,45,52.5,226.0,2.2,19.5,257.5,150.9,123.3
2016,4,15,9,0,83.0,265.0,2.2,20.0,316.0,172.99,140.97
2016,4,15,9,15,101.0,293.0,2.2,20.5,359.0,196.05,149.71
2016,4,15,9,30,119.0,321.0,2.2,21.0,402.0,219.53,164.78
2016,4,15,9,45,479.5,225.0,2.25,21.5,583.5,236.22,161.75
2016,4,15,10,0,840.0,129.0,2.3,22.0,765.0,304.66,203.51
2016,4,15,10,15,850.5,131.0,2.35,22.5,802.0,364.32,254.26
2016,4,15,10,30,861.0,133.0,2.4,23.0,839.0,425.21,305.54
2016,4,15,10,45,872.5,132.5,2.45,23.5,870.0,482.09,352.69
2016,4,15,11,0,884.0,132.0,2.5,24.0,901.0,538.47,398.07
2016,4,15,11,15,889.0,133.0,2.55,24.5,923.0,591.64,439.7
2016,4,15,11,30,894.0,134.0,2.6,25.0,945.0,643.22,478.82
2016,4,15,11,45,892.5,138.0,2.7,25.5,957.5,691.03,514.26
2016,4,15,12,0,891.0,142.0,2.8,26.0,970.0,736.36,547.01
2016,4,15,12,15,891.5,142.0,2.85,26.0,975.0,777.55,577.07
2016,4,15,12,30,892.0,142.0,2.9,26.0,980.0,816.08,604.7
2016,4,15,12,45,891.5,141.5,3.0,26.5,976.0,850.56,627.08
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,881.94,647.3
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.0,907.88,665.21
2016,4,15,13,30,885.0,140.0,3.3,27.0,946.0,930.27,680.88
2016,4,15,13,45,879.5,139.0,3.4,27.5,925.0,946.26,691.1
2016,4,15,14,0,874.0,138.0,3.5,28.0,904.0,958.4,698.92
2016,4,15,14,15,866.0,136.0,3.55,28.0,875.0,963.36,703.26
2016,4,15,14,30,858.0,134.0,3.6,28.0,846.0,964.38,705.21
2016,4,15,14,45,849.5,130.5,3.7,28.0,810.0,973.74,713.18
2016,4,15,15,0,841.0,127.0,3.8,28.0,774.0,964.66,709.08
2016,4,15,15,15,827.5,124.5,3.8,27.5,731.0,948.06,701.01
2016,4,15,15,30,814.0,122.0,3.8,27.0,688.0,927.85,690.62
2016,4,15,15,45,793.0,119.0,3.85,27.0,639.0,896.67,671.73
2016,4,15,16,0,772.0,116.0,3.9,27.0,590.0,862.49,650.72
2016,4,15,16,15,748.0,111.5,3.9,26.5,537.5,826.8,629.5
2016,4,15,16,30,724.0,107.0,3.9,26.0,485.0,783.58,602.61
2016,4,15,16,45,688.5,102.0,3.9,25.5,429.0,728.3,566.49
2016,4,15,17,0,653.0,97.0,3.9,25.0,373.0,672.3,528.9
2016,4,15,17,15,607.0,89.5,3.65,24.0,316.5,605.0,481.88
2016,4,15,17,30,561.0,82.0,3.4,23.0,260.0,538.72,433.25
2016,4,15,17,45,491.5,72.0,3.15,22.5,205.5,455.02,367.68
2016,4,15,18,0,422.0,62.0,2.9,22.0,151.0,375.52,302.78
2016,4,15,18,15,320.5,48.0,2.85,21.5,103.0,274.75,218.62
2016,4,15,18,30,219.0,34.0,2.8,21.0,55.0,189.34,141.71
2016,4,15,18,45,109.5,17.0,2.8,20.5,27.5,89.81,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,11.8,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,22.41,12.01
2016,4,16,6,45,146.0,54.5,3.85,17.5,79.5,39.84,28.71
2016,4,16,7,0,226.0,79.0,4.0,18.0,123.0,56.99,44.24
2016,4,16,7,15,291.5,97.5,4.2,18.5,174.0,70.08,55.95
2016,4,16,7,30,357.0,116.0,4.4,19.0,225.0,82.1,66.41
2016,4,16,7,45,178.5,92.5,4.6,19.5,147.0,66.22,52.36
2016,4,16,8,0,0.0,69.0,4.8,20.0,69.0,52.93,40.57
2016,4,16,8,15,0.0,73.0,5.05,20.5,73.0,56.05,43.02
2016,4,16,8,30,0.0,77.0,5.3,21.0,77.0,59.17,45.44
2016,4,16,8,45,0.0,84.5,5.55,21.5,84.5,65.02,50.16
2016,4,16,9,0,0.0,92.0,5.8,22.0,92.0,70.89,54.85
2016,4,16,9,15,4.0,149.0,5.85,22.5,152.0,111.73,84.8
2016,4,16,9,30,8.0,206.0,5.9,23.0,212.0,152.22,116.33
2016,4,16,9,45,10.0,219.5,6.0,23.5,227.0,163.88,124.87
2016,4,16,10,0,12.0,233.0,6.1,24.0,242.0,175.87,133.73
2016,4,16,10,15,6.0,185.0,6.1,24.0,189.5,141.88,107.09
2016,4,16,10,30,0.0,137.0,6.1,24.0,137.0,105.12,78.14
2016,4,16,10,45,3.5,161.5,6.15,24.5,164.5,125.28,93.7
2016,4,16,11,0,7.0,186.0,6.2,25.0,192.0,146.03,109.61
2016,4,16,11,15,5.0,169.0,6.2,25.5,173.5,132.94,99.11
2016,4,16,11,30,3.0,152.0,6.2,26.0,155.0,119.37,88.28
2016,4,16,11,45,6.0,175.5,6.25,26.5,181.5,139.9,104.04
2016,4,16,12,0,9.0,199.0,6.3,27.0,208.0,160.94,120.08
2016,4,16,12,15,9.5,200.5,6.25,27.0,210.0,163.4,121.96
2016,4,16,12,30,10.0,202.0,6.2,27.0,212.0,165.86,123.88
2016,4,16,12,45,7.5,180.0,6.2,27.0,187.5,147.18,109.46
2016,4,16,13,0,5.0,158.0,6.2,27.0,163.0,128.09,94.7
2016,4,16,13,15,4.5,158.5,6.2,26.5,163.5,128.39,95.17
2016,4,16,13,30,4.0,159.0,6.2,26.0,164.0,128.62,95.59
2016,4,16,13,45,11.5,234.5,6.25,26.0,245.5,197.55,149.28
2016,4,16,14,0,19.0,310.0,6.3,26.0,327.0,269.45,204.64
2016,4,16,14,15,13.5,258.0,6.3,26.0,270.0,220.99,167.6
2016,4,16,14,30,8.0,206.0,6.3,26.0,213.0,172.37,130.19
2016,4,16,14,45,4.0,154.5,6.3,26.0,158.0,125.84,94.03
2016,4,16,15,0,0.0,103.0,6.3,26.0,103.0,79.98,57.97
2016,4,16,15,15,3.0,147.0,6.2,25.5,149.0,119.01,89.25
2016,4,16,15,30,6.0,191.0,6.1,25.0,195.0,160.12,122.19
2016,4,16,15,45,3.0,161.5,6.1,25.0,163.5,132.19,100.32
2016,4,16,16,0,0.0,132.0,6.1,25.0,132.0,104.44,78.42
2016,4,16,16,15,11.0,163.0,5.9,24.5,168.5,142.64,109.88
2016,4,16,16,30,22.0,194.0,5.7,24.0,205.0,183.8,143.72
2016,4,16,16,45,20.0,174.0,5.55,23.5,183.0,165.05,129.36
2016,4,16,17,0,18.0,154.0,5.4,23.0,161.0,146.32,114.87
2016,4,16,17,15,11.5,132.0,5.2,22.5,136.5,122.08,95.47
2016,4,16,17,30,5.0,110.0,5.0,22.0,112.0,98.13,75.96
2016,4,16,17,45,146.0,94.5,4.85,22.0,125.5,206.11,167.82
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,303.87,246.76
2016,4,16,18,15,202.0,58.5,4.65,21.5,94.5,204.29,162.62
2016,4,16,18,30,117.0,38.0,4.6,21.0,50.0,126.3,93.73
2016,4,16,18,45,58.5,19.0,4.6,21.0,25.0,59.73,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.05,19.0,9.0,7.08,0.0
2016,4,17,6,30,0.0,18.0,3.2,19.0,18.0,13.71,5.27
2016,4,17,6,45,2.0,43.5,3.35,19.5,43.5,32.55,22.29
2016,4,17,7,0,4.0,69.0,3.5,20.0,69.0,50.49,38.29
2016,4,17,7,15,26.0,93.0,3.65,20.5,100.5,66.4,52.33
2016,4,17,7,30,48.0,117.0,3.8,21.0,132.0,82.53,66.23
2016,4,17,7,45,49.5,147.0,4.0,21.5,165.5,101.38,82.17
2016,4,17,8,0,51.0,177.0,4.2,22.0,199.0,119.7,97.33
2016,4,17,8,15,58.5,203.5,4.35,22.0,231.5,135.85,110.61
2016,4,17,8,30,66.0,230.0,4.5,22.0,264.0,151.6,123.41
2016,4,17,8,45,132.5,266.0,4.7,22.5,343.5,166.45,135.09
2016,4,17,9,0,199.0,302.0,4.9,23.0,423.0,185.62,150.22
2016,4,17,9,15,209.0,324.5,4.95,23.0,460.5,209.76,157.12
2016,4,17,9,30,219.0,347.0,5.0,23.0,498.0,244.98,180.13
2016,4,17,9,45,240.0,354.5,5.05,23.5,529.5,275.93,201.98
2016,4,17,10,0,261.0,362.0,5.1,24.0,561.0,303.12,222.51
2016,4,17,10,15,264.5,380.5,5.05,24.0,591.0,340.0,252.09
2016,4,17,10,30,268.0,399.0,5.0,24.0,621.0,377.51,282.05
2016,4,17,10,45,263.5,416.0,5.0,24.5,640.5,411.18,308.36
2016,4,17,11,0,259.0,433.0,5.0,25.0,660.0,444.45,333.78
2016,4,17,11,15,137.0,357.0,4.95,25.0,477.5,347.75,263.07
2016,4,17,11,30,15.0,281.0,4.9,25.0,295.0,224.89,169.78
2016,4,17,11,45,8.0,211.0,4.85,25.0,219.0,168.55,126.61
2016,4,17,12,0,1.0,141.0,4.8,25.0,143.0,110.3,81.32
2016,4,17,12,15,6.5,187.5,4.7,24.5,194.5,150.98,113.32
2016,4,17,12,30,12.0,234.0,4.6,24.0,246.0,192.7,145.9
2016,4,17,12,45,27.5,324.5,4.55,24.0,351.0,289.99,220.48
2016,4,17,13,0,43.0,415.0,4.5,24.0,456.0,385.28,291.94
2016,4,17,13,15,21.5,272.5,4.5,24.0,293.0,247.18,187.73
2016,4,17,13,30,0.0,130.0,4.5,24.0,130.0,101.81,74.98
2016,4,17,13,45,0.0,98.0,4.5,24.0,98.0,76.35,55.11
2016,4,17,14,0,0.0,66.0,4.5,24.0,66.0,51.15,35.2
2016,4,17,14,15,0.0,64.0,4.5,23.5,64.0,49.55,34.06
2016,4,17,14,30,0.0,62.0,4.5,23.0,62.0,47.94,32.91
2016,4,17,14,45,3.0,124.5,4.55,23.0,127.0,100.27,74.86
2016,4,17,15,0,6.0,187.0,4.6,23.0,192.0,155.29,118.6
2016,4,17,15,15,3.0,135.0,4.7,23.0,137.5,108.97,82.03
2016,4,17,15,30,0.0,83.0,4.8,23.0,83.0,64.03,46.15
2016,4,17,15,45,0.0,53.0,4.95,23.0,53.0,40.74,27.49
2016,4,17,16,0,0.0,23.0,5.1,23.0,23.0,17.62,8.74
2016,4,17,16,15,0.0,73.0,5.05,22.5,73.0,56.12,40.32
2016,4,17,16,30,0.0,123.0,5.0,22.0,123.0,97.85,74.6
2016,4,17,16,45,0.0,78.0,5.0,22.0,78.0,59.93,43.83
2016,4,17,17,0,0.0,33.0,5.0,22.0,33.0,25.2,15.3
2016,4,17,17,15,0.0,28.0,4.85,21.5,28.0,21.35,12.19
2016,4,17,17,30,0.0,23.0,4.7,21.0,23.0,17.51,9.05
2016,4,17,17,45,0.0,18.0,4.55,21.0,18.0,13.68,5.83
2016,4,17,18,0,0.0,13.0,4.4,21.0,13.0,9.86,2.58
2016,4,17,18,15,0.0,8.5,4.25,20.5,8.5,6.44,0.0
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.02,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.51,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,16.0,0.5,0.38,0.0
2016,4,18,6,30,0.0,1.0,2.9,16.0,1.0,0.75,0.0
2016,4,18,6,45,0.0,1.5,3.05,16.5,1.5,1.13,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.51,0.0
2016,4,18,7,15,0.0,3.5,3.3,17.0,3.5,2.65,0.0
2016,4,18,7,30,0.0,5.0,3.4,17.0,5.0,3.79,0.0
2016,4,18,7,45,0.0,8.0,3.5,17.5,8.0,6.08,0.0
2016,4,18,8,0,0.0,11.0,3.6,18.0,11.0,8.37,1.74
2016,4,18,8,15,0.0,41.0,3.6,18.5,41.0,31.36,21.86
2016,4,18,8,30,0.0,71.0,3.6,19.0,71.0,54.53,41.8
2016,4,18,8,45,0.0,83.5,3.6,19.5,83.5,64.25,49.88
2016,4,18,9,0,0.0,96.0,3.6,20.0,96.0,73.83,57.76
2016,4,18,9,15,0.0,105.5,3.7,20.0,105.5,80.86,60.62
2016,4,18,9,30,0.0,115.0,3.8,20.0,115.0,87.97,66.19
2016,4,18,9,45,42.5,237.0,3.9,20.5,269.5,175.79,134.11
2016,4,18,10,0,85.0,359.0,4.0,21.0,424.0,268.05,203.99
2016,4,18,10,15,88.0,374.0,3.75,21.5,444.5,289.74,220.14
2016,4,18,10,30,91.0,389.0,3.5,22.0,465.0,311.84,236.67
2016,4,18,10,45,194.5,406.5,3.3,22.5,575.5,377.18,284.39
2016,4,18,11,0,298.0,424.0,3.1,23.0,686.0,456.54,342.51
2016,4,18,11,15,169.5,411.0,3.05,23.0,561.5,403.18,304.23
2016,4,18,11,30,41.0,398.0,3.0,23.0,437.0,330.39,249.9
2016,4,18,11,45,23.0,279.5,2.95,23.0,301.5,234.3,177.67
2016,4,18,12,0,5.0,161.0,2.9,23.0,166.0,128.58,96.14
2016,4,18,12,15,36.0,306.5,2.9,23.0,341.5,272.87,207.79
2016,4,18,12,30,67.0,452.0,2.9,23.0,517.0,421.63,318.39
2016,4,18,12,45,110.5,468.0,2.95,23.5,573.0,478.22,359.55
2016,4,18,13,0,154.0,484.0,3.0,24.0,629.0,551.34,412.24
2016,4,18,13,15,106.5,455.5,2.95,23.5,555.5,481.63,361.97
2016,4,18,13,30,59.0,427.0,2.9,23.0,482.0,421.23,317.98
2016,4,18,13,45,74.5,429.0,2.85,23.0,497.0,443.09,334.97
2016,4,18,14,0,90.0,431.0,2.8,23.0,512.0,465.39,351.92
2016,4,18,14,15,134.5,424.0,2.65,23.0,539.0,526.61,397.56
2016,4,18,14,30,179.0,417.0,2.5,23.0,566.0,568.57,428.8
2016,4,18,14,45,89.5,247.5,2.35,23.0,322.0,320.96,246.58
2016,4,18,15,0,0.0,78.0,2.2,23.0,78.0,60.26,42.71
2016,4,18,15,15,0.0,64.5,2.05,23.0,64.5,49.73,34.57
2016,4,18,15,30,0.0,51.0,1.9,23.0,51.0,39.24,26.21
2016,4,18,15,45,0.0,92.5,1.8,23.0,92.5,71.35,52.21
2016,4,18,16,0,0.0,134.0,1.7,23.0,134.0,106.08,80.19
2016,4,18,16,15,123.0,179.5,1.6,22.5,244.5,289.23,229.0
2016,4,18,16,30,246.0,225.0,1.5,22.0,355.0,465.78,365.42
2016,4,18,16,45,123.0,164.5,1.45,22.0,229.5,272.16,215.76
2016,4,18,17,0,0.0,104.0,1.4,22.0,104.0,82.85,62.48
2016,4,18,17,15,0.0,88.5,1.25,21.5,88.5,69.99,52.53
2016,4,18,17,30,0.0,73.0,1.1,21.0,73.0,57.09,42.1
2016,4,18,17,45,0.0,57.5,1.0,21.0,57.5,44.15,31.34
2016,4,18,18,0,0.0,42.0,0.9,21.0,42.0,32.1,21.17
2016,4,18,18,15,0.0,29.0,0.85,20.5,29.0,22.12,12.64
2016,4,18,18,30,0.0,16.0,0.8,20.0,16.0,12.16,4.02
2016,4,18,18,45,0.0,8.0,0.75,20.0,8.0,6.07,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,13.61,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,26.8,16.42
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,41.7,30.52
2016,4,19,7,0,291.0,77.0,2.1,18.0,137.0,56.28,43.74
2016,4,19,7,15,145.5,73.5,2.05,18.5,103.5,53.44,41.44
2016,4,19,7,30,0.0,70.0,2.0,19.0,70.0,53.29,41.27
2016,4,19,7,45,0.0,70.0,2.0,19.5,70.0,53.71,41.46
2016,4,19,8,0,0.0,70.0,2.0,20.0,70.0,53.71,41.23
2016,4,19,8,15,0.0,65.5,1.95,20.0,65.5,50.25,38.07
2016,4,19,8,30,0.0,61.0,1.9,20.0,61.0,46.8,34.95
2016,4,19,8,45,1.0,115.5,1.85,20.5,116.0,87.47,69.44
2016,4,19,9,0,2.0,170.0,1.8,21.0,171.0,124.77,100.31
2016,4,19,9,15,7.5,201.5,1.75,21.5,206.5,146.92,112.65
2016,4,19,9,30,13.0,233.0,1.7,22.0,242.0,170.62,130.26
2016,4,19,9,45,139.5,298.0,1.7,22.5,404.5,225.16,166.4
2016,4,19,10,0,266.0,363.0,1.7,23.0,567.0,303.85,221.28
2016,4,19,10,15,229.0,388.0,1.7,23.0,570.0,337.15,248.52
2016,4,19,10,30,192.0,413.0,1.7,23.0,573.0,360.42,267.79
2016,4,19,10,45,100.0,302.5,1.7,23.5,386.5,266.71,200.07
2016,4,19,11,0,8.0,192.0,1.7,24.0,200.0,150.94,112.9
2016,4,19,11,15,15.5,268.5,1.7,24.0,283.5,213.54,160.98
2016,4,19,11,30,23.0,345.0,1.7,24.0,367.0,277.74,208.98
2016,4,19,11,45,22.0,341.5,1.75,24.5,362.0,277.57,208.22
2016,4,19,12,0,21.0,338.0,1.8,25.0,357.0,277.06,207.47
2016,4,19,12,15,17.0,300.0,1.8,25.0,316.5,246.88,184.98
2016,4,19,12,30,13.0,262.0,1.8,25.0,276.0,215.55,161.54
2016,4,19,12,45,10.5,224.5,1.8,25.0,235.5,184.91,138.45
2016,4,19,13,0,8.0,187.0,1.8,25.0,195.0,153.66,114.68
2016,4,19,13,15,42.0,315.5,1.8,25.0,354.5,301.66,227.36
2016,4,19,13,30,76.0,444.0,1.8,25.0,514.0,451.26,336.15
2016,4,19,13,45,195.0,434.0,1.8,25.0,608.0,574.53,425.9
2016,4,19,14,0,314.0,424.0,1.8,25.0,702.0,702.71,516.27
2016,4,19,14,15,303.5,411.5,1.85,24.5,673.5,691.35,509.46
2016,4,19,14,30,293.0,399.0,1.9,24.0,645.0,677.8,502.33
2016,4,19,14,45,186.0,380.0,1.95,24.0,534.0,543.17,407.43
2016,4,19,15,0,79.0,361.0,2.0,24.0,423.0,405.83,307.21
2016,4,19,15,15,48.0,303.5,2.05,24.0,340.5,321.68,245.52
2016,4,19,15,30,17.0,246.0,2.1,24.0,258.0,219.41,167.84
2016,4,19,15,45,18.5,236.5,2.15,24.0,249.0,213.8,164.36
2016,4,19,16,0,20.0,227.0,2.2,24.0,240.0,208.26,160.68
2016,4,19,16,15,10.0,181.0,2.2,23.5,187.5,157.92,121.68
2016,4,19,16,30,0.0,135.0,2.2,23.0,135.0,108.44,82.57
2016,4,19,16,45,9.5,145.5,2.2,23.0,150.0,127.63,98.78
2016,4,19,17,0,19.0,156.0,2.2,23.0,165.0,148.27,116.03
2016,4,19,17,15,13.0,134.5,1.95,22.5,140.0,124.98,97.51
2016,4,19,17,30,7.0,113.0,1.7,22.0,115.0,101.97,78.97
2016,4,19,17,45,3.5,90.0,1.5,22.0,91.0,79.29,60.27
2016,4,19,18,0,0.0,67.0,1.3,22.0,67.0,56.49,41.19
2016,4,19,18,15,0.0,46.0,1.25,21.5,46.0,37.74,25.38
2016,4,19,18,30,0.0,25.0,1.2,21.0,25.0,19.08,9.5
2016,4,19,18,45,0.0,12.5,1.15,20.5,12.5,9.51,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.76,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.51,0.0
2016,4,20,7,15,0.0,3.0,0.75,19.0,3.0,2.27,0.0
2016,4,20,7,30,0.0,4.0,0.7,19.0,4.0,3.03,0.0
2016,4,20,7,45,233.0,68.0,0.65,19.5,166.5,48.4,36.92
2016,4,20,8,0,466.0,132.0,0.6,20.0,329.0,92.2,74.35
2016,4,20,8,15,456.5,157.0,0.6,20.0,372.0,106.18,85.8
2016,4,20,8,30,447.0,182.0,0.6,20.0,415.0,119.26,96.43
2016,4,20,8,45,513.0,180.5,0.65,20.5,475.0,118.26,95.02
2016,4,20,9,0,579.0,179.0,0.7,21.0,535.0,117.68,94.05
2016,4,20,9,15,495.0,231.0,0.75,21.5,552.5,163.92,114.36
2016,4,20,9,30,411.0,283.0,0.8,22.0,570.0,221.12,152.57
2016,4,20,9,45,234.0,313.5,0.9,22.5,479.0,244.23,175.96
2016,4,20,10,0,57.0,344.0,1.0,23.0,388.0,251.77,188.57
2016,4,20,10,15,254.5,339.0,1.05,23.0,550.0,309.75,226.59
2016,4,20,10,30,452.0,334.0,1.1,23.0,712.0,399.7,290.37
2016,4,20,10,45,607.5,266.5,1.15,23.5,792.0,454.71,330.65
2016,4,20,11,0,763.0,199.0,1.2,24.0,872.0,523.6,381.95
2016,4,20,11,15,600.0,295.0,1.2,24.0,832.5,550.55,403.56
2016,4,20,11,30,437.0,391.0,1.2,24.0,793.0,563.5,413.33
2016,4,20,11,45,647.5,271.5,1.2,24.0,876.0,639.15,469.37
2016,4,20,12,0,858.0,152.0,1.2,24.0,959.0,713.02,523.87
2016,4,20,12,15,859.0,152.0,1.2,24.0,963.5,752.9,551.64
2016,4,20,12,30,860.0,152.0,1.2,24.0,968.0,790.3,577.49
2016,4,20,12,45,858.5,152.5,1.2,24.0,964.0,823.44,599.42
2016,4,20,13,0,857.0,153.0,1.2,24.0,960.0,853.61,618.8
2016,4,20,13,15,854.0,152.0,1.15,24.0,947.5,878.15,633.83
2016,4,20,13,30,851.0,151.0,1.1,24.0,935.0,899.25,646.65
2016,4,20,13,45,847.0,149.0,1.1,24.0,914.5,915.04,656.94
2016,4,20,14,0,843.0,147.0,1.1,24.0,894.0,942.26,674.6
2016,4,20,14,15,835.0,145.0,1.1,24.0,865.0,946.83,677.93
2016,4,20,14,30,827.0,143.0,1.1,24.0,836.0,947.47,679.22
2016,4,20,14,45,829.5,133.5,1.1,24.0,803.0,946.41,679.66
2016,4,20,15,0,832.0,124.0,1.1,24.0,770.0,941.24,677.68
2016,4,20,15,15,818.0,121.0,1.15,24.0,727.5,923.58,668.76
2016,4,20,15,30,804.0,118.0,1.2,24.0,685.0,902.38,657.73
2016,4,20,15,45,785.0,115.0,1.3,24.0,637.0,873.26,642.2
2016,4,20,16,0,766.0,112.0,1.4,24.0,589.0,841.17,624.5
2016,4,20,16,15,742.0,108.0,1.45,23.5,537.0,800.88,601.52
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,763.37,579.99
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.0,710.34,545.89
2016,4,20,17,0,651.0,94.0,1.6,23.0,375.0,656.55,510.42
2016,4,20,17,15,607.0,87.0,1.45,22.5,320.0,592.11,465.6
2016,4,20,17,30,563.0,80.0,1.3,22.0,265.0,528.62,419.14
2016,4,20,17,45,496.0,71.5,1.2,22.0,211.0,449.31,358.09
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,373.93,297.69
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,277.44,219.15
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,196.11,148.72
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,95.32,25.38
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.51,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.27,0.0
2016,4,21,7,15,0.0,4.5,0.7,19.5,4.5,3.41,0.0
2016,4,21,7,30,0.0,6.0,0.7,20.0,6.0,4.55,0.0
2016,4,21,7,45,0.0,16.0,0.75,20.5,16.0,12.18,5.06
2016,4,21,8,0,0.0,26.0,0.8,21.0,26.0,19.83,11.7
2016,4,21,8,15,0.0,31.5,0.8,21.0,31.5,24.07,15.31
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,28.32,18.91
2016,4,21,8,45,0.0,32.0,0.85,21.5,32.0,24.5,15.49
2016,4,21,9,0,0.0,27.0,0.9,22.0,27.0,20.69,12.11
2016,4,21,9,15,0.0,52.0,0.9,22.0,52.0,39.97,27.05
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,59.37,42.63
2016,4,21,9,45,22.5,204.5,0.95,22.5,222.0,151.01,113.9
2016,4,21,10,0,45.0,332.0,1.0,23.0,367.0,241.41,181.61
2016,4,21,10,15,201.0,355.5,1.0,23.0,522.5,308.11,226.7
2016,4,21,10,30,357.0,379.0,1.0,23.0,678.0,395.13,288.29
2016,4,21,10,45,591.0,269.5,1.05,23.5,784.0,448.49,325.88
2016,4,21,11,0,825.0,160.0,1.1,24.0,890.0,524.69,382.0
2016,4,21,11,15,830.5,161.0,1.15,24.0,911.0,576.32,421.99
2016,4,21,11,30,836.0,162.0,1.2,24.0,932.0,626.61,460.08
2016,4,21,11,45,853.5,153.0,1.3,24.5,949.0,667.72,490.75
2016,4,21,12,0,871.0,144.0,1.4,25.0,966.0,714.54,524.46
2016,4,21,12,15,872.5,144.5,1.5,25.0,970.5,755.46,554.24
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,793.91,581.94
2016,4,21,12,45,871.5,145.5,1.7,25.0,971.0,826.53,604.57
2016,4,21,13,0,869.0,146.0,1.8,25.0,967.0,856.08,624.83
2016,4,21,13,15,866.0,145.5,1.85,25.0,954.0,881.15,641.71
2016,4,21,13,30,863.0,145.0,1.9,25.0,941.0,902.76,656.45
2016,4,21,13,45,853.0,147.0,2.0,25.0,919.0,916.64,666.82
2016,4,21,14,0,843.0,149.0,2.1,25.0,897.0,942.02,684.86
2016,4,21,14,15,835.0,147.0,2.15,25.0,868.0,946.59,688.9
2016,4,21,14,30,827.0,145.0,2.2,25.0,839.0,947.22,690.74
2016,4,21,14,45,817.5,141.5,2.25,25.0,803.0,941.03,688.33
2016,4,21,15,0,808.0,138.0,2.3,25.0,767.0,931.02,683.61
2016,4,21,15,15,793.5,135.0,2.3,24.5,724.5,913.14,674.68
2016,4,21,15,30,779.0,132.0,2.3,24.0,682.0,891.78,663.53
2016,4,21,15,45,431.5,205.0,2.3,24.0,506.5,639.38,487.7
2016,4,21,16,0,84.0,278.0,2.3,24.0,331.0,337.27,259.96
2016,4,21,16,15,88.0,254.5,2.2,23.5,305.5,318.53,248.39
2016,4,21,16,30,92.0,231.0,2.1,23.0,280.0,299.08,234.95
2016,4,21,16,45,211.5,197.0,2.05,23.0,293.0,379.81,301.29
2016,4,21,17,0,331.0,163.0,2.0,23.0,306.0,450.53,358.17
2016,4,21,17,15,308.5,142.0,1.9,22.5,261.0,400.6,320.65
2016,4,21,17,30,286.0,121.0,1.8,22.0,216.0,351.05,282.98
2016,4,21,17,45,251.0,100.5,1.7,22.0,172.0,294.38,237.69
2016,4,21,18,0,216.0,80.0,1.6,22.0,128.0,239.82,192.65
2016,4,21,18,15,162.5,59.5,1.55,21.5,89.5,176.91,139.72
2016,4,21,18,30,109.0,39.0,1.5,21.0,51.0,118.23,88.64
2016,4,21,18,45,54.5,19.5,1.5,20.5,25.5,57.4,17.13
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,14.0,34.0,12.94,0.0
2016,4,22,6,30,337.0,32.0,2.1,15.0,68.0,26.31,16.64
2016,4,22,6,45,439.0,42.5,2.4,16.0,119.0,34.87,24.9
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,43.47,32.76
2016,4,22,7,15,604.5,60.5,2.6,17.5,227.0,49.4,38.09
2016,4,22,7,30,668.0,68.0,2.5,18.0,284.0,55.33,43.22
2016,4,22,7,45,709.0,73.5,2.45,18.5,342.5,64.34,50.9
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,68.68,54.36
2016,4,22,8,15,779.5,83.5,2.35,20.0,458.0,71.99,56.77
2016,4,22,8,30,809.0,88.0,2.3,21.0,515.0,75.2,59.04
2016,4,22,8,45,829.5,92.0,2.25,22.0,569.0,77.74,60.72
2016,4,22,9,0,850.0,96.0,2.2,23.0,623.0,80.15,62.28
2016,4,22,9,15,866.0,98.5,2.25,23.0,672.5,121.26,72.51
2016,4,22,9,30,882.0,101.0,2.3,23.0,722.0,182.09,103.98
2016,4,22,9,45,893.0,104.0,2.4,23.5,765.5,243.56,148.85
2016,4,22,10,0,904.0,107.0,2.5,24.0,809.0,305.46,199.61
2016,4,22,10,15,913.0,109.0,2.55,24.0,846.0,366.25,251.75
2016,4,22,10,30,922.0,111.0,2.6,24.0,883.0,426.7,303.54
2016,4,22,10,45,927.0,113.0,2.65,24.5,912.5,484.87,352.02
2016,4,22,11,0,932.0,115.0,2.7,25.0,942.0,541.77,398.05
2016,4,22,11,15,936.5,116.0,2.7,25.0,963.5,596.21,441.47
2016,4,22,11,30,941.0,117.0,2.7,25.0,985.0,648.88,482.3
2016,4,22,11,45,943.5,117.0,2.75,25.0,998.0,697.57,519.43
2016,4,22,12,0,946.0,117.0,2.8,25.0,1011.0,743.92,554.02
2016,4,22,12,15,946.5,117.5,2.8,25.0,1015.5,786.69,585.11
2016,4,22,12,30,947.0,118.0,2.8,25.0,1020.0,826.65,613.17
2016,4,22,12,45,945.5,118.0,2.8,25.5,1015.0,861.62,635.2
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,893.27,654.88
2016,4,22,13,15,940.5,117.5,2.75,26.0,996.5,919.29,671.7
2016,4,22,13,30,937.0,117.0,2.7,26.0,983.0,941.54,686.08
2016,4,22,13,45,931.5,116.5,2.7,26.0,961.0,958.13,697.25
2016,4,22,14,0,926.0,116.0,2.7,26.0,939.0,970.71,705.98
2016,4,22,14,15,919.0,114.5,2.65,26.0,909.5,976.91,710.29
2016,4,22,14,30,912.0,113.0,2.6,26.0,880.0,979.02,712.14
2016,4,22,14,45,901.5,111.5,2.6,26.0,842.5,973.8,709.89
2016,4,22,15,0,891.0,110.0,2.6,26.0,805.0,964.61,705.28
2016,4,22,15,15,878.5,107.5,2.5,25.5,761.5,948.68,696.89
2016,4,22,15,30,866.0,105.0,2.4,25.0,718.0,929.07,686.2
2016,4,22,15,45,849.5,102.0,2.35,25.0,669.0,912.95,677.05
2016,4,22,16,0,833.0,99.0,2.3,25.0,620.0,882.04,658.05
2016,4,22,16,15,810.5,95.5,2.15,24.5,566.5,842.32,633.52
2016,4,22,16,30,788.0,92.0,2.0,24.0,513.0,800.19,607.1
2016,4,22,16,45,758.5,87.0,1.85,24.0,456.5,748.49,572.5
2016,4,22,17,0,729.0,82.0,1.7,24.0,400.0,695.5,536.48
2016,4,22,17,15,687.0,76.5,1.5,23.5,342.5,635.68,495.33
2016,4,22,17,30,645.0,71.0,1.3,23.0,285.0,572.75,450.38
2016,4,22,17,45,583.5,63.5,1.15,22.5,228.5,495.47,392.17
2016,4,22,18,0,522.0,56.0,1.0,22.0,172.0,421.64,333.99
2016,4,22,18,15,421.5,45.0,1.0,21.0,121.5,325.46,256.8
2016,4,22,18,30,321.0,34.0,1.0,20.0,71.0,238.46,182.43
2016,4,22,18,45,160.5,17.0,1.05,19.0,35.5,117.55,47.77
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
