Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,13.71,0.07
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,27.79,18.04
2016,4,23,6,45,415.5,45.0,1.2,16.0,119.5,36.67,26.54
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,45.58,34.66
2016,4,23,7,15,585.0,64.0,1.2,17.5,228.0,51.77,40.2
2016,4,23,7,30,649.0,72.0,1.1,18.0,285.0,57.92,45.5
2016,4,23,7,45,693.0,77.5,1.0,19.0,343.0,61.96,48.7
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,71.37,56.42
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,74.54,58.78
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,77.61,61.05
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.5,80.34,62.87
2016,4,23,9,0,836.0,101.0,1.4,23.0,622.0,82.92,64.55
2016,4,23,9,15,852.0,104.0,1.45,23.0,671.0,114.96,67.91
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,183.38,105.39
2016,4,23,9,45,878.0,110.5,1.55,23.5,762.5,244.09,149.32
2016,4,23,10,0,888.0,114.0,1.6,24.0,805.0,305.1,198.91
2016,4,23,10,15,897.0,116.0,1.6,24.0,842.0,364.92,249.61
2016,4,23,10,30,906.0,118.0,1.6,24.0,879.0,424.41,299.87
2016,4,23,10,45,910.0,120.5,1.65,24.5,907.5,481.54,346.91
2016,4,23,11,0,914.0,123.0,1.7,25.0,936.0,537.34,391.44
2016,4,23,11,15,918.5,124.0,1.7,25.0,957.0,590.82,433.39
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,642.58,472.81
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,690.48,507.41
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,736.07,539.33
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,778.11,569.05
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,817.41,596.22
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,851.43,618.69
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,882.18,639.03
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,908.22,656.37
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,930.61,671.46
2016,4,23,13,45,911.0,127.0,1.95,26.0,954.5,946.97,682.82
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,959.42,691.86
2016,4,23,14,15,898.0,125.5,2.1,26.0,904.0,965.59,697.61
2016,4,23,14,30,891.0,124.0,2.2,26.0,875.0,967.74,700.98
2016,4,23,14,45,881.5,122.0,2.3,26.0,838.5,963.1,700.13
2016,4,23,15,0,872.0,120.0,2.4,26.0,802.0,954.55,696.9
2016,4,23,15,15,859.5,117.5,2.45,25.5,759.0,938.91,690.04
2016,4,23,15,30,847.0,115.0,2.5,25.0,716.0,931.8,688.93
2016,4,23,15,45,831.5,111.0,2.6,25.0,667.5,904.25,673.28
2016,4,23,16,0,816.0,107.0,2.7,25.0,619.0,873.47,655.48
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.5,833.6,631.42
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,791.33,605.39
2016,4,23,16,45,740.5,94.0,2.55,24.0,455.5,739.33,570.87
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,690.69,538.13
2016,4,23,17,15,667.0,83.0,2.3,23.0,341.5,626.5,494.33
2016,4,23,17,30,624.0,77.0,2.1,22.0,284.0,563.02,448.86
2016,4,23,17,45,558.0,69.0,1.9,21.5,228.0,483.05,387.41
2016,4,23,18,0,492.0,61.0,1.7,21.0,172.0,406.87,326.37
2016,4,23,18,15,394.5,49.0,1.65,20.0,122.0,312.88,249.48
2016,4,23,18,30,297.0,37.0,1.6,19.0,72.0,227.68,175.88
2016,4,23,18,45,148.5,18.5,1.6,18.5,36.0,109.54,49.81
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,16.5,20.0,1.9,15.5,21.5,15.31,2.16
2016,4,24,6,30,33.0,40.0,2.1,16.0,43.0,29.7,19.64
2016,4,24,6,45,64.0,65.0,2.35,16.5,77.0,46.79,35.31
2016,4,24,7,0,95.0,90.0,2.6,17.0,111.0,63.59,50.45
2016,4,24,7,15,135.5,110.0,2.8,17.5,149.5,77.36,62.62
2016,4,24,7,30,176.0,130.0,3.0,18.0,188.0,90.95,74.32
2016,4,24,7,45,101.0,146.5,3.2,18.5,181.0,100.5,82.25
2016,4,24,8,0,26.0,163.0,3.4,19.0,174.0,112.55,92.15
2016,4,24,8,15,13.5,160.0,3.5,19.5,166.0,116.04,94.59
2016,4,24,8,30,1.0,157.0,3.6,20.0,158.0,114.95,93.12
2016,4,24,8,45,2.0,165.0,3.75,20.5,167.0,121.01,97.72
2016,4,24,9,0,3.0,173.0,3.9,21.0,176.0,126.97,102.2
2016,4,24,9,15,28.0,240.0,3.95,21.0,260.5,163.43,125.74
2016,4,24,9,30,53.0,307.0,4.0,21.0,345.0,210.34,160.76
2016,4,24,9,45,34.5,285.5,4.1,21.5,311.0,203.4,155.25
2016,4,24,10,0,16.0,264.0,4.2,22.0,277.0,197.89,151.25
2016,4,24,10,15,13.0,245.5,4.2,22.0,256.5,186.98,142.7
2016,4,24,10,30,10.0,227.0,4.2,22.0,236.0,174.76,133.13
2016,4,24,10,45,13.0,256.5,4.25,22.5,268.0,199.1,151.66
2016,4,24,11,0,16.0,286.0,4.3,23.0,300.0,224.14,170.53
2016,4,24,11,15,14.5,274.0,4.3,23.0,287.5,216.76,164.76
2016,4,24,11,30,13.0,262.0,4.3,23.0,275.0,208.83,158.62
2016,4,24,11,45,26.5,338.0,4.3,23.5,364.0,280.22,212.87
2016,4,24,12,0,40.0,414.0,4.3,24.0,453.0,353.62,267.47
2016,4,24,12,15,32.0,388.5,4.2,24.0,420.0,334.13,252.62
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,303.68,229.75
2016,4,24,12,45,21.5,343.5,4.1,24.0,364.5,288.67,218.58
2016,4,24,13,0,19.0,324.0,4.1,24.0,342.0,272.96,206.83
2016,4,24,13,15,13.5,254.5,4.05,24.0,267.5,213.23,161.45
2016,4,24,13,30,8.0,185.0,4.0,24.0,193.0,152.87,115.02
2016,4,24,13,45,4.0,159.0,3.95,24.0,163.0,128.67,96.21
2016,4,24,14,0,0.0,133.0,3.9,24.0,133.0,104.24,77.05
2016,4,24,14,15,212.5,242.0,3.85,24.0,422.0,436.62,338.11
2016,4,24,14,30,425.0,351.0,3.8,24.0,711.0,764.7,576.35
2016,4,24,14,45,590.5,257.0,3.75,24.0,733.5,841.97,633.44
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,900.31,676.47
2016,4,24,15,15,742.0,159.5,3.7,24.0,714.5,890.89,671.01
2016,4,24,15,30,728.0,156.0,3.7,24.0,673.0,870.13,658.37
2016,4,24,15,45,711.0,150.5,3.7,24.0,627.0,841.37,640.28
2016,4,24,16,0,694.0,145.0,3.7,24.0,581.0,809.82,620.21
2016,4,24,16,15,669.5,139.0,3.65,24.0,530.5,768.65,592.95
2016,4,24,16,30,645.0,133.0,3.6,24.0,480.0,725.56,564.07
2016,4,24,16,45,613.0,125.5,3.55,24.0,426.5,673.15,527.96
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,619.98,489.98
2016,4,24,17,15,536.5,109.0,3.3,23.5,319.0,555.53,442.89
2016,4,24,17,30,492.0,100.0,3.1,23.0,265.0,485.73,390.4
2016,4,24,17,45,432.5,87.5,2.9,22.5,212.5,412.04,332.75
2016,4,24,18,0,373.0,75.0,2.7,22.0,160.0,342.39,276.11
2016,4,24,18,15,284.5,59.0,2.6,21.5,113.0,256.63,204.54
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,179.43,137.67
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,90.81,43.89
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,15.91,3.46
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,31.53,20.89
2016,4,25,6,45,306.5,57.0,2.85,20.5,115.0,42.73,31.25
2016,4,25,7,0,399.0,72.0,3.0,21.0,163.0,53.87,41.25
2016,4,25,7,15,463.0,83.0,3.2,21.5,216.5,61.95,48.32
2016,4,25,7,30,527.0,94.0,3.4,22.0,270.0,72.26,57.09
2016,4,25,7,45,440.5,127.0,3.6,22.5,293.0,89.23,71.34
2016,4,25,8,0,354.0,160.0,3.8,23.0,316.0,109.96,88.53
2016,4,25,8,15,372.0,181.0,3.9,23.5,364.0,122.17,98.26
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,133.86,107.43
2016,4,25,8,45,210.5,223.5,4.15,24.5,338.5,140.35,112.19
2016,4,25,9,0,31.0,245.0,4.3,25.0,265.0,162.4,129.71
2016,4,25,9,15,395.5,195.0,4.35,25.5,475.0,135.55,93.75
2016,4,25,9,30,760.0,145.0,4.4,26.0,685.0,186.03,111.06
2016,4,25,9,45,544.0,250.5,4.45,26.5,649.0,257.24,172.36
2016,4,25,10,0,328.0,356.0,4.5,27.0,613.0,311.71,223.11
2016,4,25,10,15,567.5,257.0,4.5,27.0,726.0,348.28,245.99
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,411.24,292.6
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,465.66,337.65
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,519.18,380.75
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,569.78,421.27
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,619.01,459.73
2016,4,25,11,45,851.0,153.0,4.55,28.5,952.0,659.78,490.91
2016,4,25,12,0,875.0,139.0,4.6,29.0,970.0,706.92,525.69
2016,4,25,12,15,875.5,139.0,4.55,29.0,974.0,746.45,554.71
2016,4,25,12,30,876.0,139.0,4.5,29.0,978.0,783.44,581.54
2016,4,25,12,45,559.5,311.5,4.5,29.0,846.5,729.79,538.79
2016,4,25,13,0,243.0,484.0,4.5,29.0,715.0,618.01,454.66
2016,4,25,13,15,274.5,469.0,4.45,29.0,727.0,659.32,485.04
2016,4,25,13,30,306.0,454.0,4.4,29.0,739.0,688.61,506.43
2016,4,25,13,45,187.0,438.0,4.35,29.0,611.0,564.94,417.95
2016,4,25,14,0,68.0,422.0,4.3,29.0,483.0,431.94,320.6
2016,4,25,14,15,227.5,396.5,4.25,29.0,590.5,598.49,445.06
2016,4,25,14,30,387.0,371.0,4.2,29.0,698.0,729.51,540.38
2016,4,25,14,45,591.5,256.5,4.2,29.0,732.5,840.5,622.22
2016,4,25,15,0,796.0,142.0,4.2,29.0,767.0,914.68,675.41
2016,4,25,15,15,451.0,238.0,4.1,29.0,588.5,689.54,517.17
2016,4,25,15,30,106.0,334.0,4.0,29.0,410.0,406.89,306.89
2016,4,25,15,45,413.0,233.5,3.95,29.0,498.5,645.65,490.11
2016,4,25,16,0,720.0,133.0,3.9,29.0,587.0,817.5,615.53
2016,4,25,16,15,695.0,128.0,3.75,28.5,535.5,776.53,588.38
2016,4,25,16,30,670.0,123.0,3.6,28.0,484.0,733.63,560.91
2016,4,25,16,45,637.0,116.5,3.5,28.0,430.0,680.97,525.1
2016,4,25,17,0,604.0,110.0,3.4,28.0,376.0,627.6,487.93
2016,4,25,17,15,559.0,101.5,3.2,27.5,321.5,562.81,441.44
2016,4,25,17,30,514.0,93.0,3.0,27.0,267.0,499.08,394.31
2016,4,25,17,45,450.5,82.5,2.8,26.5,214.0,416.38,330.95
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,345.95,274.63
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,260.25,204.4
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,183.18,138.76
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,92.66,47.34
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,17.12,5.06
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,33.51,22.62
2016,4,26,6,45,261.0,63.5,4.15,20.5,113.5,46.87,34.85
2016,4,26,7,0,336.0,82.0,4.2,21.0,160.0,60.0,46.56
2016,4,26,7,15,200.5,107.0,4.3,21.5,157.0,75.3,59.86
2016,4,26,7,30,65.0,132.0,4.4,22.0,154.0,92.36,74.37
2016,4,26,7,45,45.0,148.0,4.55,22.5,164.5,102.98,83.08
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,117.38,94.82
2016,4,26,8,15,156.5,194.0,4.8,23.0,277.5,129.71,104.84
2016,4,26,8,30,288.0,224.0,4.9,23.0,380.0,143.27,115.79
2016,4,26,8,45,477.5,193.5,5.05,23.5,481.5,124.1,99.17
2016,4,26,9,0,667.0,163.0,5.2,24.0,583.0,108.91,86.04
2016,4,26,9,15,523.0,232.0,5.25,24.5,577.0,163.04,113.34
2016,4,26,9,30,379.0,301.0,5.3,25.0,571.0,230.26,161.09
2016,4,26,9,45,560.0,240.5,5.4,25.5,666.5,253.61,169.86
2016,4,26,10,0,741.0,180.0,5.5,26.0,762.0,299.49,200.51
2016,4,26,10,15,752.0,183.0,5.55,26.0,797.0,354.65,247.45
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,410.14,294.82
2016,4,26,10,45,768.0,191.0,5.7,26.5,859.5,466.09,341.36
2016,4,26,11,0,773.0,196.0,5.8,27.0,887.0,518.41,384.1
2016,4,26,11,15,778.0,197.5,5.85,27.0,907.0,567.34,423.97
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,615.05,462.03
2016,4,26,11,45,792.0,195.5,5.95,27.5,940.5,660.25,496.52
2016,4,26,12,0,801.0,192.0,6.0,28.0,954.0,704.07,529.2
2016,4,26,12,15,622.5,308.5,5.95,28.0,902.5,710.77,532.0
2016,4,26,12,30,444.0,425.0,5.9,28.0,851.0,701.81,522.71
2016,4,26,12,45,291.5,458.0,5.9,28.0,737.5,627.74,468.14
2016,4,26,13,0,139.0,491.0,5.9,28.0,624.0,537.54,400.68
2016,4,26,13,15,228.0,471.5,5.85,28.0,685.5,607.52,453.83
2016,4,26,13,30,317.0,452.0,5.8,28.0,747.0,695.02,518.18
2016,4,26,13,45,311.0,442.5,5.8,28.0,726.5,695.09,518.52
2016,4,26,14,0,305.0,433.0,5.8,28.0,706.0,692.93,517.66
2016,4,26,14,15,164.0,374.5,5.7,28.0,521.0,499.14,376.38
2016,4,26,14,30,23.0,316.0,5.6,28.0,336.0,279.67,210.48
2016,4,26,14,45,78.5,350.0,5.6,28.0,413.0,385.72,292.52
2016,4,26,15,0,134.0,384.0,5.6,28.0,490.0,496.15,375.77
2016,4,26,15,15,250.0,344.5,5.5,27.5,528.5,588.38,447.75
2016,4,26,15,30,366.0,305.0,5.4,27.0,567.0,655.96,501.53
2016,4,26,15,45,303.5,295.0,5.3,27.0,502.0,588.11,451.56
2016,4,26,16,0,241.0,285.0,5.2,27.0,437.0,500.4,386.92
2016,4,26,16,15,147.5,254.5,4.95,26.5,345.0,385.74,300.15
2016,4,26,16,30,54.0,224.0,4.7,26.0,253.0,255.79,199.05
2016,4,26,16,45,34.0,190.0,4.5,26.0,207.5,205.32,159.8
2016,4,26,17,0,14.0,156.0,4.3,26.0,162.0,142.42,109.87
2016,4,26,17,15,7.5,134.5,4.1,25.5,138.0,119.02,91.52
2016,4,26,17,30,1.0,113.0,3.9,25.0,114.0,95.97,73.07
2016,4,26,17,45,78.5,109.0,3.7,25.0,127.5,158.58,125.67
2016,4,26,18,0,156.0,105.0,3.5,25.0,141.0,219.22,174.46
2016,4,26,18,15,105.5,75.5,3.5,24.5,96.5,151.73,118.21
2016,4,26,18,30,55.0,46.0,3.5,24.0,52.0,86.6,63.48
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.0,41.86,19.77
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,17.06,5.95
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,33.82,23.5
2016,4,27,6,45,368.5,56.5,3.45,15.0,129.0,42.87,32.2
2016,4,27,7,0,495.0,68.0,3.5,15.0,183.0,54.52,42.91
2016,4,27,7,15,561.5,76.5,3.4,15.5,241.0,60.73,48.46
2016,4,27,7,30,628.0,85.0,3.3,16.0,299.0,66.91,53.77
2016,4,27,7,45,687.5,88.0,3.25,16.5,361.0,69.05,55.39
2016,4,27,8,0,747.0,91.0,3.2,17.0,423.0,71.38,57.11
2016,4,27,8,15,778.0,96.0,3.15,18.0,481.5,80.68,64.69
2016,4,27,8,30,809.0,101.0,3.1,19.0,540.0,83.92,66.95
2016,4,27,8,45,837.0,103.0,3.05,20.5,596.0,84.98,67.19
2016,4,27,9,0,865.0,105.0,3.0,22.0,652.0,86.03,67.44
2016,4,27,9,15,881.0,108.0,2.95,22.5,702.0,116.73,69.91
2016,4,27,9,30,897.0,111.0,2.9,23.0,752.0,186.65,107.37
2016,4,27,9,45,910.5,112.5,2.9,24.0,797.0,248.22,151.31
2016,4,27,10,0,924.0,114.0,2.9,25.0,842.0,310.43,201.48
2016,4,27,10,15,932.0,116.0,2.8,25.5,878.5,371.65,253.15
2016,4,27,10,30,940.0,118.0,2.7,26.0,915.0,432.38,304.12
2016,4,27,10,45,946.5,119.0,2.65,27.0,944.5,491.06,351.73
2016,4,27,11,0,953.0,120.0,2.6,28.0,974.0,548.56,396.71
2016,4,27,11,15,956.5,121.0,2.6,28.0,995.0,603.08,439.67
2016,4,27,11,30,960.0,122.0,2.6,28.0,1016.0,655.67,479.95
2016,4,27,11,45,964.5,120.5,2.6,28.0,1029.5,704.99,516.84
2016,4,27,12,0,969.0,119.0,2.6,28.0,1043.0,752.04,551.21
2016,4,27,12,15,968.5,119.0,2.6,28.0,1046.0,794.23,581.44
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,833.47,608.94
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,868.42,630.52
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,899.99,649.75
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,926.72,666.68
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,949.66,681.18
2016,4,27,13,45,954.0,115.5,2.5,29.0,987.5,965.99,691.96
2016,4,27,14,0,949.0,114.0,2.5,29.0,965.0,978.21,700.29
2016,4,27,14,15,942.0,112.5,2.4,28.5,934.5,984.45,705.42
2016,4,27,14,30,935.0,111.0,2.3,28.0,904.0,986.53,708.07
2016,4,27,14,45,923.5,110.0,2.25,28.0,866.0,980.82,705.03
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,971.1,699.65
2016,4,27,15,15,899.5,106.5,2.0,28.0,783.5,955.03,688.75
2016,4,27,15,30,887.0,104.0,1.8,28.0,739.0,935.22,675.54
2016,4,27,15,45,869.0,102.0,1.65,28.0,689.0,907.45,657.86
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,887.01,645.01
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,848.01,619.99
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,806.51,593.33
2016,4,27,16,45,775.5,89.5,1.1,28.0,473.5,753.9,559.59
2016,4,27,17,0,743.0,86.0,1.0,28.0,416.0,700.09,524.52
2016,4,27,17,15,701.5,80.0,0.85,27.5,357.5,640.19,484.85
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,576.98,440.91
2016,4,27,17,45,594.0,67.0,0.55,26.5,241.0,497.5,382.86
2016,4,27,18,0,528.0,60.0,0.4,26.0,183.0,421.74,325.14
2016,4,27,18,15,430.5,49.0,0.45,25.5,131.5,328.21,252.58
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,243.29,182.93
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,123.04,70.74
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,39.0,16.73,6.34
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,33.23,22.99
2016,4,28,6,45,355.0,58.0,2.0,17.0,127.5,43.81,32.8
2016,4,28,7,0,448.0,72.0,2.3,18.0,177.0,57.15,44.69
2016,4,28,7,15,510.0,81.5,2.45,18.5,232.5,63.83,50.58
2016,4,28,7,30,572.0,91.0,2.6,19.0,288.0,70.44,56.18
2016,4,28,7,45,619.5,97.5,2.8,20.0,345.0,74.55,59.34
2016,4,28,8,0,667.0,104.0,3.0,21.0,402.0,78.61,62.37
2016,4,28,8,15,698.0,109.5,3.25,21.5,457.0,81.6,64.55
2016,4,28,8,30,729.0,115.0,3.5,22.0,512.0,84.48,66.61
2016,4,28,8,45,754.0,119.0,3.8,23.0,565.0,86.17,67.52
2016,4,28,9,0,779.0,123.0,4.1,24.0,618.0,95.2,74.56
2016,4,28,9,15,796.0,126.5,4.1,24.0,665.5,122.77,76.35
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,180.52,105.68
2016,4,28,9,45,826.0,133.0,4.2,24.5,755.5,238.82,147.64
2016,4,28,10,0,839.0,136.0,4.3,25.0,798.0,297.99,195.77
2016,4,28,10,15,848.5,138.0,4.3,25.5,834.0,356.02,244.97
2016,4,28,10,30,858.0,140.0,4.3,26.0,870.0,415.24,294.97
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.5,469.87,340.74
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,523.31,384.33
2016,4,28,11,15,871.0,147.5,4.4,27.0,945.5,574.12,425.45
2016,4,28,11,30,875.0,149.0,4.4,27.0,966.0,623.3,464.25
2016,4,28,11,45,874.0,151.5,4.45,27.5,977.0,668.23,498.14
2016,4,28,12,0,873.0,154.0,4.5,28.0,988.0,710.8,529.41
2016,4,28,12,15,873.0,154.0,4.45,28.0,991.0,749.9,558.32
2016,4,28,12,30,873.0,154.0,4.4,28.0,994.0,786.48,584.9
2016,4,28,12,45,862.0,159.5,4.4,28.0,986.0,815.81,606.02
2016,4,28,13,0,851.0,165.0,4.4,28.0,978.0,856.57,633.83
2016,4,28,13,15,846.5,164.5,4.35,28.0,964.0,880.6,649.92
2016,4,28,13,30,842.0,164.0,4.3,28.0,950.0,901.0,663.69
2016,4,28,13,45,821.5,171.0,4.25,28.0,924.0,910.32,670.1
2016,4,28,14,0,801.0,178.0,4.2,28.0,898.0,915.47,673.91
2016,4,28,14,15,791.0,176.0,4.15,28.0,868.0,917.97,676.1
2016,4,28,14,30,781.0,174.0,4.1,28.0,838.0,916.62,675.87
2016,4,28,14,45,405.0,242.5,4.05,28.0,586.0,642.5,482.88
2016,4,28,15,0,29.0,311.0,4.0,28.0,334.0,304.02,228.25
2016,4,28,15,15,54.5,319.5,3.95,27.5,360.0,339.09,257.16
2016,4,28,15,30,80.0,328.0,3.9,27.0,386.0,374.63,285.5
2016,4,28,15,45,47.5,274.0,3.85,27.0,308.0,292.7,223.66
2016,4,28,16,0,15.0,220.0,3.8,27.0,230.0,195.17,148.7
2016,4,28,16,15,60.5,229.5,3.65,26.5,263.5,263.19,203.82
2016,4,28,16,30,106.0,239.0,3.5,26.0,297.0,314.68,245.6
2016,4,28,16,45,73.0,206.5,3.35,26.0,244.5,254.18,198.58
2016,4,28,17,0,40.0,174.0,3.2,26.0,192.0,195.0,152.03
2016,4,28,17,15,29.0,151.0,3.0,25.5,163.0,164.6,128.43
2016,4,28,17,30,18.0,128.0,2.8,25.0,134.0,123.1,95.37
2016,4,28,17,45,81.5,117.0,2.65,25.0,137.0,169.4,134.13
2016,4,28,18,0,145.0,106.0,2.5,25.0,140.0,211.65,167.9
2016,4,28,18,15,100.5,75.5,2.55,24.5,96.0,146.91,114.24
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,83.89,61.53
2016,4,28,18,45,28.0,22.5,2.7,24.0,26.0,40.69,20.96
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,3.15,0.0
2016,4,29,6,15,61.0,26.5,2.8,21.5,34.5,19.89,8.74
2016,4,29,6,30,116.0,49.0,2.9,22.0,64.0,35.92,24.66
2016,4,29,6,45,165.5,73.5,3.05,22.5,107.0,52.85,39.76
2016,4,29,7,0,215.0,98.0,3.2,23.0,150.0,69.37,54.25
2016,4,29,7,15,115.5,110.5,3.55,23.0,139.5,77.88,61.71
2016,4,29,7,30,16.0,123.0,3.9,23.0,129.0,88.96,71.12
2016,4,29,7,45,17.0,142.0,4.25,23.5,149.5,102.38,82.18
2016,4,29,8,0,18.0,161.0,4.6,24.0,170.0,115.69,92.96
2016,4,29,8,15,19.5,180.5,4.75,24.5,191.0,129.2,103.72
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,142.59,114.24
2016,4,29,8,45,14.5,199.5,5.1,25.5,208.5,143.46,114.33
2016,4,29,9,0,8.0,199.0,5.3,26.0,205.0,144.01,114.19
2016,4,29,9,15,19.0,241.5,5.35,26.0,255.5,173.05,131.12
2016,4,29,9,30,30.0,284.0,5.4,26.0,306.0,194.51,146.57
2016,4,29,9,45,20.0,252.0,5.45,26.5,267.0,187.39,140.79
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,166.17,124.34
2016,4,29,10,15,14.5,259.0,5.45,27.0,271.0,196.66,147.51
2016,4,29,10,30,19.0,298.0,5.4,27.0,314.0,228.11,171.25
2016,4,29,10,45,139.0,372.5,5.4,27.5,497.0,325.67,242.78
2016,4,29,11,0,259.0,447.0,5.4,28.0,680.0,442.85,328.47
2016,4,29,11,15,136.5,358.5,5.35,28.0,482.0,342.22,255.63
2016,4,29,11,30,14.0,270.0,5.3,28.0,284.0,215.1,160.29
2016,4,29,11,45,8.5,207.0,5.25,28.5,215.5,165.33,122.33
2016,4,29,12,0,3.0,144.0,5.2,29.0,147.0,113.87,82.72
2016,4,29,12,15,111.5,320.0,5.15,29.0,427.5,341.89,256.55
2016,4,29,12,30,220.0,496.0,5.1,29.0,708.0,574.06,425.23
2016,4,29,12,45,190.0,495.5,5.05,29.0,678.0,566.17,418.51
2016,4,29,13,0,160.0,495.0,5.0,29.0,648.0,555.28,410.42
2016,4,29,13,15,209.0,482.5,4.9,29.0,679.5,597.8,441.98
2016,4,29,13,30,258.0,470.0,4.8,29.0,711.0,655.59,483.62
2016,4,29,13,45,310.5,441.0,4.75,29.0,725.0,689.05,508.61
2016,4,29,14,0,363.0,412.0,4.7,29.0,739.0,721.52,532.99
2016,4,29,14,15,337.5,407.0,4.6,28.5,704.0,703.98,521.59
2016,4,29,14,30,312.0,402.0,4.5,28.0,669.0,684.1,508.74
2016,4,29,14,45,240.0,395.0,4.4,28.0,595.0,597.38,446.99
2016,4,29,15,0,168.0,388.0,4.3,28.0,521.0,528.68,396.97
2016,4,29,15,15,267.5,368.0,4.1,28.0,566.5,624.37,468.74
2016,4,29,15,30,367.0,348.0,3.9,28.0,612.0,696.6,522.26
2016,4,29,15,45,227.0,317.0,3.75,28.0,476.5,518.05,393.02
2016,4,29,16,0,87.0,286.0,3.6,28.0,341.0,342.93,261.83
2016,4,29,16,15,165.5,287.5,3.35,27.5,381.5,434.63,334.05
2016,4,29,16,30,244.0,289.0,3.1,27.0,422.0,503.66,387.76
2016,4,29,16,45,212.0,238.5,2.9,27.0,345.5,419.21,325.48
2016,4,29,17,0,180.0,188.0,2.7,27.0,269.0,334.85,262.47
2016,4,29,17,15,123.5,174.5,2.55,26.5,226.5,276.66,217.56
2016,4,29,17,30,67.0,161.0,2.4,26.0,184.0,209.35,164.4
2016,4,29,17,45,82.0,134.0,2.25,26.0,157.5,191.43,150.69
2016,4,29,18,0,97.0,107.0,2.1,26.0,131.0,182.77,143.41
2016,4,29,18,15,64.5,73.5,2.05,25.5,87.5,122.85,94.22
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,54.65,38.1
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,25.84,11.72
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,7.08,0.0
2016,4,30,6,15,120.0,29.5,3.4,14.5,44.0,22.18,11.29
2016,4,30,6,30,223.0,50.0,3.5,15.0,79.0,37.24,26.64
2016,4,30,6,45,320.0,64.5,3.65,15.5,129.5,48.02,36.74
2016,4,30,7,0,417.0,79.0,3.8,16.0,180.0,58.78,46.52
2016,4,30,7,15,480.5,90.0,3.9,16.5,235.0,66.78,53.59
2016,4,30,7,30,544.0,101.0,4.0,17.0,290.0,77.28,62.64
2016,4,30,7,45,594.5,107.5,4.15,18.0,347.5,81.1,65.52
2016,4,30,8,0,645.0,114.0,4.3,19.0,405.0,84.9,68.31
2016,4,30,8,15,676.5,120.5,4.25,19.5,460.5,88.25,70.78
2016,4,30,8,30,708.0,127.0,4.2,20.0,516.0,91.46,73.09
2016,4,30,8,45,738.5,129.0,4.2,21.0,569.5,91.72,72.75
2016,4,30,9,0,769.0,131.0,4.2,22.0,623.0,92.01,72.46
2016,4,30,9,15,644.5,190.0,4.0,22.5,623.5,143.28,96.67
2016,4,30,9,30,520.0,249.0,3.8,23.0,624.0,209.19,140.11
2016,4,30,9,45,681.5,193.0,3.6,23.5,715.5,242.38,156.69
2016,4,30,10,0,843.0,137.0,3.4,24.0,807.0,297.59,195.43
2016,4,30,10,15,853.0,139.5,3.2,24.0,843.0,356.15,245.24
2016,4,30,10,30,863.0,142.0,3.0,24.0,879.0,415.91,295.87
2016,4,30,10,45,874.0,141.0,2.8,24.5,909.0,470.86,341.28
2016,4,30,11,0,885.0,140.0,2.6,25.0,939.0,525.2,384.71
2016,4,30,11,15,889.5,141.0,2.35,25.0,959.5,576.6,425.02
2016,4,30,11,30,894.0,142.0,2.1,25.0,980.0,626.36,462.51
2016,4,30,11,45,901.0,140.0,1.9,25.5,994.0,673.8,496.16
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,719.41,527.06
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,759.86,555.01
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,797.7,580.42
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,832.01,601.01
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,863.31,618.54
2016,4,30,13,15,908.0,134.5,1.3,27.0,994.0,888.83,634.71
2016,4,30,13,30,905.0,134.0,1.3,27.0,981.0,910.76,648.68
2016,4,30,13,45,902.0,131.5,1.35,27.5,960.0,927.25,658.73
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,939.84,666.48
2016,4,30,14,15,892.5,127.5,1.35,28.0,910.0,946.24,670.41
2016,4,30,14,30,886.0,126.0,1.3,28.0,881.0,948.68,672.05
2016,4,30,14,45,879.0,123.0,1.3,28.0,845.5,945.3,670.98
2016,4,30,15,0,872.0,120.0,1.3,28.0,810.0,938.01,667.68
2016,4,30,15,15,860.0,117.5,1.25,27.5,767.5,922.84,660.16
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,915.82,657.99
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,889.66,642.34
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,860.24,624.82
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,822.04,601.54
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,781.44,576.54
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,732.51,545.62
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,686.03,515.85
2016,4,30,17,15,685.0,82.5,0.85,26.5,357.0,624.95,476.08
2016,4,30,17,30,645.0,77.0,0.8,26.0,300.0,564.35,434.21
2016,4,30,17,45,587.5,69.0,0.8,25.5,244.0,490.36,380.92
2016,4,30,18,0,530.0,61.0,0.8,25.0,188.0,419.43,327.22
2016,4,30,18,15,436.5,50.5,0.85,24.0,136.5,329.33,256.71
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,247.29,188.93
2016,4,30,18,45,199.0,25.0,0.95,22.5,48.0,142.1,91.14
2016,4,30,19,0,55.0,10.0,1.0,22.0,11.0,29.85,0.0
2016,4,30,19,15,27.5,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,8.65,0.0
2016,5,1,6,15,159.0,28.5,3.25,15.5,48.0,21.56,11.13
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,34.77,24.45
2016,5,1,6,45,363.0,59.5,3.75,17.0,133.0,44.94,33.84
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,57.7,45.21
2016,5,1,7,15,224.5,95.0,4.1,18.5,150.0,68.31,54.5
2016,5,1,7,30,2.0,117.0,4.2,19.0,118.0,85.16,68.98
2016,5,1,7,45,26.5,149.0,4.35,19.5,161.0,103.68,84.61
2016,5,1,8,0,51.0,181.0,4.5,20.0,204.0,123.52,101.09
2016,5,1,8,15,25.5,148.0,4.5,20.0,159.5,105.33,85.2
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,86.98,69.25
2016,5,1,8,45,0.0,133.5,4.55,20.5,133.5,100.15,80.05
2016,5,1,9,0,0.0,152.0,4.6,21.0,152.0,113.16,90.56
2016,5,1,9,15,7.0,197.0,4.55,21.5,202.0,144.25,110.74
2016,5,1,9,30,14.0,242.0,4.5,22.0,252.0,176.63,135.33
2016,5,1,9,45,35.5,298.5,4.5,22.5,326.0,210.46,160.11
2016,5,1,10,0,57.0,355.0,4.5,23.0,400.0,256.27,194.09
2016,5,1,10,15,78.0,385.5,4.5,23.0,450.5,290.35,219.51
2016,5,1,10,30,99.0,416.0,4.5,23.0,501.0,327.7,247.61
2016,5,1,10,45,163.5,435.0,4.5,23.0,580.5,374.55,282.41
2016,5,1,11,0,228.0,454.0,4.5,23.0,660.0,434.42,327.32
2016,5,1,11,15,323.0,430.5,4.5,23.0,729.5,486.51,366.84
2016,5,1,11,30,418.0,407.0,4.5,23.0,799.0,548.95,414.26
2016,5,1,11,45,326.5,448.0,4.5,23.5,757.0,550.96,415.14
2016,5,1,12,0,235.0,489.0,4.5,24.0,715.0,541.92,407.34
2016,5,1,12,15,156.0,480.5,4.5,24.0,630.5,497.86,374.84
2016,5,1,12,30,77.0,472.0,4.5,24.0,546.0,438.45,330.38
2016,5,1,12,45,74.5,467.5,4.5,24.0,539.5,441.25,332.81
2016,5,1,13,0,72.0,463.0,4.5,24.0,533.0,443.24,334.44
2016,5,1,13,15,61.0,443.5,4.55,24.0,502.5,424.23,320.58
2016,5,1,13,30,50.0,424.0,4.6,24.0,472.0,403.58,305.49
2016,5,1,13,45,194.5,425.0,4.65,24.0,602.5,553.83,420.29
2016,5,1,14,0,339.0,426.0,4.7,24.0,733.0,709.9,535.4
2016,5,1,14,15,354.0,404.5,4.7,23.5,715.5,713.69,539.8
2016,5,1,14,30,369.0,383.0,4.7,23.0,698.0,715.24,543.48
2016,5,1,14,45,378.0,362.0,4.75,23.0,673.0,709.44,541.04
2016,5,1,15,0,387.0,341.0,4.8,23.0,648.0,701.25,536.98
2016,5,1,15,15,421.5,306.5,4.75,23.0,624.5,719.26,551.85
2016,5,1,15,30,456.0,272.0,4.7,23.0,601.0,716.38,552.05
2016,5,1,15,45,490.5,239.5,4.7,23.0,572.0,711.34,551.06
2016,5,1,16,0,525.0,207.0,4.7,23.0,543.0,701.89,546.95
2016,5,1,16,15,492.5,198.5,4.55,22.5,492.5,655.87,514.74
2016,5,1,16,30,460.0,190.0,4.4,22.0,442.0,609.08,481.64
2016,5,1,16,45,449.0,169.5,4.3,22.0,394.5,566.58,451.15
2016,5,1,17,0,438.0,149.0,4.2,22.0,347.0,522.6,419.03
2016,5,1,17,15,382.5,141.5,3.95,21.5,297.5,459.03,370.57
2016,5,1,17,30,327.0,134.0,3.7,21.0,248.0,382.99,311.36
2016,5,1,17,45,279.5,115.0,3.5,21.0,200.0,319.71,260.26
2016,5,1,18,0,232.0,96.0,3.3,21.0,152.0,259.81,210.49
2016,5,1,18,15,172.0,73.5,3.3,20.5,109.0,192.1,153.51
2016,5,1,18,30,112.0,51.0,3.3,20.0,66.0,129.28,99.52
2016,5,1,18,45,56.0,29.0,3.3,19.5,36.5,63.56,39.69
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.4,19.0,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.02,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,5.3,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,8.72,2.14
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,12.15,5.29
2016,5,2,7,15,0.0,20.5,5.55,13.0,20.5,15.59,8.42
2016,5,2,7,30,0.0,25.0,5.6,13.0,25.0,19.05,11.51
2016,5,2,7,45,0.0,30.0,5.65,13.5,30.0,22.89,14.87
2016,5,2,8,0,0.0,35.0,5.7,14.0,35.0,26.75,18.2
2016,5,2,8,15,54.5,139.5,5.7,14.0,169.5,100.8,83.36
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,161.36,135.49
2016,5,2,8,45,54.5,188.5,5.7,14.5,218.5,131.38,108.94
2016,5,2,9,0,0.0,133.0,5.7,15.0,133.0,100.18,81.56
2016,5,2,9,15,0.0,110.5,5.6,15.0,110.5,84.56,64.76
2016,5,2,9,30,0.0,88.0,5.5,15.0,88.0,67.95,50.88
2016,5,2,9,45,2.0,130.5,5.45,15.0,132.5,99.88,76.93
2016,5,2,10,0,4.0,173.0,5.4,15.0,177.0,131.55,102.51
2016,5,2,10,15,2.5,159.0,5.25,15.0,162.0,121.73,94.38
2016,5,2,10,30,1.0,145.0,5.1,15.0,147.0,111.36,85.86
2016,5,2,10,45,0.5,118.0,5.0,15.5,119.0,91.17,69.18
2016,5,2,11,0,0.0,91.0,4.9,16.0,91.0,70.5,52.17
2016,5,2,11,15,7.0,184.0,4.85,16.0,191.0,145.01,112.37
2016,5,2,11,30,14.0,277.0,4.8,16.0,291.0,220.13,172.06
2016,5,2,11,45,35.5,362.5,4.75,16.0,397.0,302.14,236.37
2016,5,2,12,0,57.0,448.0,4.7,16.0,503.0,387.87,302.48
2016,5,2,12,15,52.5,442.5,4.75,16.0,493.5,388.37,302.73
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,387.96,302.52
2016,5,2,12,45,185.0,451.0,4.85,16.0,629.0,522.98,408.45
2016,5,2,13,0,322.0,465.0,4.9,16.0,774.0,668.7,519.44
2016,5,2,13,15,234.0,472.5,4.9,16.0,695.5,606.93,471.96
2016,5,2,13,30,146.0,480.0,4.9,16.0,617.0,550.23,428.15
2016,5,2,13,45,85.0,410.5,4.9,16.5,490.0,426.9,333.83
2016,5,2,14,0,24.0,341.0,4.9,17.0,363.0,297.39,232.47
2016,5,2,14,15,28.0,343.5,4.8,17.0,368.0,323.27,253.22
2016,5,2,14,30,32.0,346.0,4.7,17.0,373.0,332.45,260.71
2016,5,2,14,45,22.0,295.5,4.6,17.5,314.0,261.13,204.75
2016,5,2,15,0,12.0,245.0,4.5,18.0,255.0,209.22,163.63
2016,5,2,15,15,8.5,216.0,4.35,18.0,223.0,181.79,142.1
2016,5,2,15,30,5.0,187.0,4.2,18.0,191.0,154.31,120.32
2016,5,2,15,45,70.0,241.0,4.1,18.0,286.5,277.65,221.36
2016,5,2,16,0,135.0,295.0,4.0,18.0,382.0,411.76,327.93
2016,5,2,16,15,81.5,252.0,3.8,18.0,303.5,302.81,241.94
2016,5,2,16,30,28.0,209.0,3.6,18.0,225.0,215.03,171.32
2016,5,2,16,45,29.0,190.0,3.45,18.0,205.0,198.67,158.94
2016,5,2,17,0,30.0,171.0,3.3,18.0,185.0,182.12,146.11
2016,5,2,17,15,24.5,149.0,3.0,17.5,159.5,144.68,115.96
2016,5,2,17,30,19.0,127.0,2.7,17.0,134.0,121.51,97.12
2016,5,2,17,45,234.5,99.0,2.4,17.0,157.0,269.81,223.4
2016,5,2,18,0,450.0,71.0,2.1,17.0,180.0,378.76,310.6
2016,5,2,18,15,363.5,58.0,1.8,16.0,131.5,290.0,235.66
2016,5,2,18,30,277.0,45.0,1.5,15.0,83.0,214.8,170.32
2016,5,2,18,45,138.5,28.5,1.2,14.5,47.5,120.01,82.16
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,9.44,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
