Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,88.0,14.0,1.7,10.0,17.0,11.02,0.0
2016,5,3,6,15,229.0,28.5,1.85,10.5,56.5,23.19,13.32
2016,5,3,6,30,370.0,43.0,2.0,11.0,96.0,35.09,25.4
2016,5,3,6,45,465.5,52.5,2.15,12.0,149.0,42.64,32.59
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,50.26,39.54
2016,5,3,7,15,617.5,69.0,2.45,13.5,259.0,55.57,44.27
2016,5,3,7,30,674.0,76.0,2.6,14.0,316.0,60.86,48.81
2016,5,3,7,45,715.5,80.5,2.8,15.0,374.5,64.13,51.34
2016,5,3,8,0,757.0,85.0,3.0,16.0,433.0,72.87,58.58
2016,5,3,8,15,784.5,89.5,3.05,16.5,489.0,75.97,60.91
2016,5,3,8,30,812.0,94.0,3.1,17.0,545.0,78.96,63.13
2016,5,3,8,45,831.5,97.5,3.15,17.5,598.0,80.96,64.5
2016,5,3,9,0,851.0,101.0,3.2,18.0,651.0,82.84,65.75
2016,5,3,9,15,866.5,103.5,3.2,18.5,699.5,117.44,73.87
2016,5,3,9,30,882.0,106.0,3.2,19.0,748.0,177.13,102.71
2016,5,3,9,45,892.0,109.0,3.2,19.5,790.5,237.3,146.07
2016,5,3,10,0,902.0,112.0,3.2,20.0,833.0,297.72,195.92
2016,5,3,10,15,910.5,113.5,3.2,20.0,869.0,356.76,247.36
2016,5,3,10,30,919.0,115.0,3.2,20.0,905.0,415.37,298.65
2016,5,3,10,45,924.0,117.0,3.2,20.5,933.5,472.19,347.14
2016,5,3,11,0,929.0,119.0,3.2,21.0,962.0,527.73,393.22
2016,5,3,11,15,933.0,120.0,3.2,21.5,982.5,580.58,435.81
2016,5,3,11,30,937.0,121.0,3.2,22.0,1003.0,631.62,475.65
2016,5,3,11,45,940.5,121.0,3.2,22.5,1016.0,679.66,512.07
2016,5,3,12,0,944.0,121.0,3.2,23.0,1029.0,725.5,545.83
2016,5,3,12,15,944.5,121.0,3.2,23.0,1033.0,766.87,576.64
2016,5,3,12,30,945.0,121.0,3.2,23.0,1037.0,805.51,604.94
2016,5,3,12,45,944.0,120.5,3.2,23.0,1032.0,839.71,628.69
2016,5,3,13,0,943.0,120.0,3.2,23.0,1027.0,870.7,649.71
2016,5,3,13,15,940.0,119.5,3.2,23.0,1013.5,896.59,667.27
2016,5,3,13,30,937.0,119.0,3.2,23.0,1000.0,918.79,682.41
2016,5,3,13,45,932.0,118.0,3.2,23.5,978.0,934.98,692.28
2016,5,3,14,0,927.0,117.0,3.2,24.0,956.0,947.19,699.6
2016,5,3,14,15,920.5,116.0,3.15,24.0,926.5,954.03,704.51
2016,5,3,14,30,914.0,115.0,3.1,24.0,897.0,956.85,706.92
2016,5,3,14,45,904.5,113.0,3.1,24.0,860.0,951.97,704.77
2016,5,3,15,0,895.0,111.0,3.1,24.0,823.0,943.14,700.2
2016,5,3,15,15,883.0,108.5,3.1,23.5,780.0,927.7,692.72
2016,5,3,15,30,871.0,106.0,3.1,23.0,737.0,908.62,682.86
2016,5,3,15,45,856.0,103.0,3.1,23.0,688.5,882.87,667.2
2016,5,3,16,0,841.0,100.0,3.1,23.0,640.0,864.07,656.36
2016,5,3,16,15,820.5,96.5,3.0,22.5,587.0,826.47,633.01
2016,5,3,16,30,800.0,93.0,2.9,22.0,534.0,786.38,607.76
2016,5,3,16,45,771.5,89.0,2.8,22.0,478.0,737.19,574.49
2016,5,3,17,0,743.0,85.0,2.7,22.0,422.0,686.63,539.71
2016,5,3,17,15,704.0,79.5,2.4,21.0,365.0,629.32,500.22
2016,5,3,17,30,665.0,74.0,2.1,20.0,308.0,569.07,456.04
2016,5,3,17,45,606.0,67.0,1.8,19.5,251.5,495.0,398.6
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,424.06,341.47
2016,5,3,18,15,458.0,50.5,1.45,18.0,143.0,337.5,270.94
2016,5,3,18,30,369.0,41.0,1.4,17.0,91.0,258.41,203.34
2016,5,3,18,45,226.0,26.5,1.35,16.5,52.5,159.18,110.92
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,42.09,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,11.02,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,22.87,13.06
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,37.34,27.06
2016,5,4,6,45,433.0,56.5,3.05,15.0,147.5,45.5,34.71
2016,5,4,7,0,524.0,67.0,3.4,16.0,200.0,53.67,42.05
2016,5,4,7,15,582.5,75.0,3.4,16.5,256.5,59.52,47.2
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,65.32,52.12
2016,5,4,7,45,682.5,89.0,3.45,18.0,371.0,69.36,55.27
2016,5,4,8,0,724.0,95.0,3.5,19.0,429.0,73.33,58.26
2016,5,4,8,15,753.0,99.5,3.55,19.5,485.0,82.29,65.61
2016,5,4,8,30,782.0,104.0,3.6,20.0,541.0,84.99,67.52
2016,5,4,8,45,804.0,108.0,3.7,21.0,594.0,87.07,68.76
2016,5,4,9,0,826.0,112.0,3.8,22.0,647.0,89.02,69.89
2016,5,4,9,15,842.0,115.0,3.8,22.5,695.5,113.66,70.48
2016,5,4,9,30,858.0,118.0,3.8,23.0,744.0,173.12,99.04
2016,5,4,9,45,870.0,121.0,3.85,23.5,787.0,239.54,146.6
2016,5,4,10,0,882.0,124.0,3.9,24.0,830.0,299.15,194.93
2016,5,4,10,15,891.0,126.0,3.9,24.5,866.5,357.53,244.56
2016,5,4,10,30,900.0,128.0,3.9,25.0,903.0,415.56,293.99
2016,5,4,10,45,906.5,130.0,3.9,25.5,932.0,471.97,341.34
2016,5,4,11,0,913.0,132.0,3.9,26.0,961.0,527.3,386.52
2016,5,4,11,15,917.5,133.0,3.85,26.0,982.0,579.64,428.87
2016,5,4,11,30,922.0,134.0,3.8,26.0,1003.0,630.26,468.73
2016,5,4,11,45,929.0,132.0,3.8,26.0,1017.0,678.47,505.96
2016,5,4,12,0,936.0,130.0,3.8,26.0,1031.0,724.77,540.93
2016,5,4,12,15,936.5,130.0,3.8,26.0,1035.0,765.89,571.47
2016,5,4,12,30,937.0,130.0,3.8,26.0,1039.0,804.34,599.56
2016,5,4,12,45,937.0,129.5,3.8,26.5,1034.5,839.18,622.8
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,870.92,642.99
2016,5,4,13,15,934.0,128.5,3.8,27.0,1017.0,896.84,660.48
2016,5,4,13,30,931.0,128.0,3.8,27.0,1004.0,919.09,675.58
2016,5,4,13,45,927.5,126.0,3.8,27.0,982.5,935.8,687.08
2016,5,4,14,0,924.0,124.0,3.8,27.0,961.0,948.55,696.1
2016,5,4,14,15,917.5,122.5,3.75,27.0,931.5,955.04,700.83
2016,5,4,14,30,911.0,121.0,3.7,27.0,902.0,957.5,703.06
2016,5,4,14,45,902.5,119.0,3.7,27.0,865.5,953.66,701.61
2016,5,4,15,0,894.0,117.0,3.7,27.0,829.0,945.87,697.73
2016,5,4,15,15,882.0,114.5,3.6,27.0,786.0,930.58,688.39
2016,5,4,15,30,870.0,112.0,3.5,27.0,743.0,911.64,676.77
2016,5,4,15,45,856.0,108.5,3.45,27.0,694.5,897.26,668.64
2016,5,4,16,0,842.0,105.0,3.4,27.0,646.0,868.27,650.64
2016,5,4,16,15,821.0,101.0,3.15,26.5,593.0,829.73,626.24
2016,5,4,16,30,800.0,97.0,2.9,26.0,540.0,788.72,599.93
2016,5,4,16,45,775.0,92.0,2.65,25.5,484.5,741.25,568.71
2016,5,4,17,0,750.0,87.0,2.4,25.0,429.0,692.18,535.84
2016,5,4,17,15,710.5,81.5,2.1,24.0,371.5,634.53,496.64
2016,5,4,17,30,671.0,76.0,1.8,23.0,314.0,573.77,452.69
2016,5,4,17,45,617.0,68.5,1.55,22.5,257.0,502.2,398.29
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,433.29,343.79
2016,5,4,18,15,471.0,51.5,1.25,21.0,147.5,344.51,272.74
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,263.39,204.68
2016,5,4,18,45,233.0,27.5,1.2,19.5,55.5,162.52,113.29
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,44.28,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,5.9,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,12.16,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,23.32,13.46
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,34.55,24.35
2016,5,5,6,45,509.0,51.0,1.7,18.0,157.5,41.77,31.04
2016,5,5,7,0,592.0,60.0,1.9,19.0,211.0,49.02,37.49
2016,5,5,7,15,645.5,66.0,1.85,19.5,268.0,53.7,41.54
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,58.38,45.45
2016,5,5,7,45,732.5,78.0,1.8,20.5,382.0,67.8,53.34
2016,5,5,8,0,766.0,84.0,1.8,21.0,439.0,72.27,56.84
2016,5,5,8,15,791.5,88.0,1.8,22.0,494.5,75.02,58.71
2016,5,5,8,30,817.0,92.0,1.8,23.0,550.0,77.67,60.47
2016,5,5,8,45,832.0,96.5,1.8,24.0,601.0,80.25,62.16
2016,5,5,9,0,847.0,101.0,1.8,25.0,652.0,82.65,63.68
2016,5,5,9,15,861.0,104.0,1.75,25.0,699.5,115.91,71.48
2016,5,5,9,30,875.0,107.0,1.7,25.0,747.0,175.16,98.96
2016,5,5,9,45,881.5,111.0,1.7,25.5,787.5,234.67,140.39
2016,5,5,10,0,888.0,115.0,1.7,26.0,828.0,294.04,187.75
2016,5,5,10,15,895.5,117.0,1.7,26.0,863.0,352.1,236.53
2016,5,5,10,30,903.0,119.0,1.7,26.0,898.0,409.63,285.03
2016,5,5,10,45,905.0,122.5,1.7,26.5,924.5,465.12,330.58
2016,5,5,11,0,907.0,126.0,1.7,27.0,951.0,519.07,373.53
2016,5,5,11,15,910.5,127.0,1.7,27.0,971.0,570.39,413.93
2016,5,5,11,30,914.0,128.0,1.7,27.0,991.0,619.92,451.81
2016,5,5,11,45,919.0,126.0,1.75,27.5,1003.0,666.32,485.82
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,710.65,517.44
2016,5,5,12,15,923.5,124.5,1.85,28.0,1018.5,750.76,546.42
2016,5,5,12,30,923.0,125.0,1.9,28.0,1022.0,788.18,573.05
2016,5,5,12,45,921.0,125.0,2.0,28.5,1016.0,821.21,594.99
2016,5,5,13,0,919.0,125.0,2.1,29.0,1010.0,851.1,614.02
2016,5,5,13,15,915.5,124.0,2.15,29.0,996.5,875.57,630.33
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,896.39,644.4
2016,5,5,13,45,726.0,238.5,2.25,29.0,913.5,881.3,633.99
2016,5,5,14,0,540.0,354.0,2.3,29.0,844.0,832.42,598.75
2016,5,5,14,15,714.0,236.0,2.3,29.0,862.0,898.35,647.82
2016,5,5,14,30,888.0,118.0,2.3,29.0,880.0,931.48,670.53
2016,5,5,14,45,715.0,200.5,2.35,29.0,798.0,881.65,639.38
2016,5,5,15,0,542.0,283.0,2.4,29.0,716.0,799.23,582.96
2016,5,5,15,15,686.5,199.5,2.4,28.5,718.0,856.81,628.12
2016,5,5,15,30,831.0,116.0,2.4,28.0,720.0,890.06,652.56
2016,5,5,15,45,636.5,178.5,2.4,28.0,623.0,780.79,580.25
2016,5,5,16,0,442.0,241.0,2.4,28.0,526.0,657.43,493.35
2016,5,5,16,15,376.0,234.0,2.3,27.5,463.0,567.97,432.06
2016,5,5,16,30,310.0,227.0,2.2,27.0,400.0,500.06,383.98
2016,5,5,16,45,260.5,208.5,2.15,27.0,343.5,435.03,336.69
2016,5,5,17,0,211.0,190.0,2.1,27.0,287.0,355.14,277.28
2016,5,5,17,15,200.0,166.5,1.85,26.0,248.5,317.56,250.2
2016,5,5,17,30,189.0,143.0,1.6,25.0,210.0,279.9,222.06
2016,5,5,17,45,175.0,118.5,1.35,24.5,172.5,239.12,190.13
2016,5,5,18,0,161.0,94.0,1.1,24.0,135.0,210.84,167.04
2016,5,5,18,15,133.0,72.0,1.1,23.5,100.0,164.98,129.14
2016,5,5,18,30,105.0,50.0,1.1,23.0,65.0,120.88,91.71
2016,5,5,18,45,52.5,30.5,1.1,22.5,38.0,62.15,40.58
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,8.65,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,6.29,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.23,0.0
2016,5,6,6,15,256.5,30.0,1.3,15.5,62.0,24.43,14.56
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,35.93,25.7
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,44.18,33.31
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,52.36,40.59
2016,5,6,7,15,607.5,72.5,1.95,18.5,264.5,57.93,45.43
2016,5,6,7,30,663.0,80.0,2.0,19.0,321.0,63.45,50.05
2016,5,6,7,45,700.0,86.0,2.05,20.0,378.0,67.54,53.21
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,71.53,56.21
2016,5,6,8,15,765.0,96.5,2.3,21.5,490.5,80.35,63.38
2016,5,6,8,30,793.0,101.0,2.5,22.0,546.0,83.13,65.35
2016,5,6,8,45,815.5,103.5,2.7,23.0,599.0,84.33,65.86
2016,5,6,9,0,838.0,106.0,2.9,24.0,652.0,85.48,66.33
2016,5,6,9,15,853.5,109.0,2.85,24.0,700.5,108.91,66.8
2016,5,6,9,30,869.0,112.0,2.8,24.0,749.0,176.49,101.0
2016,5,6,9,45,882.0,113.5,2.75,24.5,791.5,235.26,141.82
2016,5,6,10,0,895.0,115.0,2.7,25.0,834.0,294.6,189.35
2016,5,6,10,15,903.5,116.5,2.65,25.0,870.0,352.95,238.92
2016,5,6,10,30,912.0,118.0,2.6,25.0,906.0,410.87,288.35
2016,5,6,10,45,919.5,118.5,2.55,25.5,935.0,467.06,335.03
2016,5,6,11,0,927.0,119.0,2.5,26.0,964.0,522.23,379.5
2016,5,6,11,15,931.0,120.0,2.45,26.0,984.5,574.66,421.33
2016,5,6,11,30,935.0,121.0,2.4,26.0,1005.0,625.3,460.54
2016,5,6,11,45,944.5,116.5,2.35,26.5,1019.5,673.44,495.91
2016,5,6,12,0,954.0,112.0,2.3,27.0,1034.0,719.75,528.86
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.5,761.12,558.47
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,799.75,585.52
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,834.29,607.06
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,865.63,625.79
2016,5,6,13,15,952.0,109.5,2.1,28.0,1018.5,891.49,642.55
2016,5,6,13,30,949.0,109.0,2.1,28.0,1005.0,913.62,656.97
2016,5,6,13,45,943.5,108.5,2.1,28.0,983.0,929.72,667.61
2016,5,6,14,0,938.0,108.0,2.1,28.0,961.0,941.82,675.85
2016,5,6,14,15,931.5,107.0,2.15,28.0,931.5,948.53,681.32
2016,5,6,14,30,925.0,106.0,2.2,28.0,902.0,951.2,684.4
2016,5,6,14,45,913.5,106.0,2.25,28.0,864.5,946.32,682.82
2016,5,6,15,0,902.0,106.0,2.3,28.0,827.0,937.56,678.92
2016,5,6,15,15,890.5,104.0,2.4,28.0,784.5,923.0,671.85
2016,5,6,15,30,879.0,102.0,2.5,28.0,742.0,904.8,662.45
2016,5,6,15,45,860.5,100.5,2.65,28.0,693.0,877.5,647.38
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,857.08,636.8
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,820.05,614.68
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,780.53,590.66
2016,5,6,16,45,772.0,89.0,2.65,26.5,483.0,731.5,559.54
2016,5,6,17,0,742.0,86.0,2.6,26.0,427.0,681.18,526.85
2016,5,6,17,15,704.5,80.5,2.35,25.0,370.0,625.24,489.03
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,566.33,446.71
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,496.2,393.6
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,428.65,340.35
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,344.51,272.78
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,267.4,207.86
2016,5,6,18,45,262.0,27.5,1.55,20.0,58.5,173.88,123.78
2016,5,6,19,0,131.0,14.0,1.5,19.0,19.0,61.78,0.0
2016,5,6,19,15,65.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,6.29,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.13,0.0
2016,5,7,6,15,177.5,34.5,2.9,16.0,57.5,25.98,15.91
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,39.74,29.01
2016,5,7,6,45,361.5,66.5,2.95,16.5,145.5,49.76,38.28
2016,5,7,7,0,440.0,80.0,3.0,17.0,195.0,59.69,47.2
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.5,69.48,55.74
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,76.1,61.3
2016,5,7,7,45,438.5,139.0,3.6,19.0,316.5,96.16,78.2
2016,5,7,8,0,326.0,178.0,3.8,20.0,331.0,119.61,97.62
2016,5,7,8,15,344.0,199.5,4.1,20.5,378.0,131.63,107.23
2016,5,7,8,30,362.0,221.0,4.4,21.0,425.0,143.11,116.29
2016,5,7,8,45,552.0,178.5,4.7,22.0,523.0,116.68,93.34
2016,5,7,9,0,742.0,136.0,5.0,23.0,621.0,93.63,73.46
2016,5,7,9,15,758.5,140.0,5.0,23.5,667.0,122.38,79.76
2016,5,7,9,30,775.0,144.0,5.0,24.0,713.0,177.2,105.54
2016,5,7,9,45,782.5,150.0,5.05,24.5,753.0,233.29,145.09
2016,5,7,10,0,790.0,156.0,5.1,25.0,793.0,289.66,190.6
2016,5,7,10,15,799.5,158.5,5.05,25.0,827.0,344.37,237.29
2016,5,7,10,30,809.0,161.0,5.0,25.0,861.0,399.09,284.34
2016,5,7,10,45,812.5,165.5,5.0,25.5,887.5,452.49,329.32
2016,5,7,11,0,816.0,170.0,5.0,26.0,914.0,504.81,372.3
2016,5,7,11,15,820.5,171.0,5.0,26.0,934.0,553.96,412.53
2016,5,7,11,30,825.0,172.0,5.0,26.0,954.0,601.71,450.7
2016,5,7,11,45,857.0,152.5,5.0,26.5,973.5,642.63,482.58
2016,5,7,12,0,889.0,133.0,5.0,27.0,993.0,690.26,518.39
2016,5,7,12,15,889.5,133.5,4.95,27.0,996.5,729.64,547.99
2016,5,7,12,30,890.0,134.0,4.9,27.0,1000.0,766.55,575.28
2016,5,7,12,45,461.0,266.5,4.9,27.5,715.5,596.81,448.72
2016,5,7,13,0,32.0,399.0,4.9,28.0,431.0,354.02,263.33
2016,5,7,13,15,182.5,425.5,4.85,28.0,599.0,518.97,387.85
2016,5,7,13,30,333.0,452.0,4.8,28.0,767.0,693.21,513.67
2016,5,7,13,45,257.0,456.5,4.8,28.0,696.5,645.25,478.24
2016,5,7,14,0,181.0,461.0,4.8,28.0,626.0,577.24,429.25
2016,5,7,14,15,326.0,401.5,4.8,28.0,687.0,677.05,504.73
2016,5,7,14,30,471.0,342.0,4.8,28.0,748.0,776.72,578.14
2016,5,7,14,45,386.5,356.5,4.8,28.0,680.5,702.88,525.57
2016,5,7,15,0,302.0,371.0,4.8,28.0,613.0,644.76,483.74
2016,5,7,15,15,534.5,256.5,4.75,28.0,657.5,763.71,575.06
2016,5,7,15,30,767.0,142.0,4.7,28.0,702.0,855.56,642.94
2016,5,7,15,45,745.0,140.5,4.7,28.0,654.5,832.54,628.06
2016,5,7,16,0,723.0,139.0,4.7,28.0,607.0,801.02,607.91
2016,5,7,16,15,700.0,133.5,4.65,27.5,556.5,761.93,583.24
2016,5,7,16,30,677.0,128.0,4.6,27.0,506.0,720.84,556.82
2016,5,7,16,45,657.5,118.5,4.55,26.5,454.5,676.5,527.51
2016,5,7,17,0,638.0,109.0,4.5,26.0,403.0,630.61,495.95
2016,5,7,17,15,597.5,101.5,4.4,25.5,348.5,570.6,452.45
2016,5,7,17,30,557.0,94.0,4.3,25.0,294.0,511.24,408.25
2016,5,7,17,45,513.5,82.5,4.25,24.5,242.0,446.96,358.76
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,384.67,308.85
2016,5,7,18,15,388.5,59.0,4.0,23.5,141.0,303.73,241.86
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,227.1,176.57
2016,5,7,18,45,194.5,30.5,3.65,22.5,55.0,143.78,102.11
2016,5,7,19,0,82.0,14.0,3.5,22.0,18.0,57.98,0.0
2016,5,7,19,15,41.0,7.0,3.45,21.5,9.0,5.51,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.5,3.1,17.5,1.5,1.18,0.0
2016,5,8,6,0,0.0,3.0,3.1,18.0,3.0,2.27,0.0
2016,5,8,6,15,0.0,9.0,3.4,18.5,9.0,6.82,0.0
2016,5,8,6,30,0.0,15.0,3.7,19.0,15.0,11.39,4.2
2016,5,8,6,45,0.0,23.5,4.05,19.5,23.5,17.88,10.01
2016,5,8,7,0,0.0,32.0,4.4,20.0,32.0,24.39,15.79
2016,5,8,7,15,0.0,41.0,4.65,20.0,41.0,31.31,21.87
2016,5,8,7,30,0.0,50.0,4.9,20.0,50.0,38.25,27.88
2016,5,8,7,45,0.0,80.5,5.15,20.5,80.5,61.67,48.04
2016,5,8,8,0,0.0,111.0,5.4,21.0,111.0,83.39,66.4
2016,5,8,8,15,0.0,91.0,5.3,21.0,91.0,69.82,54.52
2016,5,8,8,30,0.0,71.0,5.2,21.0,71.0,54.57,41.28
2016,5,8,8,45,0.0,104.0,5.15,21.5,104.0,79.59,62.3
2016,5,8,9,0,0.0,137.0,5.1,22.0,137.0,103.03,81.67
2016,5,8,9,15,0.0,143.0,5.0,22.0,143.0,107.58,81.38
2016,5,8,9,30,0.0,149.0,4.9,22.0,149.0,112.36,84.97
2016,5,8,9,45,0.0,106.5,4.8,22.5,106.5,81.92,60.34
2016,5,8,10,0,0.0,64.0,4.7,23.0,64.0,49.45,34.16
2016,5,8,10,15,0.0,97.0,4.6,23.0,97.0,74.94,54.44
2016,5,8,10,30,0.0,130.0,4.5,23.0,130.0,99.79,74.04
2016,5,8,10,45,2.5,148.0,4.45,23.0,150.5,114.5,85.46
2016,5,8,11,0,5.0,166.0,4.4,23.0,171.0,129.59,97.2
2016,5,8,11,15,8.0,194.5,4.35,23.0,203.0,153.24,115.58
2016,5,8,11,30,11.0,223.0,4.3,23.0,235.0,177.43,134.29
2016,5,8,11,45,13.5,263.5,4.25,23.5,277.5,211.0,159.8
2016,5,8,12,0,16.0,304.0,4.2,24.0,320.0,245.3,185.57
2016,5,8,12,15,8.0,214.5,4.05,24.0,222.5,172.35,129.6
2016,5,8,12,30,0.0,125.0,3.9,24.0,125.0,97.44,71.36
2016,5,8,12,45,6.5,184.0,3.8,24.0,190.5,148.89,111.69
2016,5,8,13,0,13.0,243.0,3.7,24.0,256.0,201.44,152.3
2016,5,8,13,15,157.5,352.5,3.6,23.5,502.0,435.16,332.04
2016,5,8,13,30,302.0,462.0,3.5,23.0,748.0,674.22,506.11
2016,5,8,13,45,155.0,326.5,3.45,23.0,473.5,425.23,324.3
2016,5,8,14,0,8.0,191.0,3.4,23.0,199.0,157.88,119.06
2016,5,8,14,15,13.0,242.5,3.6,23.0,254.5,205.05,156.37
2016,5,8,14,30,18.0,294.0,3.8,23.0,310.0,253.82,194.17
2016,5,8,14,45,14.0,260.5,4.0,23.0,273.0,222.67,170.4
2016,5,8,15,0,10.0,227.0,4.2,23.0,236.0,191.29,146.37
2016,5,8,15,15,58.5,285.0,4.7,22.5,329.0,304.17,236.44
2016,5,8,15,30,107.0,343.0,5.2,22.0,422.0,407.47,318.08
2016,5,8,15,45,53.5,241.0,5.7,22.0,280.5,260.69,204.32
2016,5,8,16,0,0.0,139.0,6.2,22.0,139.0,109.65,83.3
2016,5,8,16,15,89.5,193.5,6.15,22.0,243.5,263.54,209.75
2016,5,8,16,30,179.0,248.0,6.1,22.0,348.0,394.49,315.19
2016,5,8,16,45,110.0,214.5,6.05,22.0,274.0,302.98,242.17
2016,5,8,17,0,41.0,181.0,6.0,22.0,200.0,198.9,158.0
2016,5,8,17,15,35.0,158.0,5.55,21.5,173.0,172.48,137.26
2016,5,8,17,30,29.0,135.0,5.1,21.0,146.0,146.19,116.21
2016,5,8,17,45,20.0,112.0,4.7,21.0,119.0,108.45,85.06
2016,5,8,18,0,11.0,89.0,4.3,21.0,92.0,82.51,63.31
2016,5,8,18,15,5.5,66.5,3.95,20.5,68.0,59.44,43.84
2016,5,8,18,30,0.0,44.0,3.6,20.0,44.0,36.27,24.14
2016,5,8,18,45,0.0,25.5,3.3,19.5,25.5,19.72,9.63
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,5.31,0.0
2016,5,8,19,15,0.0,3.5,3.0,19.0,3.5,2.75,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,14.29,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,29.83,19.0
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,45.34,33.34
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,60.35,46.82
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,75.09,59.77
2016,5,9,7,15,179.0,123.5,5.5,21.5,174.0,86.87,69.86
2016,5,9,7,30,48.0,142.0,5.8,22.0,161.0,98.93,79.93
2016,5,9,7,45,31.0,153.0,6.1,22.5,166.0,106.57,86.03
2016,5,9,8,0,14.0,164.0,6.4,23.0,171.0,118.12,95.33
2016,5,9,8,15,20.5,189.5,6.45,23.5,200.5,135.36,109.26
2016,5,9,8,30,27.0,215.0,6.5,24.0,230.0,152.39,122.83
2016,5,9,8,45,151.0,253.0,6.6,24.5,351.0,161.66,129.82
2016,5,9,9,0,275.0,291.0,6.7,25.0,472.0,174.15,139.41
2016,5,9,9,15,231.5,321.5,6.65,25.0,481.5,204.72,153.03
2016,5,9,9,30,188.0,352.0,6.6,25.0,491.0,237.23,174.35
2016,5,9,9,45,359.0,322.5,6.55,25.5,606.5,261.48,184.19
2016,5,9,10,0,530.0,293.0,6.5,26.0,722.0,306.6,212.76
2016,5,9,10,15,641.5,248.5,6.35,26.5,790.0,348.33,243.98
2016,5,9,10,30,753.0,204.0,6.2,27.0,858.0,401.77,285.95
2016,5,9,10,45,777.5,196.0,6.05,27.5,890.0,455.68,330.38
2016,5,9,11,0,802.0,188.0,5.9,28.0,922.0,507.51,372.42
2016,5,9,11,15,807.5,189.0,5.75,28.0,942.0,556.49,412.15
2016,5,9,11,30,813.0,190.0,5.6,28.0,962.0,604.21,449.88
2016,5,9,11,45,843.0,172.0,5.45,28.5,981.0,651.75,485.78
2016,5,9,12,0,873.0,154.0,5.3,29.0,1000.0,690.35,514.62
2016,5,9,12,15,874.0,154.0,5.2,29.0,1004.0,729.27,543.64
2016,5,9,12,30,875.0,154.0,5.1,29.0,1008.0,765.88,570.37
2016,5,9,12,45,878.5,150.0,5.0,29.5,1004.5,799.03,593.06
2016,5,9,13,0,882.0,146.0,4.9,30.0,1001.0,829.42,612.57
2016,5,9,13,15,879.5,145.5,4.8,30.0,988.0,854.54,629.17
2016,5,9,13,30,877.0,145.0,4.7,30.0,975.0,876.24,643.45
2016,5,9,13,45,875.5,141.0,4.65,30.5,954.5,892.33,652.96
2016,5,9,14,0,874.0,137.0,4.6,31.0,934.0,904.61,660.15
2016,5,9,14,15,867.0,135.5,4.55,31.0,905.5,910.36,664.45
2016,5,9,14,30,860.0,134.0,4.5,31.0,877.0,912.27,666.37
2016,5,9,14,45,852.5,130.5,4.45,31.0,841.5,908.07,664.38
2016,5,9,15,0,845.0,127.0,4.4,31.0,806.0,900.08,660.02
2016,5,9,15,15,832.5,124.5,4.3,30.5,764.0,897.01,660.23
2016,5,9,15,30,820.0,122.0,4.2,30.0,722.0,877.96,649.76
2016,5,9,15,45,804.5,118.5,4.15,30.0,675.0,851.9,633.58
2016,5,9,16,0,789.0,115.0,4.1,30.0,628.0,822.78,615.34
2016,5,9,16,15,768.0,111.0,3.95,29.5,577.0,785.72,592.32
2016,5,9,16,30,747.0,107.0,3.8,29.0,526.0,746.33,567.45
2016,5,9,16,45,720.5,101.0,3.7,29.0,472.0,702.51,538.17
2016,5,9,17,0,694.0,95.0,3.6,29.0,418.0,653.45,504.68
2016,5,9,17,15,656.0,89.0,3.4,28.0,362.5,595.32,464.49
2016,5,9,17,30,618.0,83.0,3.2,27.0,307.0,537.58,423.1
2016,5,9,17,45,565.5,75.0,3.0,26.5,253.0,469.25,371.22
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,403.51,319.39
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,322.08,253.51
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,247.41,190.74
2016,5,9,18,45,223.5,31.0,2.95,24.5,59.0,155.38,111.05
2016,5,9,19,0,99.0,16.0,3.0,24.0,20.0,67.52,0.0
2016,5,9,19,15,49.5,8.0,3.15,23.5,10.0,22.67,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,6.69,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,13.16,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.5,30.21,19.25
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,47.11,34.61
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,59.24,45.5
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,70.66,55.47
2016,5,10,7,15,410.0,111.0,3.15,23.5,244.5,79.41,62.87
2016,5,10,7,30,466.0,124.0,3.2,24.0,297.0,87.97,69.89
2016,5,10,7,45,527.5,127.5,3.3,24.5,353.5,90.55,71.69
2016,5,10,8,0,589.0,131.0,3.4,25.0,410.0,94.7,74.76
2016,5,10,8,15,620.0,138.0,3.35,25.5,462.5,97.81,76.91
2016,5,10,8,30,651.0,145.0,3.3,26.0,515.0,100.75,78.9
2016,5,10,8,45,684.0,146.0,3.3,26.5,567.0,99.88,77.74
2016,5,10,9,0,717.0,147.0,3.3,27.0,619.0,99.12,76.7
2016,5,10,9,15,734.0,151.0,3.3,27.5,664.5,116.96,75.61
2016,5,10,9,30,751.0,155.0,3.3,28.0,710.0,171.12,100.19
2016,5,10,9,45,768.0,156.0,3.35,28.5,751.5,231.46,141.45
2016,5,10,10,0,785.0,157.0,3.4,29.0,793.0,285.69,183.67
2016,5,10,10,15,794.5,159.5,3.45,29.0,826.5,339.83,228.73
2016,5,10,10,30,804.0,162.0,3.5,29.0,860.0,393.98,274.2
2016,5,10,10,45,811.0,163.5,3.55,29.5,887.0,446.21,317.18
2016,5,10,11,0,818.0,165.0,3.6,30.0,914.0,497.71,358.52
2016,5,10,11,15,822.5,166.5,3.65,30.0,933.5,546.97,397.87
2016,5,10,11,30,827.0,168.0,3.7,30.0,953.0,594.83,435.2
2016,5,10,11,45,825.5,171.0,3.8,30.0,963.5,638.58,468.85
2016,5,10,12,0,824.0,174.0,3.9,30.0,974.0,680.14,500.2
2016,5,10,12,15,824.5,174.0,3.95,30.0,977.5,718.52,528.64
2016,5,10,12,30,825.0,174.0,4.0,30.0,981.0,754.57,554.97
2016,5,10,12,45,819.5,177.0,4.05,30.5,974.5,785.93,576.44
2016,5,10,13,0,814.0,180.0,4.1,31.0,968.0,814.24,595.48
2016,5,10,13,15,810.5,179.0,4.1,31.0,955.5,837.63,612.08
2016,5,10,13,30,807.0,178.0,4.1,31.0,943.0,857.59,625.78
2016,5,10,13,45,796.0,180.0,4.15,31.0,920.5,870.15,634.75
2016,5,10,14,0,785.0,182.0,4.2,31.0,898.0,878.94,641.38
2016,5,10,14,15,777.5,179.5,4.2,30.5,870.0,883.1,646.14
2016,5,10,14,30,770.0,177.0,4.2,30.0,842.0,883.54,648.58
2016,5,10,14,45,749.5,179.5,4.2,30.0,805.0,881.6,648.29
2016,5,10,15,0,729.0,182.0,4.2,30.0,768.0,868.29,640.49
2016,5,10,15,15,714.5,177.5,4.15,30.0,727.5,850.01,629.26
2016,5,10,15,30,700.0,173.0,4.1,30.0,687.0,828.55,615.96
2016,5,10,15,45,667.0,174.5,4.05,30.0,638.5,794.07,593.58
2016,5,10,16,0,634.0,176.0,4.0,30.0,590.0,757.29,569.06
2016,5,10,16,15,609.0,169.0,3.85,29.5,540.5,716.97,542.89
2016,5,10,16,30,584.0,162.0,3.7,29.0,491.0,674.9,515.06
2016,5,10,16,45,537.5,158.0,3.6,29.0,437.0,610.38,469.54
2016,5,10,17,0,491.0,154.0,3.5,29.0,383.0,555.04,429.72
2016,5,10,17,15,449.0,142.0,3.35,28.5,330.5,495.62,386.89
2016,5,10,17,30,407.0,130.0,3.2,28.0,278.0,437.64,343.93
2016,5,10,17,45,344.5,116.0,3.1,27.5,226.5,366.57,289.45
2016,5,10,18,0,282.0,102.0,3.0,27.0,175.0,287.76,227.41
2016,5,10,18,15,216.5,81.0,3.05,26.5,129.0,217.99,170.7
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,153.88,117.26
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,78.52,54.04
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,9.9,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,6.69,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,13.06,0.0
2016,5,11,6,15,154.0,37.5,2.55,19.5,58.5,28.03,17.71
2016,5,11,6,30,243.0,58.0,2.8,20.0,97.0,42.95,31.38
2016,5,11,6,45,312.5,74.5,3.05,20.5,145.5,54.75,42.02
2016,5,11,7,0,382.0,91.0,3.3,21.0,194.0,66.34,52.2
2016,5,11,7,15,436.0,104.0,3.55,21.5,247.0,75.22,59.78
2016,5,11,7,30,490.0,117.0,3.8,22.0,300.0,83.9,66.98
2016,5,11,7,45,522.0,130.0,4.1,23.0,353.0,91.97,73.36
2016,5,11,8,0,554.0,143.0,4.4,24.0,406.0,99.72,79.33
2016,5,11,8,15,584.5,151.5,4.45,24.5,458.5,105.98,84.11
2016,5,11,8,30,615.0,160.0,4.5,25.0,511.0,109.48,86.53
2016,5,11,8,45,624.0,173.5,4.6,25.5,558.0,115.31,90.89
2016,5,11,9,0,633.0,187.0,4.7,26.0,605.0,120.6,94.76
2016,5,11,9,15,651.5,193.5,4.7,26.5,650.5,136.85,93.16
2016,5,11,9,30,670.0,200.0,4.7,27.0,696.0,187.85,116.83
2016,5,11,9,45,666.5,215.0,4.7,27.5,732.0,242.29,154.77
2016,5,11,10,0,663.0,230.0,4.7,28.0,768.0,296.04,197.15
2016,5,11,10,15,674.5,234.5,4.6,28.0,802.0,346.77,238.89
2016,5,11,10,30,686.0,239.0,4.5,28.0,836.0,398.09,281.44
2016,5,11,10,45,684.5,249.0,4.45,28.5,860.5,448.07,322.14
2016,5,11,11,0,683.0,259.0,4.4,29.0,885.0,496.93,360.95
2016,5,11,11,15,688.5,261.5,4.3,29.0,905.0,543.1,397.4
2016,5,11,11,30,694.0,264.0,4.2,29.0,925.0,588.41,432.32
2016,5,11,11,45,775.5,211.5,4.1,29.5,958.5,635.17,467.4
2016,5,11,12,0,857.0,159.0,4.0,30.0,992.0,679.48,500.47
2016,5,11,12,15,486.5,328.5,3.9,30.0,801.5,609.52,448.04
2016,5,11,12,30,116.0,498.0,3.8,30.0,611.0,487.93,356.75
2016,5,11,12,45,89.5,478.5,3.7,30.5,566.0,456.08,333.72
2016,5,11,13,0,63.0,459.0,3.6,31.0,521.0,427.15,312.22
2016,5,11,13,15,83.5,466.5,3.5,31.0,547.0,457.07,334.15
2016,5,11,13,30,104.0,474.0,3.4,31.0,573.0,487.84,356.38
2016,5,11,13,45,168.5,465.5,3.3,31.0,621.5,557.84,407.0
2016,5,11,14,0,233.0,457.0,3.2,31.0,670.0,615.2,448.17
2016,5,11,14,15,290.5,427.5,3.1,31.0,685.0,664.16,483.12
2016,5,11,14,30,348.0,398.0,3.0,31.0,700.0,695.99,506.46
2016,5,11,14,45,344.0,380.0,2.95,31.0,668.0,681.54,497.29
2016,5,11,15,0,340.0,362.0,2.9,31.0,636.0,664.91,486.93
2016,5,11,15,15,355.0,337.0,2.9,30.5,609.5,656.23,483.73
2016,5,11,15,30,370.0,312.0,2.9,30.0,583.0,645.07,478.78
2016,5,11,15,45,379.0,286.5,2.9,30.0,549.0,625.6,467.0
2016,5,11,16,0,388.0,261.0,2.9,30.0,515.0,603.66,453.46
2016,5,11,16,15,478.5,216.0,2.85,29.5,503.5,646.17,487.52
2016,5,11,16,30,569.0,171.0,2.8,29.0,492.0,662.23,502.9
2016,5,11,16,45,533.5,162.0,2.8,29.0,439.5,610.04,466.58
2016,5,11,17,0,498.0,153.0,2.8,29.0,387.0,557.83,429.89
2016,5,11,17,15,456.0,141.0,2.65,28.5,334.0,498.27,387.25
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,440.13,344.47
2016,5,11,17,45,357.5,114.0,2.35,27.5,229.5,371.61,292.34
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,294.19,231.84
2016,5,11,18,15,233.5,79.0,2.25,26.5,131.5,223.64,174.86
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,158.95,121.16
2016,5,11,18,45,97.0,36.0,2.35,25.5,49.5,95.05,66.75
2016,5,11,19,0,28.0,13.0,2.4,25.0,14.0,24.49,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.0,9.7,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,5.9,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,11.43,0.0
2016,5,12,6,15,17.5,36.5,1.4,20.5,39.5,27.28,17.1
2016,5,12,6,30,35.0,58.0,1.6,21.0,64.0,42.42,30.83
2016,5,12,6,45,50.5,82.0,1.8,21.5,94.0,58.81,45.36
2016,5,12,7,0,66.0,106.0,2.0,22.0,124.0,74.95,59.39
2016,5,12,7,15,85.5,128.5,2.0,22.5,157.5,90.08,72.23
2016,5,12,7,30,105.0,151.0,2.0,23.0,191.0,102.79,82.7
2016,5,12,7,45,147.5,176.0,2.05,23.5,241.5,118.4,95.39
2016,5,12,8,0,190.0,201.0,2.1,24.0,292.0,133.67,107.56
2016,5,12,8,15,95.0,130.0,2.05,24.0,175.5,92.11,72.46
2016,5,12,8,30,0.0,59.0,2.0,24.0,59.0,45.3,32.88
2016,5,12,8,45,0.0,75.0,2.0,24.5,75.0,57.72,43.16
2016,5,12,9,0,0.0,91.0,2.0,25.0,91.0,70.18,53.3
2016,5,12,9,15,0.0,79.5,1.95,25.5,79.5,61.31,43.5
2016,5,12,9,30,0.0,68.0,1.9,26.0,68.0,52.45,36.26
2016,5,12,9,45,236.0,189.0,1.85,26.5,380.5,162.07,111.53
2016,5,12,10,0,472.0,310.0,1.8,27.0,693.0,299.95,206.31
2016,5,12,10,15,444.0,337.0,1.7,27.0,709.5,342.88,240.94
2016,5,12,10,30,416.0,364.0,1.6,27.0,726.0,382.69,273.19
2016,5,12,10,45,391.0,389.5,1.55,27.5,739.0,425.04,305.74
2016,5,12,11,0,366.0,415.0,1.5,28.0,752.0,459.0,331.18
2016,5,12,11,15,405.5,412.0,1.5,28.0,792.5,504.38,364.47
2016,5,12,11,30,445.0,409.0,1.5,28.0,833.0,550.42,397.83
2016,5,12,11,45,426.0,418.5,1.55,28.5,828.0,575.8,415.76
2016,5,12,12,0,407.0,428.0,1.6,29.0,823.0,598.8,431.67
2016,5,12,12,15,351.0,455.5,1.65,29.0,797.5,606.5,437.11
2016,5,12,12,30,295.0,483.0,1.7,29.0,772.0,609.82,439.28
2016,5,12,12,45,519.5,355.0,1.75,29.0,860.5,705.45,508.86
2016,5,12,13,0,744.0,227.0,1.8,29.0,949.0,801.85,577.44
2016,5,12,13,15,380.0,262.0,1.85,29.0,630.5,559.32,410.31
2016,5,12,13,30,16.0,297.0,1.9,29.0,312.0,249.26,183.05
2016,5,12,13,45,372.5,257.0,1.95,29.0,597.5,575.88,427.17
2016,5,12,14,0,729.0,217.0,2.0,29.0,883.0,866.66,626.33
2016,5,12,14,15,720.0,214.0,2.0,28.5,855.5,868.98,627.19
2016,5,12,14,30,711.0,211.0,2.0,28.0,828.0,867.69,628.54
2016,5,12,14,45,684.0,216.5,2.0,28.0,790.0,854.82,620.75
2016,5,12,15,0,657.0,222.0,2.0,28.0,752.0,838.52,610.82
2016,5,12,15,15,641.0,217.0,1.95,28.0,712.0,819.08,598.81
2016,5,12,15,30,625.0,212.0,1.9,28.0,672.0,796.63,584.81
2016,5,12,15,45,422.5,255.0,1.9,28.0,557.0,649.71,482.86
2016,5,12,16,0,220.0,298.0,1.9,28.0,442.0,478.88,360.56
2016,5,12,16,15,237.0,270.0,1.8,27.5,413.5,463.02,352.23
2016,5,12,16,30,254.0,242.0,1.7,27.0,385.0,462.95,354.08
2016,5,12,16,45,368.0,200.0,1.6,26.5,384.5,501.93,386.57
2016,5,12,17,0,482.0,158.0,1.5,26.0,384.0,549.85,424.32
2016,5,12,17,15,440.5,145.5,1.35,25.5,332.0,490.81,381.35
2016,5,12,17,30,399.0,133.0,1.2,25.0,280.0,433.18,339.08
2016,5,12,17,45,345.5,117.5,1.1,25.0,229.5,366.79,288.37
2016,5,12,18,0,292.0,102.0,1.0,25.0,179.0,291.67,229.62
2016,5,12,18,15,226.0,82.0,0.95,24.5,133.0,222.63,174.19
2016,5,12,18,30,160.0,62.0,0.9,24.0,87.0,159.41,121.91
2016,5,12,18,45,80.0,39.0,0.9,23.5,51.5,83.02,58.29
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,12.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.29,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
