Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,5.9,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,11.78,0.11
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,30.94,20.38
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,49.29,37.04
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,67.05,52.89
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,84.14,67.84
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,98.02,79.65
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,111.55,90.86
2016,5,13,7,45,341.5,182.0,2.4,21.5,330.5,122.09,99.3
2016,5,13,8,0,381.0,199.0,2.4,22.0,382.0,132.3,107.3
2016,5,13,8,15,413.0,213.0,2.4,22.5,432.5,140.4,113.42
2016,5,13,8,30,445.0,227.0,2.4,23.0,483.0,142.71,114.68
2016,5,13,8,45,467.5,240.0,2.4,23.5,530.5,147.94,118.37
2016,5,13,9,0,490.0,253.0,2.4,24.0,578.0,152.78,121.71
2016,5,13,9,15,511.0,262.0,2.35,24.5,622.0,166.96,119.77
2016,5,13,9,30,532.0,271.0,2.3,25.0,666.0,212.44,141.49
2016,5,13,9,45,556.0,273.5,2.25,25.5,707.0,257.2,170.92
2016,5,13,10,0,580.0,276.0,2.2,26.0,748.0,304.33,206.31
2016,5,13,10,15,592.5,281.5,2.1,26.0,781.5,352.09,244.66
2016,5,13,10,30,605.0,287.0,2.0,26.0,815.0,397.55,281.61
2016,5,13,10,45,623.0,285.0,1.95,26.5,843.5,443.49,317.92
2016,5,13,11,0,641.0,283.0,1.9,27.0,872.0,490.37,354.08
2016,5,13,11,15,457.5,377.5,1.85,27.0,802.5,503.87,366.7
2016,5,13,11,30,274.0,472.0,1.8,27.0,733.0,499.32,364.32
2016,5,13,11,45,348.0,448.5,1.75,27.5,784.5,549.91,400.19
2016,5,13,12,0,422.0,425.0,1.7,28.0,836.0,604.95,438.38
2016,5,13,12,15,372.0,450.5,1.65,28.0,814.0,615.84,445.36
2016,5,13,12,30,322.0,476.0,1.6,28.0,792.0,622.69,449.48
2016,5,13,12,45,525.5,358.0,1.6,28.5,870.0,710.7,512.12
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,798.82,573.15
2016,5,13,13,15,725.0,238.5,1.6,29.0,935.5,820.74,587.42
2016,5,13,13,30,721.0,237.0,1.6,29.0,923.0,839.31,600.05
2016,5,13,13,45,597.0,308.0,1.6,29.0,867.5,812.25,580.42
2016,5,13,14,0,473.0,379.0,1.6,29.0,812.0,781.05,558.12
2016,5,13,14,15,469.5,362.0,1.6,28.5,781.0,774.64,556.39
2016,5,13,14,30,466.0,345.0,1.6,28.0,750.0,765.14,552.43
2016,5,13,14,45,438.0,339.5,1.6,28.0,707.5,741.12,537.19
2016,5,13,15,0,410.0,334.0,1.6,28.0,665.0,714.56,520.29
2016,5,13,15,15,489.0,285.5,1.55,28.0,660.5,741.08,541.12
2016,5,13,15,30,568.0,237.0,1.5,28.0,656.0,761.8,557.59
2016,5,13,15,45,518.5,235.0,1.5,28.0,598.5,711.79,524.47
2016,5,13,16,0,469.0,233.0,1.5,28.0,541.0,660.8,490.77
2016,5,13,16,15,302.5,242.5,1.45,27.5,435.0,505.95,381.96
2016,5,13,16,30,136.0,252.0,1.4,27.0,329.0,360.11,274.79
2016,5,13,16,45,243.0,213.5,1.35,27.0,334.5,418.69,322.21
2016,5,13,17,0,350.0,175.0,1.3,27.0,340.0,451.14,348.75
2016,5,13,17,15,297.5,166.0,1.2,26.5,294.0,394.58,306.81
2016,5,13,17,30,245.0,157.0,1.1,26.0,248.0,341.28,266.88
2016,5,13,17,45,253.0,133.0,1.0,26.0,213.0,312.16,244.9
2016,5,13,18,0,261.0,109.0,0.9,26.0,178.0,281.3,220.43
2016,5,13,18,15,200.0,86.5,0.9,25.5,132.0,213.71,166.34
2016,5,13,18,30,139.0,64.0,0.9,25.0,86.0,151.22,115.07
2016,5,13,18,45,69.5,40.0,0.9,24.5,51.0,79.35,55.5
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,12.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,7.08,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,13.74,1.64
2016,5,14,6,15,39.0,40.0,1.7,21.0,46.5,29.63,19.12
2016,5,14,6,30,78.0,62.0,1.7,21.0,75.0,45.03,33.11
2016,5,14,6,45,117.5,82.5,1.7,21.5,110.5,59.33,45.83
2016,5,14,7,0,157.0,103.0,1.7,22.0,146.0,73.47,58.12
2016,5,14,7,15,174.0,126.5,1.65,22.5,184.5,88.79,71.1
2016,5,14,7,30,191.0,150.0,1.6,23.0,223.0,103.74,83.45
2016,5,14,7,45,166.5,177.0,1.55,24.0,248.0,119.37,95.91
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,134.3,107.5
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,148.61,118.83
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,162.34,129.56
2016,5,14,8,45,95.5,266.5,1.5,25.5,324.5,174.82,138.91
2016,5,14,9,0,47.0,277.0,1.5,26.0,309.0,180.08,142.38
2016,5,14,9,15,32.5,268.5,1.45,26.0,291.5,177.97,133.62
2016,5,14,9,30,18.0,260.0,1.4,26.0,274.0,188.27,140.91
2016,5,14,9,45,20.5,282.0,1.4,26.0,298.5,206.42,154.11
2016,5,14,10,0,23.0,304.0,1.4,26.0,323.0,225.13,167.79
2016,5,14,10,15,20.5,300.0,1.3,26.0,317.5,225.6,167.93
2016,5,14,10,30,18.0,296.0,1.2,26.0,312.0,225.27,167.56
2016,5,14,10,45,14.5,265.0,1.15,26.0,278.0,204.69,152.12
2016,5,14,11,0,11.0,234.0,1.1,26.0,244.0,182.54,135.49
2016,5,14,11,15,12.5,253.0,1.0,26.0,265.0,198.83,147.66
2016,5,14,11,30,14.0,272.0,0.9,26.0,286.0,215.48,159.89
2016,5,14,11,45,14.5,280.5,0.8,26.0,295.5,224.0,165.99
2016,5,14,12,0,15.0,289.0,0.7,26.0,305.0,232.63,172.16
2016,5,14,12,15,18.0,320.5,0.65,25.5,339.0,260.81,193.11
2016,5,14,12,30,21.0,352.0,0.6,25.0,373.0,289.68,214.32
2016,5,14,12,45,27.5,380.0,0.6,25.0,407.5,327.54,241.63
2016,5,14,13,0,34.0,408.0,0.6,25.0,442.0,360.47,265.1
2016,5,14,13,15,28.0,377.5,0.65,24.5,405.0,334.77,247.29
2016,5,14,13,30,22.0,347.0,0.7,24.0,368.0,294.88,219.32
2016,5,14,13,45,11.0,207.0,0.8,24.0,217.5,172.72,128.93
2016,5,14,14,0,0.0,67.0,0.9,24.0,67.0,52.02,35.7
2016,5,14,14,15,0.0,87.0,1.0,23.5,87.0,67.62,48.32
2016,5,14,14,30,0.0,107.0,1.1,23.0,107.0,83.35,60.92
2016,5,14,14,45,0.0,83.5,1.25,23.0,83.5,64.68,46.21
2016,5,14,15,0,0.0,60.0,1.4,23.0,60.0,46.35,31.69
2016,5,14,15,15,1.5,113.0,1.45,22.5,114.0,89.27,66.23
2016,5,14,15,30,3.0,166.0,1.5,22.0,168.0,134.1,102.05
2016,5,14,15,45,1.5,130.5,1.6,22.0,131.5,103.51,77.94
2016,5,14,16,0,0.0,95.0,1.7,22.0,95.0,73.32,53.96
2016,5,14,16,15,39.0,169.5,1.65,21.5,192.0,179.56,140.62
2016,5,14,16,30,78.0,244.0,1.6,21.0,289.0,287.18,226.11
2016,5,14,16,45,39.0,185.0,1.6,21.0,207.5,196.91,154.8
2016,5,14,17,0,0.0,126.0,1.6,21.0,126.0,100.9,77.35
2016,5,14,17,15,0.0,109.0,1.65,21.0,109.0,86.89,66.35
2016,5,14,17,30,0.0,92.0,1.7,21.0,92.0,72.85,55.03
2016,5,14,17,45,0.0,76.0,1.75,21.0,76.0,59.67,44.24
2016,5,14,18,0,0.0,60.0,1.8,21.0,60.0,46.45,33.24
2016,5,14,18,15,0.0,44.5,2.05,20.5,44.5,34.04,22.8
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,22.12,12.64
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,13.31,4.94
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,4.54,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.36,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,14.0,4.5,3.54,0.0
2016,5,15,6,0,0.0,9.0,2.7,14.0,9.0,6.83,0.0
2016,5,15,6,15,0.0,23.5,2.7,14.0,23.5,17.92,9.76
2016,5,15,6,30,0.0,38.0,2.7,14.0,38.0,29.06,20.07
2016,5,15,6,45,0.0,56.5,2.75,14.5,56.5,42.72,32.47
2016,5,15,7,0,0.0,75.0,2.8,15.0,75.0,56.13,44.47
2016,5,15,7,15,41.0,113.5,2.8,15.0,129.0,81.08,66.53
2016,5,15,7,30,82.0,152.0,2.8,15.0,183.0,105.4,87.69
2016,5,15,7,45,80.0,176.0,2.85,15.5,210.5,120.46,100.28
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,135.16,112.34
2016,5,15,8,15,94.5,227.5,2.9,16.5,278.5,151.68,125.78
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,167.81,138.67
2016,5,15,8,45,80.5,267.0,2.95,17.5,315.5,174.71,143.71
2016,5,15,9,0,50.0,279.0,3.0,18.0,312.0,181.19,148.38
2016,5,15,9,15,123.5,316.5,2.95,18.5,406.5,195.41,150.8
2016,5,15,9,30,197.0,354.0,2.9,19.0,501.0,236.88,176.79
2016,5,15,9,45,186.0,376.5,2.9,19.5,521.5,266.68,198.33
2016,5,15,10,0,175.0,399.0,2.9,20.0,542.0,295.48,220.57
2016,5,15,10,15,129.0,408.0,2.85,20.0,516.0,305.84,230.67
2016,5,15,10,30,83.0,417.0,2.8,20.0,490.0,317.72,241.43
2016,5,15,10,45,96.0,437.0,2.8,20.5,524.0,346.4,262.67
2016,5,15,11,0,109.0,457.0,2.8,21.0,558.0,376.83,285.07
2016,5,15,11,15,73.5,432.5,2.7,21.0,501.5,354.34,268.67
2016,5,15,11,30,38.0,408.0,2.6,21.0,445.0,326.55,247.98
2016,5,15,11,45,29.0,374.0,2.55,21.5,402.5,302.84,229.83
2016,5,15,12,0,20.0,340.0,2.5,22.0,360.0,274.55,208.11
2016,5,15,12,15,27.0,375.0,2.45,22.0,401.5,312.97,237.11
2016,5,15,12,30,34.0,410.0,2.4,22.0,443.0,350.78,265.18
2016,5,15,12,45,29.0,388.0,2.35,22.5,416.5,334.84,252.7
2016,5,15,13,0,24.0,366.0,2.3,23.0,390.0,307.64,232.08
2016,5,15,13,15,26.0,372.5,2.3,23.0,398.0,328.61,247.95
2016,5,15,13,30,28.0,379.0,2.3,23.0,406.0,339.76,256.36
2016,5,15,13,45,21.5,333.0,2.3,23.0,353.5,284.47,215.29
2016,5,15,14,0,15.0,287.0,2.3,23.0,301.0,242.13,183.62
2016,5,15,14,15,24.5,322.0,2.3,22.5,344.0,296.32,225.6
2016,5,15,14,30,34.0,357.0,2.3,22.0,387.0,339.33,258.66
2016,5,15,14,45,25.0,314.0,2.3,22.0,335.5,294.47,225.02
2016,5,15,15,0,16.0,271.0,2.3,22.0,284.0,233.54,178.92
2016,5,15,15,15,114.0,310.0,2.3,22.0,395.0,393.12,303.5
2016,5,15,15,30,212.0,349.0,2.3,22.0,506.0,519.67,398.97
2016,5,15,15,45,110.0,275.5,2.3,22.0,356.5,359.09,278.14
2016,5,15,16,0,8.0,202.0,2.3,22.0,207.0,170.37,131.04
2016,5,15,16,15,6.0,186.5,2.25,21.5,190.0,156.04,120.68
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,141.76,109.88
2016,5,15,16,45,2.0,109.5,2.15,21.0,110.5,87.24,66.16
2016,5,15,17,0,0.0,48.0,2.1,21.0,48.0,36.75,24.89
2016,5,15,17,15,0.0,41.5,1.95,20.5,41.5,31.72,20.89
2016,5,15,17,30,0.0,35.0,1.8,20.0,35.0,26.71,16.83
2016,5,15,17,45,0.0,29.0,1.7,20.0,29.0,22.1,12.99
2016,5,15,18,0,0.0,23.0,1.6,20.0,23.0,17.5,9.11
2016,5,15,18,15,0.0,17.0,1.45,19.5,17.0,12.91,5.22
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,8.34,1.29
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,4.92,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.51,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.79,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,3.93,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,7.59,0.0
2016,5,16,6,15,0.0,24.0,2.05,18.0,24.0,18.3,9.9
2016,5,16,6,30,0.0,38.0,2.3,18.0,38.0,29.05,19.71
2016,5,16,6,45,0.0,55.5,2.55,18.5,55.5,42.06,31.35
2016,5,16,7,0,0.0,73.0,2.8,19.0,73.0,54.81,42.59
2016,5,16,7,15,0.0,92.0,3.0,19.0,92.0,68.46,54.49
2016,5,16,7,30,0.0,111.0,3.2,19.0,111.0,81.99,66.1
2016,5,16,7,45,0.5,130.0,3.4,19.5,130.5,95.41,77.3
2016,5,16,8,0,1.0,149.0,3.6,20.0,150.0,108.72,88.22
2016,5,16,8,15,4.5,166.0,3.7,20.0,169.0,120.71,98.05
2016,5,16,8,30,8.0,183.0,3.8,20.0,188.0,132.6,107.72
2016,5,16,8,45,4.5,172.0,3.9,20.5,175.0,126.31,101.85
2016,5,16,9,0,1.0,161.0,4.0,21.0,162.0,119.49,95.64
2016,5,16,9,15,0.5,138.5,3.95,21.5,139.0,104.48,78.93
2016,5,16,9,30,0.0,116.0,3.9,22.0,116.0,88.75,66.02
2016,5,16,9,45,2.5,145.0,3.85,22.5,147.0,110.37,82.82
2016,5,16,10,0,5.0,174.0,3.8,23.0,178.0,132.3,99.65
2016,5,16,10,15,13.5,247.0,3.65,23.0,259.0,187.26,142.03
2016,5,16,10,30,22.0,320.0,3.5,23.0,340.0,242.97,184.38
2016,5,16,10,45,44.0,376.5,3.35,23.5,417.0,286.62,216.45
2016,5,16,11,0,66.0,433.0,3.2,24.0,494.0,341.28,256.49
2016,5,16,11,15,51.0,418.5,3.05,24.5,466.0,333.06,249.85
2016,5,16,11,30,36.0,404.0,2.9,25.0,438.0,322.28,241.35
2016,5,16,11,45,81.0,451.0,2.8,25.5,529.5,389.91,290.77
2016,5,16,12,0,126.0,498.0,2.7,26.0,621.0,464.2,343.85
2016,5,16,12,15,84.0,465.0,2.75,26.0,547.5,420.87,312.35
2016,5,16,12,30,42.0,432.0,2.8,26.0,474.0,373.57,277.85
2016,5,16,12,45,162.0,458.0,2.85,26.5,616.5,499.08,370.38
2016,5,16,13,0,282.0,484.0,2.9,27.0,759.0,634.09,466.04
2016,5,16,13,15,145.5,339.0,3.0,27.0,481.0,408.6,305.31
2016,5,16,13,30,9.0,194.0,3.1,27.0,203.0,160.04,118.51
2016,5,16,13,45,20.0,282.5,3.25,27.0,301.0,252.84,189.56
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,342.37,256.27
2016,5,16,14,15,33.5,366.0,3.5,26.5,396.0,343.48,257.83
2016,5,16,14,30,36.0,361.0,3.6,26.0,393.0,344.41,259.58
2016,5,16,14,45,50.5,365.0,3.7,26.0,407.5,364.29,275.3
2016,5,16,15,0,65.0,369.0,3.8,26.0,422.0,384.4,291.18
2016,5,16,15,15,170.5,354.0,3.85,26.0,483.0,485.14,369.1
2016,5,16,15,30,276.0,339.0,3.9,26.0,544.0,583.63,443.67
2016,5,16,15,45,284.5,313.5,4.0,26.0,513.0,565.47,431.83
2016,5,16,16,0,293.0,288.0,4.1,26.0,482.0,545.22,418.95
2016,5,16,16,15,200.5,270.0,4.1,25.5,398.0,429.48,333.3
2016,5,16,16,30,108.0,252.0,4.1,25.0,314.0,318.55,248.67
2016,5,16,16,45,109.5,226.5,4.1,24.5,284.5,310.47,244.04
2016,5,16,17,0,111.0,201.0,4.1,24.0,255.0,284.39,225.07
2016,5,16,17,15,103.5,177.0,4.05,23.5,222.0,252.86,201.19
2016,5,16,17,30,96.0,153.0,4.0,23.0,189.0,207.91,166.08
2016,5,16,17,45,291.5,113.0,3.95,23.0,197.0,310.16,250.95
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,387.14,311.79
2016,5,16,18,15,411.5,62.0,3.65,22.5,155.5,311.24,248.62
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,238.07,186.5
2016,5,16,18,45,234.0,35.5,3.2,21.5,67.0,160.48,119.31
2016,5,16,19,0,132.0,20.0,3.0,21.0,28.0,85.82,30.87
2016,5,16,19,15,66.0,10.0,2.9,20.5,14.0,29.0,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.18,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.27,0.0
2016,5,17,6,15,0.0,8.0,2.55,18.0,8.0,6.06,0.0
2016,5,17,6,30,0.0,13.0,2.7,18.0,13.0,9.86,2.97
2016,5,17,6,45,0.0,19.0,2.85,18.5,19.0,14.44,7.09
2016,5,17,7,0,0.0,25.0,3.0,19.0,25.0,19.03,11.16
2016,5,17,7,15,0.0,65.0,3.1,19.5,65.0,49.84,38.16
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,78.06,62.46
2016,5,17,7,45,0.0,78.0,3.35,20.5,78.0,59.91,46.44
2016,5,17,8,0,0.0,51.0,3.5,21.0,51.0,39.06,28.21
2016,5,17,8,15,0.0,80.0,3.5,21.0,80.0,61.51,47.37
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,82.97,65.44
2016,5,17,8,45,2.0,143.5,3.5,21.5,145.0,107.27,85.52
2016,5,17,9,0,4.0,178.0,3.5,22.0,181.0,130.86,104.72
2016,5,17,9,15,7.0,198.5,3.45,22.5,204.0,145.2,110.8
2016,5,17,9,30,10.0,219.0,3.4,23.0,227.0,160.98,122.36
2016,5,17,9,45,53.5,304.0,3.35,23.5,348.0,214.4,161.26
2016,5,17,10,0,97.0,389.0,3.3,24.0,469.0,280.98,209.62
2016,5,17,10,15,216.0,397.0,3.25,24.0,583.5,323.44,237.84
2016,5,17,10,30,335.0,405.0,3.2,24.0,698.0,380.56,278.71
2016,5,17,10,45,172.5,306.0,3.15,24.0,457.0,280.79,209.31
2016,5,17,11,0,10.0,207.0,3.1,24.0,216.0,162.1,121.54
2016,5,17,11,15,15.5,275.5,3.05,24.0,290.5,216.69,163.51
2016,5,17,11,30,21.0,344.0,3.0,24.0,365.0,272.32,205.39
2016,5,17,11,45,29.0,380.0,2.95,24.5,408.5,306.69,230.49
2016,5,17,12,0,37.0,416.0,2.9,25.0,452.0,344.41,257.85
2016,5,17,12,15,120.5,460.5,2.85,25.0,579.0,445.53,332.7
2016,5,17,12,30,204.0,505.0,2.8,25.0,706.0,551.6,409.28
2016,5,17,12,45,211.5,501.5,2.8,25.5,709.0,569.8,421.32
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,587.22,433.22
2016,5,17,13,15,508.5,338.0,2.8,26.0,825.5,721.02,533.07
2016,5,17,13,30,798.0,178.0,2.8,26.0,939.0,836.08,617.63
2016,5,17,13,45,480.5,322.0,2.8,26.0,777.5,718.98,531.32
2016,5,17,14,0,163.0,466.0,2.8,26.0,616.0,556.7,411.96
2016,5,17,14,15,465.0,320.0,2.8,25.5,729.0,727.75,541.67
2016,5,17,14,30,767.0,174.0,2.8,25.0,842.0,864.52,641.81
2016,5,17,14,45,762.5,167.5,2.85,25.0,809.5,860.4,639.21
2016,5,17,15,0,758.0,161.0,2.9,25.0,777.0,852.65,635.45
2016,5,17,15,15,550.0,242.0,2.9,25.0,677.0,747.13,561.22
2016,5,17,15,30,342.0,323.0,2.9,25.0,577.0,624.13,471.81
2016,5,17,15,45,355.5,296.5,2.95,25.0,545.5,608.15,463.12
2016,5,17,16,0,369.0,270.0,3.0,25.0,514.0,589.63,451.87
2016,5,17,16,15,357.5,249.0,2.95,24.5,470.0,553.74,427.85
2016,5,17,16,30,346.0,228.0,2.9,24.0,426.0,516.58,402.57
2016,5,17,16,45,401.5,191.5,2.9,24.0,399.5,530.98,415.72
2016,5,17,17,0,457.0,155.0,2.9,24.0,373.0,522.21,411.51
2016,5,17,17,15,425.5,141.5,2.8,23.5,324.5,470.5,373.56
2016,5,17,17,30,394.0,128.0,2.7,23.0,276.0,419.5,335.32
2016,5,17,17,45,353.0,112.0,2.65,23.0,228.5,361.07,289.54
2016,5,17,18,0,312.0,96.0,2.6,23.0,181.0,305.0,244.3
2016,5,17,18,15,254.5,78.5,2.6,22.5,137.0,229.36,182.58
2016,5,17,18,30,197.0,61.0,2.6,22.0,93.0,172.07,134.05
2016,5,17,18,45,121.5,41.0,2.6,22.0,58.5,108.93,79.82
2016,5,17,19,0,46.0,21.0,2.6,22.0,24.0,41.49,14.11
2016,5,17,19,15,23.0,10.5,2.65,21.5,12.0,15.6,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.5,3.8,15.0,7.5,5.9,0.0
2016,5,18,6,0,0.0,15.0,3.8,15.0,15.0,11.42,1.96
2016,5,18,6,15,0.0,34.0,3.75,15.0,34.0,25.71,16.46
2016,5,18,6,30,0.0,53.0,3.7,15.0,53.0,39.47,29.16
2016,5,18,6,45,5.0,75.0,3.7,15.5,76.5,55.1,43.3
2016,5,18,7,0,10.0,97.0,3.7,16.0,100.0,70.62,57.08
2016,5,18,7,15,5.0,89.0,3.65,16.0,90.5,66.58,53.49
2016,5,18,7,30,0.0,81.0,3.6,16.0,81.0,61.71,49.07
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,69.9,55.98
2016,5,18,8,0,0.0,103.0,3.6,17.0,103.0,78.04,62.72
2016,5,18,8,15,0.0,116.0,3.5,17.5,116.0,87.5,70.51
2016,5,18,8,30,0.0,129.0,3.4,18.0,129.0,96.89,78.14
2016,5,18,8,45,113.0,216.5,3.35,18.5,292.0,142.01,115.89
2016,5,18,9,0,226.0,304.0,3.3,19.0,455.0,188.49,153.97
2016,5,18,9,15,113.5,226.0,3.3,19.0,302.0,149.01,114.13
2016,5,18,9,30,1.0,148.0,3.3,19.0,149.0,111.73,85.25
2016,5,18,9,45,7.5,204.0,3.3,19.5,210.5,152.48,117.11
2016,5,18,10,0,14.0,260.0,3.3,20.0,272.0,193.76,148.8
2016,5,18,10,15,30.5,322.0,3.25,20.5,349.0,233.7,178.67
2016,5,18,10,30,47.0,384.0,3.2,21.0,426.0,284.26,216.49
2016,5,18,10,45,38.5,378.0,3.15,21.5,413.0,284.89,216.63
2016,5,18,11,0,30.0,372.0,3.1,22.0,400.0,283.88,215.56
2016,5,18,11,15,21.0,303.5,3.05,22.0,323.5,237.16,180.14
2016,5,18,11,30,12.0,235.0,3.0,22.0,247.0,186.48,141.34
2016,5,18,11,45,77.5,368.0,2.95,22.5,444.0,326.35,247.86
2016,5,18,12,0,143.0,501.0,2.9,23.0,641.0,475.69,357.04
2016,5,18,12,15,219.0,493.0,2.85,23.0,708.0,535.68,400.85
2016,5,18,12,30,295.0,485.0,2.8,23.0,775.0,603.93,450.53
2016,5,18,12,45,153.5,358.5,2.8,23.5,509.5,411.65,310.75
2016,5,18,13,0,12.0,232.0,2.8,24.0,244.0,191.28,143.65
2016,5,18,13,15,46.5,348.0,2.8,24.0,393.0,323.64,244.89
2016,5,18,13,30,81.0,464.0,2.8,24.0,542.0,455.78,342.01
2016,5,18,13,45,76.0,450.0,2.85,24.0,521.5,445.48,334.31
2016,5,18,14,0,71.0,436.0,2.9,24.0,501.0,434.18,326.55
2016,5,18,14,15,121.5,435.5,2.95,24.0,543.5,499.46,375.82
2016,5,18,14,30,172.0,435.0,3.0,24.0,586.0,549.35,413.39
2016,5,18,14,45,96.5,365.0,3.1,24.0,449.0,404.06,307.02
2016,5,18,15,0,21.0,295.0,3.2,24.0,312.0,258.28,196.69
2016,5,18,15,15,21.5,283.0,3.3,23.5,300.0,249.55,191.26
2016,5,18,15,30,22.0,271.0,3.4,23.0,288.0,240.72,185.38
2016,5,18,15,45,18.0,246.5,3.5,23.0,259.5,216.8,167.25
2016,5,18,16,0,14.0,222.0,3.6,23.0,231.0,192.81,148.92
2016,5,18,16,15,122.0,235.5,3.65,22.5,306.5,328.27,258.71
2016,5,18,16,30,230.0,249.0,3.7,22.0,382.0,428.09,338.84
2016,5,18,16,45,130.5,215.0,3.75,22.0,289.0,313.06,248.49
2016,5,18,17,0,31.0,181.0,3.8,22.0,196.0,187.74,147.91
2016,5,18,17,15,25.5,159.0,3.8,21.5,170.5,151.24,119.3
2016,5,18,17,30,20.0,137.0,3.8,21.0,145.0,128.32,101.08
2016,5,18,17,45,13.0,115.5,3.8,20.5,120.5,105.23,82.32
2016,5,18,18,0,6.0,94.0,3.8,20.0,96.0,82.55,63.55
2016,5,18,18,15,3.0,72.0,3.65,19.5,73.0,61.83,46.13
2016,5,18,18,30,0.0,50.0,3.5,19.0,50.0,40.97,28.38
2016,5,18,18,45,0.0,31.5,3.35,19.0,31.5,24.85,14.39
2016,5,18,19,0,0.0,13.0,3.2,19.0,13.0,9.89,0.0
2016,5,18,19,15,0.0,6.5,3.15,18.5,6.5,5.11,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.57,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.02,0.0
2016,5,19,6,15,0.0,10.0,2.85,15.0,10.0,7.58,0.88
2016,5,19,6,30,0.0,16.0,3.1,15.0,16.0,12.15,5.1
2016,5,19,6,45,0.0,22.5,3.35,15.5,22.5,17.11,9.61
2016,5,19,7,0,0.0,29.0,3.6,16.0,29.0,22.09,14.08
2016,5,19,7,15,0.0,24.0,3.4,16.0,24.0,18.28,10.67
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,14.47,7.24
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,16.78,9.23
2016,5,19,8,0,0.0,25.0,2.8,17.0,25.0,19.09,11.19
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,20.65,12.49
2016,5,19,8,30,0.0,29.0,2.9,17.0,29.0,22.2,13.79
2016,5,19,8,45,0.0,38.5,3.0,17.0,38.5,29.54,20.11
2016,5,19,9,0,0.0,48.0,3.1,17.0,48.0,36.89,26.4
2016,5,19,9,15,0.0,53.0,3.05,17.0,53.0,40.8,28.19
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,44.71,31.33
2016,5,19,9,45,0.0,82.0,2.95,17.0,82.0,63.39,46.56
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,81.62,61.28
2016,5,19,10,15,0.0,103.5,2.5,17.0,103.5,79.81,59.67
2016,5,19,10,30,0.0,101.0,2.1,17.0,101.0,77.98,58.09
2016,5,19,10,45,4.5,149.0,1.7,17.5,153.5,115.89,88.23
2016,5,19,11,0,9.0,197.0,1.3,18.0,206.0,154.19,118.07
2016,5,19,11,15,52.0,335.5,1.25,18.0,386.0,275.0,210.99
2016,5,19,11,30,95.0,474.0,1.2,18.0,566.0,402.68,305.39
2016,5,19,11,45,180.5,481.5,1.2,18.5,658.0,468.64,352.68
2016,5,19,12,0,266.0,489.0,1.2,19.0,750.0,543.96,406.45
2016,5,19,12,15,272.0,490.0,1.2,19.5,757.0,569.73,423.87
2016,5,19,12,30,278.0,491.0,1.2,20.0,764.0,595.18,441.23
2016,5,19,12,45,268.0,491.0,1.2,20.5,754.0,607.31,448.96
2016,5,19,13,0,258.0,491.0,1.2,21.0,744.0,617.51,455.35
2016,5,19,13,15,250.0,486.0,1.2,21.5,728.5,623.19,458.69
2016,5,19,13,30,242.0,481.0,1.2,22.0,713.0,615.33,452.92
2016,5,19,13,45,146.0,446.5,1.2,22.5,586.0,515.31,381.63
2016,5,19,14,0,50.0,412.0,1.2,23.0,459.0,394.14,293.76
2016,5,19,14,15,32.0,341.5,1.2,23.0,371.5,319.16,239.98
2016,5,19,14,30,14.0,271.0,1.2,23.0,284.0,229.4,173.31
2016,5,19,14,45,8.0,209.0,1.2,23.5,216.5,173.09,130.58
2016,5,19,15,0,2.0,147.0,1.2,24.0,149.0,117.15,87.26
2016,5,19,15,15,3.5,162.5,1.3,23.5,165.5,131.25,98.85
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,145.68,110.62
2016,5,19,15,45,9.5,201.0,1.5,23.0,208.0,169.58,129.74
2016,5,19,16,0,14.0,224.0,1.6,23.0,234.0,194.46,149.6
2016,5,19,16,15,9.0,197.0,1.75,22.5,203.5,167.43,129.03
2016,5,19,16,30,4.0,170.0,1.9,22.0,173.0,140.51,108.31
2016,5,19,16,45,2.0,155.5,2.05,22.0,157.0,127.22,98.08
2016,5,19,17,0,0.0,141.0,2.2,22.0,141.0,114.05,87.81
2016,5,19,17,15,0.0,123.0,2.2,21.5,123.0,99.22,76.26
2016,5,19,17,30,0.0,105.0,2.2,21.0,105.0,84.35,64.48
2016,5,19,17,45,0.0,87.5,2.2,21.0,87.5,69.89,52.7
2016,5,19,18,0,0.0,70.0,2.2,21.0,70.0,55.36,40.66
2016,5,19,18,15,0.0,53.5,2.05,20.5,53.5,41.67,29.19
2016,5,19,18,30,0.0,37.0,1.9,20.0,37.0,28.28,17.81
2016,5,19,18,45,0.0,23.5,1.8,19.5,23.5,17.92,8.83
2016,5,19,19,0,0.0,10.0,1.7,19.0,10.0,7.59,0.0
2016,5,19,19,15,0.0,5.0,1.7,18.5,5.0,3.93,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,12.5,0.8,14.5,18.0,9.83,0.0
2016,5,20,6,0,143.0,25.0,0.9,15.0,36.0,18.95,7.72
2016,5,20,6,15,246.0,40.5,0.9,15.5,77.0,30.66,20.79
2016,5,20,6,30,349.0,56.0,0.9,16.0,118.0,42.37,31.66
2016,5,20,6,45,174.5,54.5,0.9,16.5,85.5,41.01,30.76
2016,5,20,7,0,0.0,53.0,0.9,17.0,53.0,40.57,30.42
2016,5,20,7,15,0.0,71.0,0.9,17.5,71.0,54.2,42.34
2016,5,20,7,30,0.0,89.0,0.9,18.0,89.0,67.3,53.55
2016,5,20,7,45,0.5,119.5,0.9,19.0,120.0,88.64,71.5
2016,5,20,8,0,1.0,150.0,0.9,20.0,151.0,109.46,88.57
2016,5,20,8,15,4.0,167.0,0.95,20.5,169.5,121.43,98.07
2016,5,20,8,30,7.0,184.0,1.0,21.0,188.0,133.3,107.39
2016,5,20,8,45,11.5,207.5,1.05,21.5,215.0,149.16,119.88
2016,5,20,9,0,16.0,231.0,1.1,22.0,242.0,164.81,132.03
2016,5,20,9,15,14.0,232.0,1.15,22.0,242.0,166.74,127.22
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,170.22,129.31
2016,5,20,9,45,16.5,263.5,1.3,22.5,276.5,193.52,146.49
2016,5,20,10,0,21.0,294.0,1.4,23.0,311.0,217.73,164.24
2016,5,20,10,15,103.0,365.5,1.45,23.5,455.5,272.33,202.11
2016,5,20,10,30,185.0,437.0,1.5,24.0,600.0,354.23,260.45
2016,5,20,10,45,185.5,452.0,1.6,24.5,620.0,381.8,280.88
2016,5,20,11,0,186.0,467.0,1.7,25.0,640.0,409.45,301.36
2016,5,20,11,15,523.0,308.0,1.7,25.0,806.5,482.3,353.83
2016,5,20,11,30,860.0,149.0,1.7,25.0,973.0,578.1,424.47
2016,5,20,11,45,869.0,145.0,1.75,25.5,986.5,622.24,457.26
2016,5,20,12,0,878.0,141.0,1.8,26.0,1000.0,664.81,488.4
2016,5,20,12,15,878.5,141.0,1.8,26.0,1003.5,702.69,516.15
2016,5,20,12,30,879.0,141.0,1.8,26.0,1007.0,738.31,541.76
2016,5,20,12,45,876.0,142.0,1.8,26.0,1001.5,769.67,563.98
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,798.21,583.9
2016,5,20,13,15,869.5,142.0,1.8,26.0,983.0,821.73,599.42
2016,5,20,13,30,866.0,141.0,1.8,26.0,970.0,841.82,612.75
2016,5,20,13,45,859.0,141.5,1.8,26.5,948.5,856.62,621.49
2016,5,20,14,0,852.0,142.0,1.8,27.0,927.0,867.75,627.93
2016,5,20,14,15,844.5,140.0,1.8,27.0,899.0,872.63,631.7
2016,5,20,14,30,837.0,138.0,1.8,27.0,871.0,873.75,633.21
2016,5,20,14,45,830.0,134.5,1.85,27.0,836.5,870.27,632.41
2016,5,20,15,0,823.0,131.0,1.9,27.0,802.0,875.32,637.34
2016,5,20,15,15,810.5,128.5,1.95,27.0,761.0,860.39,629.23
2016,5,20,15,30,798.0,126.0,2.0,27.0,720.0,842.05,619.1
2016,5,20,15,45,780.0,123.0,2.05,27.0,674.0,815.3,603.36
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,785.69,585.64
2016,5,20,16,15,741.5,116.0,2.1,26.5,578.0,750.41,564.62
2016,5,20,16,30,721.0,112.0,2.1,26.0,528.0,716.82,544.5
2016,5,20,16,45,691.5,107.5,2.15,26.0,475.5,670.11,513.88
2016,5,20,17,0,662.0,103.0,2.2,26.0,423.0,622.41,481.18
2016,5,20,17,15,625.5,97.0,2.1,25.5,369.0,567.58,442.56
2016,5,20,17,30,589.0,91.0,2.0,25.0,315.0,513.05,403.01
2016,5,20,17,45,538.0,82.5,1.9,24.5,262.5,447.65,353.83
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,384.73,304.77
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,311.49,245.67
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,240.43,186.58
2016,5,20,18,45,238.5,38.0,1.4,22.5,72.0,163.04,121.2
2016,5,20,19,0,135.0,23.0,1.3,22.0,32.0,91.37,46.81
2016,5,20,19,15,67.5,11.5,1.35,21.5,16.0,30.35,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,9.44,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,18.31,7.25
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,35.9,24.71
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,52.98,40.06
2016,5,21,6,45,79.5,84.5,2.45,21.5,98.5,60.47,46.88
2016,5,21,7,0,0.0,95.0,2.5,22.0,95.0,69.35,54.6
2016,5,21,7,15,181.0,124.0,2.5,22.0,194.5,85.67,68.59
2016,5,21,7,30,362.0,153.0,2.5,22.0,294.0,105.83,85.6
2016,5,21,7,45,263.5,180.5,2.55,22.5,291.5,119.84,96.95
2016,5,21,8,0,165.0,208.0,2.6,23.0,289.0,137.04,110.79
2016,5,21,8,15,160.0,239.5,2.6,23.5,325.5,153.85,124.06
2016,5,21,8,30,155.0,271.0,2.6,24.0,362.0,169.86,136.49
2016,5,21,8,45,172.5,290.0,2.65,24.5,399.5,180.01,144.01
2016,5,21,9,0,190.0,309.0,2.7,25.0,437.0,189.75,151.15
2016,5,21,9,15,168.5,333.5,2.7,25.0,453.0,203.16,153.02
2016,5,21,9,30,147.0,358.0,2.7,25.0,469.0,231.27,170.29
2016,5,21,9,45,82.5,321.5,2.7,25.5,385.0,228.23,168.89
2016,5,21,10,0,18.0,285.0,2.7,26.0,301.0,211.09,158.01
2016,5,21,10,15,27.5,326.0,2.65,26.0,351.0,234.79,175.45
2016,5,21,10,30,37.0,367.0,2.6,26.0,401.0,269.59,201.16
2016,5,21,10,45,25.5,317.5,2.6,26.5,341.5,239.37,178.37
2016,5,21,11,0,14.0,268.0,2.6,27.0,282.0,208.24,154.88
2016,5,21,11,15,29.5,345.5,2.55,27.0,374.5,270.38,201.24
2016,5,21,11,30,45.0,423.0,2.5,27.0,467.0,339.01,251.44
2016,5,21,11,45,38.5,412.5,2.5,27.0,450.5,334.83,248.19
2016,5,21,12,0,32.0,402.0,2.5,27.0,434.0,329.44,244.28
2016,5,21,12,15,45.0,431.0,2.45,27.0,476.0,366.27,271.23
2016,5,21,12,30,58.0,460.0,2.4,27.0,518.0,404.95,299.16
2016,5,21,12,45,41.5,417.5,2.4,27.0,459.0,365.95,270.85
2016,5,21,13,0,25.0,375.0,2.4,27.0,400.0,323.98,240.35
2016,5,21,13,15,73.0,429.0,2.4,27.0,499.5,411.69,305.34
2016,5,21,13,30,121.0,483.0,2.4,27.0,599.0,515.74,379.95
2016,5,21,13,45,188.0,469.5,2.45,27.5,645.0,569.11,418.2
2016,5,21,14,0,255.0,456.0,2.5,28.0,691.0,637.64,466.52
2016,5,21,14,15,133.5,352.0,2.55,28.0,475.0,432.29,321.3
2016,5,21,14,30,12.0,248.0,2.6,28.0,259.0,208.29,154.86
2016,5,21,14,45,106.0,322.5,2.65,28.0,410.0,389.2,292.6
2016,5,21,15,0,200.0,397.0,2.7,28.0,561.0,545.45,406.41
2016,5,21,15,15,385.0,322.0,2.75,28.0,616.5,655.77,488.77
2016,5,21,15,30,570.0,247.0,2.8,28.0,672.0,761.3,566.21
2016,5,21,15,45,442.0,266.5,2.85,28.0,583.5,666.0,498.66
2016,5,21,16,0,314.0,286.0,2.9,28.0,495.0,555.83,420.2
2016,5,21,16,15,367.0,249.0,2.9,27.5,475.0,557.44,425.47
2016,5,21,16,30,420.0,212.0,2.9,27.0,455.0,572.51,439.5
2016,5,21,16,45,427.5,196.5,2.95,27.0,423.5,551.72,425.83
2016,5,21,17,0,435.0,181.0,3.0,27.0,392.0,528.57,410.34
2016,5,21,17,15,396.5,167.0,2.95,26.5,341.0,472.68,369.93
2016,5,21,17,30,358.0,153.0,2.9,26.0,290.0,404.47,319.37
2016,5,21,17,45,305.0,136.0,2.85,25.5,239.5,341.21,270.76
2016,5,21,18,0,252.0,119.0,2.8,25.0,189.0,281.72,223.63
2016,5,21,18,15,197.0,95.5,2.65,24.5,143.0,217.58,171.48
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,157.88,121.83
2016,5,21,18,45,87.0,46.0,2.45,23.5,59.5,90.78,65.89
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,34.19,15.1
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,12.9,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,11.02,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,20.96,9.26
2016,5,22,6,15,168.5,47.0,2.3,22.0,73.0,34.86,23.69
2016,5,22,6,30,255.0,66.0,2.4,22.0,112.0,48.54,36.1
2016,5,22,6,45,127.5,65.0,2.55,22.5,88.0,47.55,35.57
2016,5,22,7,0,0.0,64.0,2.7,23.0,64.0,48.75,36.65
2016,5,22,7,15,0.0,93.5,2.7,23.0,93.5,69.6,54.57
2016,5,22,7,30,0.0,123.0,2.7,23.0,123.0,89.9,71.75
2016,5,22,7,45,67.0,166.0,2.75,23.5,199.0,115.1,92.61
2016,5,22,8,0,134.0,209.0,2.8,24.0,275.0,136.92,110.27
2016,5,22,8,15,75.0,206.0,2.8,24.0,244.0,140.28,112.61
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,145.38,116.41
2016,5,22,8,45,31.0,240.5,2.8,24.5,261.0,160.03,127.79
2016,5,22,9,0,46.0,278.0,2.8,25.0,309.0,180.75,143.93
2016,5,22,9,15,105.0,318.5,2.75,25.0,395.5,204.95,162.96
2016,5,22,9,30,164.0,359.0,2.7,25.0,482.0,233.06,171.11
2016,5,22,9,45,434.0,278.0,2.7,25.5,628.0,231.58,156.72
2016,5,22,10,0,704.0,197.0,2.7,26.0,774.0,272.36,177.32
2016,5,22,10,15,365.5,269.5,2.7,26.0,570.5,271.96,192.25
2016,5,22,10,30,27.0,342.0,2.7,26.0,367.0,250.32,186.94
2016,5,22,10,45,19.0,282.5,2.75,26.5,300.5,218.34,162.82
2016,5,22,11,0,11.0,223.0,2.8,27.0,234.0,174.1,129.21
2016,5,22,11,15,11.5,226.0,2.8,27.0,237.5,177.92,132.15
2016,5,22,11,30,12.0,229.0,2.8,27.0,241.0,181.77,135.04
2016,5,22,11,45,10.5,210.0,2.85,27.0,220.5,167.84,124.46
2016,5,22,12,0,9.0,191.0,2.9,27.0,200.0,153.43,113.51
2016,5,22,12,15,13.5,260.0,2.95,27.0,274.0,210.48,156.82
2016,5,22,12,30,18.0,329.0,3.0,27.0,348.0,268.65,200.28
2016,5,22,12,45,165.5,404.0,3.1,27.5,567.0,454.39,338.32
2016,5,22,13,0,313.0,479.0,3.2,28.0,786.0,646.95,474.64
2016,5,22,13,15,530.0,346.5,3.25,28.0,858.0,737.64,541.56
2016,5,22,13,30,747.0,214.0,3.3,28.0,930.0,824.02,605.57
2016,5,22,13,45,599.0,300.5,3.35,28.0,866.5,792.69,581.53
2016,5,22,14,0,451.0,387.0,3.4,28.0,803.0,755.32,553.65
2016,5,22,14,15,372.5,402.0,3.4,28.0,739.0,699.13,514.85
2016,5,22,14,30,294.0,417.0,3.4,28.0,675.0,652.59,481.95
2016,5,22,14,45,500.0,305.0,3.45,28.0,722.5,752.02,557.38
2016,5,22,15,0,706.0,193.0,3.5,28.0,770.0,837.02,621.17
2016,5,22,15,15,520.5,260.0,3.5,28.0,674.0,731.81,545.76
2016,5,22,15,30,335.0,327.0,3.5,28.0,578.0,616.67,462.58
2016,5,22,15,45,457.0,262.5,3.55,28.0,581.5,673.8,507.86
2016,5,22,16,0,579.0,198.0,3.6,28.0,585.0,713.75,540.05
2016,5,22,16,15,585.5,180.0,3.55,27.5,545.0,690.83,526.22
2016,5,22,16,30,592.0,162.0,3.5,27.0,505.0,664.71,510.28
2016,5,22,16,45,305.5,167.5,3.45,27.0,344.0,410.01,320.25
2016,5,22,17,0,19.0,173.0,3.4,27.0,183.0,157.2,120.38
2016,5,22,17,15,234.0,150.0,3.25,26.5,241.0,325.5,257.84
2016,5,22,17,30,449.0,127.0,3.1,26.0,299.0,450.16,356.32
2016,5,22,17,45,390.5,115.5,3.0,26.0,248.0,383.96,304.14
2016,5,22,18,0,332.0,104.0,2.9,26.0,197.0,321.49,254.37
2016,5,22,18,15,267.0,86.0,2.8,25.5,150.5,241.8,190.32
2016,5,22,18,30,202.0,68.0,2.7,25.0,104.0,180.43,139.28
2016,5,22,18,45,128.0,46.0,2.65,25.0,66.0,115.84,84.92
2016,5,22,19,0,54.0,24.0,2.6,25.0,28.0,54.44,28.2
2016,5,22,19,15,27.0,12.0,2.65,24.5,14.0,17.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
