Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,10.62,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,20.31,9.0
2016,5,23,6,15,207.0,44.5,2.6,22.0,76.0,33.28,22.39
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.13,34.05
2016,5,23,6,45,186.0,85.5,2.85,22.5,123.0,61.3,47.41
2016,5,23,7,0,73.0,109.0,3.0,23.0,130.0,77.41,61.29
2016,5,23,7,15,183.0,126.5,3.05,23.0,194.5,89.29,71.41
2016,5,23,7,30,293.0,144.0,3.1,23.0,259.0,99.47,79.88
2016,5,23,7,45,292.0,172.0,3.2,23.5,301.0,115.62,93.06
2016,5,23,8,0,291.0,200.0,3.3,24.0,343.0,130.95,105.34
2016,5,23,8,15,302.5,221.5,3.35,24.5,385.0,142.32,114.15
2016,5,23,8,30,314.0,243.0,3.4,25.0,427.0,153.12,122.39
2016,5,23,8,45,161.5,223.5,3.45,25.5,318.5,147.01,116.73
2016,5,23,9,0,9.0,204.0,3.5,26.0,210.0,147.86,116.84
2016,5,23,9,15,10.0,217.5,3.55,26.0,225.0,157.4,124.26
2016,5,23,9,30,11.0,231.0,3.6,26.0,240.0,168.73,126.85
2016,5,23,9,45,13.0,242.5,3.65,26.5,253.5,179.08,134.09
2016,5,23,10,0,15.0,254.0,3.7,27.0,267.0,189.7,141.62
2016,5,23,10,15,7.5,186.5,3.75,27.0,193.0,142.7,105.71
2016,5,23,10,30,0.0,119.0,3.8,27.0,119.0,91.5,66.25
2016,5,23,10,45,0.0,122.5,3.9,27.5,122.5,94.26,68.2
2016,5,23,11,0,0.0,126.0,4.0,28.0,126.0,97.05,70.14
2016,5,23,11,15,12.5,247.0,4.05,28.0,259.5,193.87,144.06
2016,5,23,11,30,25.0,368.0,4.1,28.0,393.0,288.71,214.83
2016,5,23,11,45,28.0,384.0,4.15,28.0,412.0,307.36,228.44
2016,5,23,12,0,31.0,400.0,4.2,28.0,431.0,326.71,242.73
2016,5,23,12,15,33.5,409.5,4.25,28.0,443.0,341.45,253.62
2016,5,23,12,30,36.0,419.0,4.3,28.0,455.0,356.54,264.78
2016,5,23,12,45,24.5,330.0,4.35,28.5,354.5,282.58,209.93
2016,5,23,13,0,13.0,241.0,4.4,29.0,254.0,198.88,147.18
2016,5,23,13,15,14.5,268.5,4.4,29.0,282.5,222.89,165.44
2016,5,23,13,30,16.0,296.0,4.4,29.0,311.0,247.3,183.79
2016,5,23,13,45,65.5,378.5,4.4,29.0,439.5,371.98,277.3
2016,5,23,14,0,115.0,461.0,4.4,29.0,568.0,506.55,375.23
2016,5,23,14,15,437.0,321.0,4.35,29.0,707.5,696.29,517.49
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,853.42,632.02
2016,5,23,14,45,491.0,288.5,4.25,29.0,713.0,727.74,540.33
2016,5,23,15,0,223.0,396.0,4.2,29.0,579.0,563.01,419.51
2016,5,23,15,15,137.0,358.5,4.15,28.5,469.0,455.33,342.37
2016,5,23,15,30,51.0,321.0,4.1,28.0,359.0,328.91,248.56
2016,5,23,15,45,125.0,314.5,4.05,28.0,400.0,406.23,309.17
2016,5,23,16,0,199.0,308.0,4.0,28.0,441.0,462.6,353.21
2016,5,23,16,15,292.0,265.0,3.95,28.0,443.5,511.29,392.01
2016,5,23,16,30,385.0,222.0,3.9,28.0,446.0,535.39,412.81
2016,5,23,16,45,352.5,205.0,3.9,28.0,394.5,484.6,375.86
2016,5,23,17,0,320.0,188.0,3.9,28.0,343.0,434.27,338.89
2016,5,23,17,15,296.0,169.0,3.8,27.5,299.5,388.52,305.34
2016,5,23,17,30,272.0,150.0,3.7,27.0,256.0,343.38,271.4
2016,5,23,17,45,241.5,130.0,3.65,26.5,213.0,294.05,233.21
2016,5,23,18,0,211.0,110.0,3.6,26.0,170.0,246.47,195.34
2016,5,23,18,15,169.5,89.0,3.6,25.5,130.5,194.02,152.46
2016,5,23,18,30,128.0,68.0,3.6,25.0,91.0,135.54,103.94
2016,5,23,18,45,76.5,46.5,3.6,25.0,59.0,85.98,62.05
2016,5,23,19,0,25.0,25.0,3.6,25.0,27.0,32.88,15.52
2016,5,23,19,15,12.5,12.5,3.7,24.5,13.5,13.75,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,36.5,14.5,2.6,21.5,17.5,11.41,0.0
2016,5,24,6,0,73.0,29.0,2.7,22.0,35.0,21.64,10.16
2016,5,24,6,15,155.5,49.5,2.9,22.0,74.0,36.46,25.08
2016,5,24,6,30,238.0,70.0,3.1,22.0,113.0,51.17,38.37
2016,5,24,6,45,347.0,74.0,3.3,22.5,161.5,54.7,41.73
2016,5,24,7,0,456.0,78.0,3.5,23.0,210.0,60.57,46.84
2016,5,24,7,15,473.0,99.5,3.65,23.5,261.5,72.71,57.11
2016,5,24,7,30,490.0,121.0,3.8,24.0,313.0,86.24,68.36
2016,5,24,7,45,317.5,168.0,4.0,24.5,300.0,113.84,91.25
2016,5,24,8,0,145.0,215.0,4.2,25.0,287.0,140.21,112.7
2016,5,24,8,15,154.0,238.0,4.25,25.0,322.0,153.04,122.86
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,165.4,132.58
2016,5,24,8,45,278.0,265.0,4.4,25.5,445.0,162.29,129.33
2016,5,24,9,0,393.0,269.0,4.5,26.0,533.0,166.19,131.87
2016,5,24,9,15,279.0,314.0,4.55,26.0,508.5,185.45,147.1
2016,5,24,9,30,165.0,359.0,4.6,26.0,484.0,232.38,170.66
2016,5,24,9,45,110.5,362.0,4.65,26.5,448.0,243.52,179.31
2016,5,24,10,0,56.0,365.0,4.7,27.0,412.0,256.69,190.97
2016,5,24,10,15,59.5,378.0,4.65,27.0,429.5,274.29,204.08
2016,5,24,10,30,63.0,391.0,4.6,27.0,447.0,292.31,217.6
2016,5,24,10,45,83.0,424.5,4.6,27.5,500.0,330.06,245.04
2016,5,24,11,0,103.0,458.0,4.6,28.0,553.0,370.82,274.55
2016,5,24,11,15,79.5,450.0,4.6,28.0,524.5,365.61,271.16
2016,5,24,11,30,56.0,442.0,4.6,28.0,496.0,357.21,265.23
2016,5,24,11,45,46.0,429.0,4.65,28.5,474.0,350.18,259.7
2016,5,24,12,0,36.0,416.0,4.7,29.0,452.0,341.45,252.86
2016,5,24,12,15,90.5,461.5,4.7,29.0,551.5,418.71,309.95
2016,5,24,12,30,145.0,507.0,4.7,29.0,651.0,505.48,372.93
2016,5,24,12,45,91.0,462.0,4.7,29.0,552.0,437.0,323.17
2016,5,24,13,0,37.0,417.0,4.7,29.0,453.0,366.7,271.55
2016,5,24,13,15,31.0,391.5,4.65,29.0,421.5,345.8,256.5
2016,5,24,13,30,25.0,366.0,4.6,29.0,390.0,323.51,240.24
2016,5,24,13,45,109.5,416.5,4.55,29.0,518.5,455.32,338.67
2016,5,24,14,0,194.0,467.0,4.5,29.0,647.0,578.36,427.95
2016,5,24,14,15,198.5,451.5,4.45,29.0,631.0,576.12,426.61
2016,5,24,14,30,203.0,436.0,4.4,29.0,615.0,572.5,424.87
2016,5,24,14,45,307.0,386.5,4.35,29.0,644.5,639.78,475.77
2016,5,24,15,0,411.0,337.0,4.3,29.0,674.0,703.95,523.64
2016,5,24,15,15,395.5,327.0,4.15,28.5,638.0,666.54,498.89
2016,5,24,15,30,380.0,317.0,4.0,28.0,602.0,643.53,484.27
2016,5,24,15,45,349.0,302.0,3.9,28.0,551.0,600.93,454.49
2016,5,24,16,0,318.0,287.0,3.8,28.0,500.0,557.48,423.86
2016,5,24,16,15,272.5,270.5,3.65,27.5,443.0,500.35,383.29
2016,5,24,16,30,227.0,254.0,3.5,27.0,386.0,426.68,329.87
2016,5,24,16,45,314.0,213.0,3.35,27.0,376.5,463.14,360.05
2016,5,24,17,0,401.0,172.0,3.2,27.0,367.0,492.24,383.85
2016,5,24,17,15,340.5,168.0,3.1,26.5,319.5,417.46,328.07
2016,5,24,17,30,280.0,164.0,3.0,26.0,272.0,363.54,287.05
2016,5,24,17,45,229.5,145.0,2.95,26.0,224.5,303.23,239.89
2016,5,24,18,0,179.0,126.0,2.9,26.0,177.0,235.33,185.79
2016,5,24,18,15,133.5,101.0,2.95,25.5,134.0,179.35,140.38
2016,5,24,18,30,88.0,76.0,3.0,25.0,91.0,126.87,96.92
2016,5,24,18,45,44.0,49.0,3.05,25.0,56.5,67.97,48.09
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,17.19,5.84
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,8.65,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,6.29,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,12.18,3.3
2016,5,25,6,15,0.0,36.5,3.5,23.5,36.5,27.57,17.49
2016,5,25,6,30,0.0,57.0,3.6,24.0,57.0,42.3,30.51
2016,5,25,6,45,6.5,79.0,3.7,24.5,81.0,57.9,44.12
2016,5,25,7,0,13.0,101.0,3.8,25.0,105.0,73.4,57.39
2016,5,25,7,15,178.5,119.0,3.9,25.0,189.0,82.65,65.2
2016,5,25,7,30,344.0,137.0,4.0,25.0,273.0,96.22,76.52
2016,5,25,7,45,172.0,118.0,4.1,25.5,186.0,81.62,63.79
2016,5,25,8,0,0.0,99.0,4.2,26.0,99.0,75.3,58.12
2016,5,25,8,15,0.0,78.5,4.2,26.0,78.5,60.35,45.36
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,44.54,31.93
2016,5,25,8,45,0.0,68.0,4.25,26.0,68.0,52.31,38.32
2016,5,25,9,0,0.0,78.0,4.3,26.0,78.0,60.11,44.68
2016,5,25,9,15,0.0,108.5,4.35,26.0,108.5,83.15,63.62
2016,5,25,9,30,0.0,139.0,4.4,26.0,139.0,105.24,77.92
2016,5,25,9,45,13.0,226.0,4.45,26.5,237.0,168.03,125.8
2016,5,25,10,0,26.0,313.0,4.5,27.0,335.0,220.01,164.43
2016,5,25,10,15,23.0,311.5,4.45,27.0,331.5,233.1,174.25
2016,5,25,10,30,20.0,310.0,4.4,27.0,328.0,234.68,175.41
2016,5,25,10,45,15.5,271.5,4.4,27.5,286.0,209.0,155.7
2016,5,25,11,0,11.0,233.0,4.4,28.0,244.0,181.28,134.45
2016,5,25,11,15,11.5,231.5,4.35,28.0,243.0,181.85,134.86
2016,5,25,11,30,12.0,230.0,4.3,28.0,242.0,182.37,135.23
2016,5,25,11,45,19.0,304.0,4.25,28.0,322.5,243.34,181.13
2016,5,25,12,0,26.0,378.0,4.2,28.0,403.0,306.62,228.03
2016,5,25,12,15,18.5,293.0,4.15,28.0,311.0,238.93,177.62
2016,5,25,12,30,11.0,208.0,4.1,28.0,219.0,169.59,125.46
2016,5,25,12,45,26.0,318.0,4.05,28.5,344.0,273.65,203.64
2016,5,25,13,0,41.0,428.0,4.0,29.0,469.0,378.43,279.96
2016,5,25,13,15,45.5,431.0,4.0,29.0,475.5,389.93,288.27
2016,5,25,13,30,50.0,434.0,4.0,29.0,482.0,401.4,296.88
2016,5,25,13,45,46.0,417.5,4.0,29.0,461.5,388.79,287.95
2016,5,25,14,0,42.0,401.0,4.0,29.0,441.0,375.28,278.43
2016,5,25,14,15,68.0,412.5,3.95,29.0,474.0,411.97,306.16
2016,5,25,14,30,94.0,424.0,3.9,29.0,507.0,449.4,334.16
2016,5,25,14,45,66.5,382.5,3.85,29.0,440.5,391.01,291.61
2016,5,25,15,0,39.0,341.0,3.8,29.0,374.0,331.44,247.86
2016,5,25,15,15,33.5,315.0,3.85,29.0,342.0,304.84,228.73
2016,5,25,15,30,28.0,289.0,3.9,29.0,310.0,277.76,208.99
2016,5,25,15,45,15.5,230.5,4.0,29.0,242.0,199.71,150.21
2016,5,25,16,0,3.0,172.0,4.1,29.0,174.0,139.49,104.0
2016,5,25,16,15,18.5,199.5,4.1,29.0,210.5,176.72,133.75
2016,5,25,16,30,34.0,227.0,4.1,29.0,247.0,230.57,176.05
2016,5,25,16,45,65.0,216.5,4.2,29.0,250.0,245.7,189.09
2016,5,25,17,0,96.0,206.0,4.3,29.0,253.0,259.14,200.84
2016,5,25,17,15,85.5,183.0,4.1,28.5,221.0,228.41,177.65
2016,5,25,17,30,75.0,160.0,3.9,28.0,189.0,198.03,154.38
2016,5,25,17,45,63.5,135.5,3.75,27.5,157.5,165.77,129.13
2016,5,25,18,0,52.0,111.0,3.6,27.0,126.0,134.01,103.74
2016,5,25,18,15,36.5,87.5,3.45,26.5,97.0,101.87,77.48
2016,5,25,18,30,21.0,64.0,3.3,26.0,68.0,70.57,51.54
2016,5,25,18,45,10.5,42.0,3.2,26.0,44.0,39.82,25.92
2016,5,25,19,0,0.0,20.0,3.1,26.0,20.0,15.26,4.73
2016,5,25,19,15,0.0,10.0,3.1,25.5,10.0,7.87,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,2.8,24.0,5.0,3.93,0.0
2016,5,26,6,0,0.0,10.0,2.9,24.0,10.0,7.58,0.0
2016,5,26,6,15,0.0,24.5,3.05,24.0,24.5,18.67,10.02
2016,5,26,6,30,0.0,39.0,3.2,24.0,39.0,29.81,19.88
2016,5,26,6,45,0.0,56.0,3.35,24.5,56.0,42.58,31.01
2016,5,26,7,0,0.0,73.0,3.5,25.0,73.0,55.0,41.68
2016,5,26,7,15,0.0,60.0,3.7,25.0,60.0,45.97,33.91
2016,5,26,7,30,0.0,47.0,3.9,25.0,47.0,35.94,25.24
2016,5,26,7,45,0.0,73.0,4.15,25.5,73.0,56.04,42.18
2016,5,26,8,0,0.0,99.0,4.4,26.0,99.0,75.31,58.14
2016,5,26,8,15,0.0,122.0,4.45,26.0,122.0,91.7,71.6
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,107.82,84.71
2016,5,26,8,45,50.5,226.0,4.55,26.0,260.0,152.84,121.44
2016,5,26,9,0,101.0,307.0,4.6,26.0,375.0,196.46,156.45
2016,5,26,9,15,75.0,314.0,4.6,25.5,366.5,200.93,159.86
2016,5,26,9,30,49.0,321.0,4.6,25.0,358.0,213.05,160.44
2016,5,26,9,45,150.0,357.0,4.7,25.0,479.0,246.41,181.0
2016,5,26,10,0,251.0,393.0,4.8,25.0,600.0,292.99,212.22
2016,5,26,10,15,211.0,416.0,4.7,25.0,595.5,327.43,240.56
2016,5,26,10,30,171.0,439.0,4.6,25.0,591.0,347.3,257.58
2016,5,26,10,45,176.0,450.0,4.55,25.0,610.0,373.29,277.77
2016,5,26,11,0,181.0,461.0,4.5,25.0,629.0,399.66,298.1
2016,5,26,11,15,122.0,456.0,4.4,25.0,571.0,385.06,288.3
2016,5,26,11,30,63.0,451.0,4.3,25.0,513.0,366.5,274.88
2016,5,26,11,45,374.0,357.5,4.25,25.5,724.5,486.41,364.86
2016,5,26,12,0,685.0,264.0,4.2,26.0,936.0,633.81,473.33
2016,5,26,12,15,498.0,373.0,4.5,26.5,862.5,628.2,467.56
2016,5,26,12,30,311.0,482.0,4.8,27.0,789.0,603.79,448.14
2016,5,26,12,45,232.0,493.0,5.15,27.5,722.0,570.32,423.88
2016,5,26,13,0,153.0,504.0,5.5,28.0,655.0,533.59,396.51
2016,5,26,13,15,461.5,349.5,5.6,28.0,795.0,680.27,509.19
2016,5,26,13,30,770.0,195.0,5.7,28.0,935.0,811.34,608.77
2016,5,26,13,45,389.5,198.5,5.85,28.5,573.0,526.04,400.0
2016,5,26,14,0,9.0,202.0,6.0,29.0,211.0,166.85,123.41
2016,5,26,14,15,129.0,315.5,5.85,29.0,430.0,392.98,297.22
2016,5,26,14,30,249.0,429.0,5.7,29.0,649.0,620.58,463.95
2016,5,26,14,45,153.0,397.5,5.6,29.0,531.0,497.24,373.07
2016,5,26,15,0,57.0,366.0,5.5,29.0,413.0,370.27,278.25
2016,5,26,15,15,307.5,307.0,5.3,29.0,540.0,569.21,431.66
2016,5,26,15,30,558.0,248.0,5.1,29.0,667.0,745.67,562.37
2016,5,26,15,45,437.0,268.5,4.9,29.0,584.0,658.34,497.7
2016,5,26,16,0,316.0,289.0,4.7,29.0,501.0,556.19,422.74
2016,5,26,16,15,192.0,268.5,4.5,28.5,394.5,414.31,317.92
2016,5,26,16,30,68.0,248.0,4.3,28.0,288.0,278.3,213.84
2016,5,26,16,45,204.5,216.5,4.1,28.0,320.5,366.38,285.34
2016,5,26,17,0,341.0,185.0,3.9,28.0,353.0,444.14,346.97
2016,5,26,17,15,291.0,176.5,3.8,27.5,308.0,391.28,307.04
2016,5,26,17,30,241.0,168.0,3.7,27.0,263.0,341.35,268.97
2016,5,26,17,45,210.5,145.5,3.65,26.5,219.0,278.47,220.47
2016,5,26,18,0,180.0,123.0,3.6,26.0,175.0,231.14,182.86
2016,5,26,18,15,137.0,99.5,3.7,25.5,134.0,178.19,139.7
2016,5,26,18,30,94.0,76.0,3.8,25.0,93.0,128.63,98.5
2016,5,26,18,45,47.0,50.0,3.9,25.0,58.5,77.14,55.47
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,19.22,7.71
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,9.44,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,10.62,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,20.41,9.59
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,38.49,26.71
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,56.16,42.49
2016,5,27,6,45,200.5,101.0,4.9,23.5,151.5,70.99,55.53
2016,5,27,7,0,256.0,123.0,4.9,24.0,197.0,85.61,68.08
2016,5,27,7,15,128.0,122.0,5.05,24.0,159.0,86.0,68.35
2016,5,27,7,30,0.0,121.0,5.2,24.0,121.0,88.72,70.48
2016,5,27,7,45,0.0,69.5,5.35,24.5,69.5,53.33,40.03
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,13.74,6.09
2016,5,27,8,15,0.0,20.5,5.6,25.0,20.5,15.67,7.69
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,17.6,9.29
2016,5,27,8,45,8.0,126.5,5.8,25.5,132.0,95.79,74.72
2016,5,27,9,0,16.0,230.0,5.9,26.0,241.0,164.31,130.62
2016,5,27,9,15,17.5,246.0,5.8,26.0,259.0,175.23,139.06
2016,5,27,9,30,19.0,262.0,5.7,26.0,277.0,189.02,142.65
2016,5,27,9,45,9.5,198.0,5.6,26.5,205.5,148.46,110.87
2016,5,27,10,0,0.0,134.0,5.5,27.0,134.0,102.24,74.92
2016,5,27,10,15,2.5,149.5,5.4,27.5,152.0,114.51,84.1
2016,5,27,10,30,5.0,165.0,5.3,28.0,170.0,127.16,93.51
2016,5,27,10,45,15.0,258.5,5.25,28.5,272.5,199.45,148.25
2016,5,27,11,0,25.0,352.0,5.2,29.0,375.0,266.2,197.77
2016,5,27,11,15,20.5,327.0,5.0,29.0,347.0,255.72,189.78
2016,5,27,11,30,16.0,302.0,4.8,29.0,319.0,237.77,176.3
2016,5,27,11,45,15.0,282.0,4.65,29.0,297.5,224.42,166.28
2016,5,27,12,0,14.0,262.0,4.5,29.0,276.0,210.47,155.8
2016,5,27,12,15,18.5,314.5,4.2,29.0,333.5,255.21,189.19
2016,5,27,12,30,23.0,367.0,3.9,29.0,391.0,301.02,222.88
2016,5,27,12,45,19.0,320.0,3.6,29.0,339.0,263.84,195.28
2016,5,27,13,0,15.0,273.0,3.3,29.0,287.0,225.42,166.76
2016,5,27,13,15,15.5,283.5,2.9,29.0,298.0,235.34,174.17
2016,5,27,13,30,16.0,294.0,2.5,29.0,309.0,245.33,181.49
2016,5,27,13,45,45.5,368.5,2.2,29.5,411.0,345.4,254.8
2016,5,27,14,0,75.0,443.0,1.9,30.0,513.0,439.66,321.14
2016,5,27,14,15,51.5,394.0,1.65,29.5,441.5,380.43,278.72
2016,5,27,14,30,28.0,345.0,1.4,29.0,370.0,319.45,235.13
2016,5,27,14,45,138.5,369.0,1.2,29.0,484.0,457.61,336.66
2016,5,27,15,0,249.0,393.0,1.0,29.0,598.0,597.25,433.13
2016,5,27,15,15,489.5,278.0,0.9,29.0,655.0,716.11,516.73
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,816.49,585.1
2016,5,27,15,45,730.0,150.0,0.7,29.0,670.5,796.01,570.58
2016,5,27,16,0,730.0,137.0,0.6,29.0,629.0,772.04,555.39
2016,5,27,16,15,563.5,179.5,0.65,28.5,541.5,667.24,487.7
2016,5,27,16,30,397.0,222.0,0.7,28.0,454.0,558.9,414.84
2016,5,27,16,45,528.0,165.0,0.75,28.0,443.0,590.3,441.96
2016,5,27,17,0,659.0,108.0,0.8,28.0,432.0,618.26,464.7
2016,5,27,17,15,623.0,101.5,0.85,27.5,379.0,563.94,428.21
2016,5,27,17,30,587.0,95.0,0.9,27.0,326.0,509.88,391.3
2016,5,27,17,45,546.0,85.5,0.95,27.0,274.0,450.29,348.03
2016,5,27,18,0,505.0,76.0,1.0,27.0,222.0,392.32,304.17
2016,5,27,18,15,434.0,66.0,0.95,26.0,172.5,320.33,248.44
2016,5,27,18,30,363.0,56.0,0.9,25.0,123.0,249.91,191.84
2016,5,27,18,45,261.0,42.0,0.9,24.5,82.0,173.96,129.19
2016,5,27,19,0,159.0,28.0,0.9,24.0,41.0,107.87,68.09
2016,5,27,19,15,79.5,14.0,0.95,23.5,20.5,35.68,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,12.59,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,23.8,12.32
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,38.48,26.8
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,53.18,39.96
2016,5,28,6,45,122.0,58.0,3.3,23.5,81.0,42.87,31.4
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,32.85,22.79
2016,5,28,7,15,0.0,57.5,3.65,24.0,57.5,44.03,32.41
2016,5,28,7,30,0.0,72.0,3.8,24.0,72.0,55.25,41.93
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,78.63,61.54
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,101.13,80.08
2016,5,28,8,15,77.0,199.5,4.25,25.5,245.0,136.91,109.32
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,165.69,132.29
2016,5,28,8,45,158.5,287.5,4.35,26.5,388.0,178.55,142.01
2016,5,28,9,0,163.0,313.0,4.4,27.0,423.0,190.81,151.17
2016,5,28,9,15,149.0,336.0,4.35,27.5,442.0,201.17,158.7
2016,5,28,9,30,135.0,359.0,4.3,28.0,461.0,228.04,167.03
2016,5,28,9,45,100.0,366.5,4.3,28.5,444.5,253.52,185.72
2016,5,28,10,0,65.0,374.0,4.3,29.0,428.0,262.69,193.32
2016,5,28,10,15,87.5,403.0,4.2,29.0,479.0,295.27,216.78
2016,5,28,10,30,110.0,432.0,4.1,29.0,530.0,331.07,242.8
2016,5,28,10,45,248.5,419.0,4.1,29.5,648.0,373.21,271.16
2016,5,28,11,0,387.0,406.0,4.1,30.0,766.0,446.49,323.43
2016,5,28,11,15,603.5,289.0,4.05,30.0,863.0,493.92,358.75
2016,5,28,11,30,820.0,172.0,4.0,30.0,960.0,564.29,411.93
2016,5,28,11,45,827.5,168.5,3.95,30.0,972.5,607.36,445.22
2016,5,28,12,0,835.0,165.0,3.9,30.0,985.0,648.87,476.72
2016,5,28,12,15,835.0,165.0,3.85,30.0,988.0,686.34,504.62
2016,5,28,12,30,835.0,165.0,3.8,30.0,991.0,721.6,530.4
2016,5,28,12,45,557.0,326.0,3.8,30.0,876.0,686.51,502.51
2016,5,28,13,0,279.0,487.0,3.8,30.0,761.0,620.84,452.49
2016,5,28,13,15,552.0,325.0,3.8,30.0,858.5,729.16,534.06
2016,5,28,13,30,825.0,163.0,3.8,30.0,956.0,826.16,606.15
2016,5,28,13,45,820.0,161.0,3.8,30.0,935.5,840.64,615.7
2016,5,28,14,0,815.0,159.0,3.8,30.0,915.0,851.44,623.42
2016,5,28,14,15,807.0,157.5,3.8,30.0,887.5,856.45,627.39
2016,5,28,14,30,799.0,156.0,3.8,30.0,860.0,857.78,629.05
2016,5,28,14,45,777.5,160.5,3.8,30.0,823.5,849.41,624.35
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,837.52,617.45
2016,5,28,15,15,743.0,161.5,3.75,29.5,747.5,822.24,609.34
2016,5,28,15,30,730.0,158.0,3.7,29.0,708.0,810.11,603.45
2016,5,28,15,45,713.0,153.5,3.65,29.0,663.5,784.17,586.91
2016,5,28,16,0,696.0,149.0,3.6,29.0,619.0,755.55,568.55
2016,5,28,16,15,537.5,187.5,3.5,28.5,534.0,645.19,490.35
2016,5,28,16,30,379.0,226.0,3.4,28.0,449.0,530.88,407.37
2016,5,28,16,45,488.0,176.0,3.3,28.0,435.0,570.72,439.91
2016,5,28,17,0,597.0,126.0,3.2,28.0,421.0,591.65,457.66
2016,5,28,17,15,559.5,118.5,3.1,27.5,369.0,537.24,418.57
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,475.92,373.75
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,416.57,328.32
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,359.47,283.23
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,290.03,227.57
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,226.46,174.99
2016,5,28,18,45,202.0,47.0,2.9,25.5,79.0,155.07,115.48
2016,5,28,19,0,110.0,30.0,2.9,25.0,39.0,83.79,52.69
2016,5,28,19,15,55.0,15.0,2.9,24.5,19.5,28.84,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,9.83,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,18.91,8.72
2016,5,29,6,15,24.5,47.0,2.25,22.0,52.0,34.63,23.64
2016,5,29,6,30,49.0,69.0,2.3,22.0,79.0,49.96,37.39
2016,5,29,6,45,77.5,90.5,2.4,22.5,111.0,64.21,49.93
2016,5,29,7,0,106.0,112.0,2.5,23.0,143.0,78.56,62.27
2016,5,29,7,15,246.0,122.0,2.55,23.0,213.5,85.46,68.1
2016,5,29,7,30,386.0,132.0,2.6,23.0,284.0,91.34,72.92
2016,5,29,7,45,444.0,141.0,2.7,23.5,341.5,96.95,77.26
2016,5,29,8,0,502.0,150.0,2.8,24.0,399.0,102.47,81.45
2016,5,29,8,15,569.5,148.0,2.85,24.0,460.0,102.3,81.0
2016,5,29,8,30,637.0,146.0,2.9,24.0,521.0,100.11,78.87
2016,5,29,8,45,449.0,223.5,2.95,24.5,499.5,137.72,109.55
2016,5,29,9,0,261.0,301.0,3.0,25.0,478.0,177.9,141.68
2016,5,29,9,15,134.5,252.5,3.0,25.0,344.5,160.97,127.49
2016,5,29,9,30,8.0,204.0,3.0,25.0,211.0,150.56,113.26
2016,5,29,9,45,103.0,302.0,3.0,25.5,387.5,209.43,153.98
2016,5,29,10,0,198.0,400.0,3.0,26.0,564.0,294.08,213.35
2016,5,29,10,15,118.0,384.5,3.0,26.5,483.0,283.64,208.47
2016,5,29,10,30,38.0,369.0,3.0,27.0,402.0,269.39,200.2
2016,5,29,10,45,28.5,343.0,3.05,27.5,368.5,255.85,190.05
2016,5,29,11,0,19.0,317.0,3.1,28.0,335.0,244.87,181.69
2016,5,29,11,15,28.0,362.5,3.05,28.0,389.5,279.69,207.42
2016,5,29,11,30,37.0,408.0,3.0,28.0,444.0,321.81,238.24
2016,5,29,11,45,27.5,364.0,3.0,28.0,391.0,291.06,215.61
2016,5,29,12,0,18.0,320.0,3.0,28.0,338.0,256.67,190.27
2016,5,29,12,15,426.5,239.0,2.95,28.0,661.0,478.17,357.92
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,703.56,520.49
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,746.04,548.14
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,774.61,567.3
2016,5,29,13,15,825.5,160.0,2.85,29.0,963.0,798.78,584.21
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,819.58,598.51
2016,5,29,13,45,634.5,274.0,2.75,29.0,876.5,790.64,575.32
2016,5,29,14,0,446.0,389.0,2.7,29.0,802.0,743.98,540.12
2016,5,29,14,15,338.5,411.0,2.6,28.5,719.5,670.71,490.15
2016,5,29,14,30,231.0,433.0,2.5,28.0,637.0,590.26,434.15
2016,5,29,14,45,288.0,400.5,2.4,28.0,644.5,631.78,465.15
2016,5,29,15,0,345.0,368.0,2.3,28.0,652.0,655.1,482.92
2016,5,29,15,15,234.0,362.5,2.15,28.0,551.0,539.19,400.44
2016,5,29,15,30,123.0,357.0,2.0,28.0,450.0,441.17,329.07
2016,5,29,15,45,424.0,246.0,1.95,28.0,537.0,623.36,466.84
2016,5,29,16,0,725.0,135.0,1.9,28.0,624.0,763.54,568.13
2016,5,29,16,15,704.0,130.5,1.9,27.5,576.0,728.75,545.86
2016,5,29,16,30,683.0,126.0,1.9,27.0,528.0,691.91,523.03
2016,5,29,16,45,651.5,122.0,1.95,27.0,476.5,645.97,492.29
2016,5,29,17,0,620.0,118.0,2.0,27.0,425.0,599.2,460.26
2016,5,29,17,15,583.5,111.0,1.9,26.5,372.5,545.41,422.49
2016,5,29,17,30,547.0,104.0,1.8,26.0,320.0,491.95,383.89
2016,5,29,17,45,491.0,96.5,1.7,25.5,268.0,420.01,330.14
2016,5,29,18,0,435.0,89.0,1.6,25.0,216.0,359.53,283.28
2016,5,29,18,15,366.0,76.5,1.6,24.5,168.0,290.63,228.42
2016,5,29,18,30,297.0,64.0,1.6,24.0,120.0,227.47,176.39
2016,5,29,18,45,200.0,47.5,1.65,24.0,80.0,154.47,115.49
2016,5,29,19,0,103.0,31.0,1.7,24.0,40.0,82.54,52.71
2016,5,29,19,15,51.5,15.5,1.85,24.0,20.0,28.12,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.39,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.75,0.0
2016,5,30,6,15,0.0,2.0,0.95,21.0,2.0,1.51,0.0
2016,5,30,6,30,0.0,3.0,1.0,21.0,3.0,2.27,0.0
2016,5,30,6,45,0.0,5.0,1.05,21.5,5.0,3.79,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,5.31,0.0
2016,5,30,7,15,0.0,16.0,0.95,22.0,16.0,12.17,5.01
2016,5,30,7,30,0.0,25.0,0.8,22.0,25.0,19.06,10.99
2016,5,30,7,45,0.0,28.5,0.7,22.5,28.5,21.76,13.24
2016,5,30,8,0,0.0,32.0,0.6,23.0,32.0,24.46,15.47
2016,5,30,8,15,3.0,105.5,0.5,23.0,107.5,80.32,62.85
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,130.23,103.82
2016,5,30,8,45,138.5,239.5,0.35,23.5,333.0,154.69,122.88
2016,5,30,9,0,271.0,300.0,0.3,24.0,483.0,177.7,140.48
2016,5,30,9,15,477.5,241.0,0.6,24.5,590.5,142.44,111.86
2016,5,30,9,30,684.0,182.0,0.9,25.0,698.0,159.6,98.06
2016,5,30,9,45,692.5,189.0,1.2,25.5,736.0,210.46,129.55
2016,5,30,10,0,701.0,196.0,1.5,26.0,774.0,261.9,168.15
2016,5,30,10,15,711.5,199.5,1.75,26.0,806.5,312.13,209.07
2016,5,30,10,30,722.0,203.0,2.0,26.0,839.0,362.68,251.27
2016,5,30,10,45,722.5,210.0,2.25,26.0,864.0,411.81,292.59
2016,5,30,11,0,723.0,217.0,2.5,26.0,889.0,459.9,332.49
2016,5,30,11,15,729.0,218.5,2.55,26.0,908.5,505.78,369.51
2016,5,30,11,30,735.0,220.0,2.6,26.0,928.0,550.71,404.96
2016,5,30,11,45,778.5,192.0,2.7,26.0,950.0,592.42,437.9
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,637.04,472.46
2016,5,30,12,15,823.0,164.5,2.65,26.0,976.0,674.95,500.24
2016,5,30,12,30,824.0,165.0,2.5,26.0,980.0,710.8,525.83
2016,5,30,12,45,827.0,162.0,2.45,26.5,977.5,743.18,547.97
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,772.97,567.85
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,797.58,584.59
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,818.85,598.7
2016,5,30,13,45,825.5,153.0,2.1,27.0,934.0,821.54,599.94
2016,5,30,14,0,826.0,148.0,2.0,27.0,916.0,834.54,608.21
2016,5,30,14,15,820.0,146.5,1.9,27.0,889.5,854.55,620.99
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,857.61,622.62
2016,5,30,14,45,808.5,140.5,1.75,27.0,831.0,854.57,621.02
2016,5,30,15,0,803.0,136.0,1.7,27.0,799.0,847.88,617.21
2016,5,30,15,15,791.5,133.5,1.65,27.0,759.5,834.48,609.15
2016,5,30,15,30,780.0,131.0,1.6,27.0,720.0,817.76,599.06
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.0,795.99,586.21
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,771.13,571.32
2016,5,30,16,15,741.5,115.5,1.65,27.0,585.5,737.92,551.14
2016,5,30,16,30,722.0,112.0,1.7,27.0,537.0,705.98,531.63
2016,5,30,16,45,694.5,107.5,1.75,27.0,485.5,661.57,502.63
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,616.05,471.85
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.5,563.53,435.22
2016,5,30,17,30,597.0,92.0,1.6,26.0,329.0,511.18,397.67
2016,5,30,17,45,535.5,87.0,1.5,26.0,275.0,443.8,346.81
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,379.46,296.82
2016,5,30,18,15,406.5,71.0,1.3,25.5,172.5,304.88,238.04
2016,5,30,18,30,339.0,60.0,1.2,25.0,124.0,242.14,186.58
2016,5,30,18,45,242.0,45.0,1.1,24.5,83.5,168.6,125.73
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,105.13,68.92
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,34.2,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,12.0,1.85,21.5,12.0,9.44,0.0
2016,5,31,6,0,0.0,24.0,1.9,22.0,24.0,18.25,8.34
2016,5,31,6,15,14.5,45.5,1.95,22.0,48.5,33.67,22.87
2016,5,31,6,30,29.0,67.0,2.0,22.0,73.0,48.65,36.29
2016,5,31,6,45,48.5,89.0,2.1,22.5,102.0,63.77,49.56
2016,5,31,7,0,68.0,111.0,2.2,23.0,131.0,78.72,62.4
2016,5,31,7,15,74.5,136.5,2.25,23.0,162.5,95.24,76.43
2016,5,31,7,30,81.0,162.0,2.3,23.0,194.0,111.42,89.93
2016,5,31,7,45,72.0,182.0,2.35,23.5,213.5,124.07,100.04
2016,5,31,8,0,63.0,202.0,2.4,24.0,233.0,136.41,109.73
2016,5,31,8,15,130.5,231.5,2.45,24.0,305.0,149.37,120.04
2016,5,31,8,30,198.0,261.0,2.5,24.0,377.0,166.34,133.53
2016,5,31,8,45,141.5,282.0,2.6,24.0,369.0,175.55,140.6
2016,5,31,9,0,85.0,303.0,2.7,24.0,361.0,194.16,155.29
2016,5,31,9,15,52.5,286.5,2.75,24.5,323.5,186.2,148.1
2016,5,31,9,30,20.0,270.0,2.8,25.0,286.0,193.84,146.25
2016,5,31,9,45,16.5,259.5,2.85,25.5,272.5,190.34,142.9
2016,5,31,10,0,13.0,249.0,2.9,26.0,259.0,185.51,138.82
2016,5,31,10,15,20.0,295.0,2.9,26.0,311.5,220.82,165.27
2016,5,31,10,30,27.0,341.0,2.9,26.0,364.0,248.04,185.39
2016,5,31,10,45,18.5,275.5,2.95,26.5,292.0,212.58,158.5
2016,5,31,11,0,10.0,210.0,3.0,27.0,220.0,163.78,121.38
2016,5,31,11,15,20.0,298.0,3.1,27.0,317.5,234.21,174.62
2016,5,31,11,30,30.0,386.0,3.2,27.0,415.0,302.23,225.04
2016,5,31,11,45,21.5,313.0,3.3,27.5,334.0,250.01,185.84
2016,5,31,12,0,13.0,240.0,3.4,28.0,253.0,192.92,142.88
2016,5,31,12,15,6.5,180.5,3.65,28.0,187.0,144.26,106.08
2016,5,31,12,30,0.0,121.0,3.9,28.0,121.0,94.22,67.68
2016,5,31,12,45,0.0,102.5,4.2,28.0,102.5,79.93,56.69
2016,5,31,13,0,0.0,84.0,4.5,28.0,84.0,65.51,45.55
2016,5,31,13,15,0.0,70.0,4.55,27.5,70.0,54.56,37.14
2016,5,31,13,30,0.0,56.0,4.6,27.0,56.0,43.58,28.65
2016,5,31,13,45,0.0,94.5,4.65,27.0,95.0,73.68,52.22
2016,5,31,14,0,0.0,133.0,4.7,27.0,134.0,104.03,75.88
2016,5,31,14,15,0.0,101.0,4.4,26.5,101.5,78.68,56.32
2016,5,31,14,30,0.0,69.0,4.1,26.0,69.0,53.49,36.73
2016,5,31,14,45,0.0,59.0,3.8,26.0,59.0,45.65,30.61
2016,5,31,15,0,0.0,49.0,3.5,26.0,49.0,37.85,24.49
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,34.71,22.11
2016,5,31,15,30,0.0,41.0,3.3,25.0,41.0,31.57,19.71
2016,5,31,15,45,0.0,68.5,3.25,25.0,68.5,52.8,36.78
2016,5,31,16,0,0.0,96.0,3.2,25.0,96.0,74.14,53.93
2016,5,31,16,15,14.5,160.0,3.1,24.5,169.0,138.76,106.09
2016,5,31,16,30,29.0,224.0,3.0,24.0,242.0,222.25,172.56
2016,5,31,16,45,134.0,214.5,2.95,24.0,283.5,309.22,243.27
2016,5,31,17,0,239.0,205.0,2.9,24.0,325.0,389.16,307.06
2016,5,31,17,15,219.0,184.5,2.85,23.5,284.5,333.28,264.79
2016,5,31,17,30,199.0,164.0,2.8,23.0,244.0,293.59,234.55
2016,5,31,17,45,158.0,144.0,2.8,23.0,201.5,242.62,193.87
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,194.63,154.83
2016,5,31,18,15,89.0,99.5,2.7,23.0,123.0,151.23,118.94
2016,5,31,18,30,61.0,75.0,2.6,23.0,87.0,101.23,77.22
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.5,60.24,42.79
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,18.52,8.12
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,9.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,12.59,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,23.79,12.74
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,38.23,26.86
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,52.57,39.83
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,62.7,48.85
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,72.75,57.5
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,80.41,63.98
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,87.9,70.15
2016,6,1,7,45,520.5,132.5,0.65,22.5,367.0,93.18,74.2
2016,6,1,8,0,561.0,141.0,0.6,23.0,419.0,98.31,78.05
2016,6,1,8,15,590.0,148.0,0.6,23.0,469.5,102.73,81.41
2016,6,1,8,30,619.0,155.0,0.6,23.0,520.0,105.31,83.25
2016,6,1,8,45,640.0,161.5,0.6,23.5,567.5,107.18,84.33
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,108.84,85.25
2016,6,1,9,15,500.0,248.5,0.65,24.0,600.0,146.95,116.02
2016,6,1,9,30,339.0,329.0,0.7,24.0,585.0,218.36,154.42
2016,6,1,9,45,294.5,361.0,0.8,24.5,592.5,256.0,180.09
2016,6,1,10,0,250.0,393.0,0.9,25.0,600.0,289.03,205.74
2016,6,1,10,15,497.5,291.5,0.9,25.0,724.0,311.79,215.02
2016,6,1,10,30,745.0,190.0,0.9,25.0,848.0,359.53,246.72
2016,6,1,10,45,389.5,286.5,0.95,25.0,631.5,336.86,242.26
2016,6,1,11,0,34.0,383.0,1.0,25.0,415.0,289.67,214.5
2016,6,1,11,15,37.5,388.0,1.0,25.0,424.0,301.03,223.07
2016,6,1,11,30,41.0,393.0,1.0,25.0,433.0,312.68,231.57
2016,6,1,11,45,215.5,415.0,1.0,25.5,627.0,430.65,316.56
2016,6,1,12,0,390.0,437.0,1.0,26.0,821.0,570.83,413.78
2016,6,1,12,15,415.0,441.0,1.0,26.0,850.5,614.54,443.26
2016,6,1,12,30,440.0,445.0,1.0,26.0,880.0,659.22,473.83
2016,6,1,12,45,414.5,441.5,1.0,26.0,850.0,661.99,475.88
2016,6,1,13,0,389.0,438.0,1.0,26.0,820.0,661.31,475.89
2016,6,1,13,15,393.5,430.0,1.05,26.0,813.0,676.94,487.59
2016,6,1,13,30,398.0,422.0,1.1,26.0,806.0,690.51,497.75
2016,6,1,13,45,345.0,435.5,1.15,26.0,763.5,673.08,486.09
2016,6,1,14,0,292.0,449.0,1.2,26.0,721.0,652.45,472.37
2016,6,1,14,15,248.0,443.5,1.3,26.0,670.0,620.06,451.33
2016,6,1,14,30,204.0,438.0,1.4,26.0,619.0,569.65,417.74
2016,6,1,14,45,486.0,296.5,1.55,26.5,704.5,720.87,529.0
2016,6,1,15,0,768.0,155.0,1.7,27.0,790.0,833.72,609.23
2016,6,1,15,15,502.0,255.0,1.75,27.0,661.5,700.4,516.24
2016,6,1,15,30,236.0,355.0,1.8,27.0,533.0,533.61,397.19
2016,6,1,15,45,209.0,334.5,1.9,27.0,485.5,491.75,369.46
2016,6,1,16,0,182.0,314.0,2.0,27.0,438.0,449.46,340.0
2016,6,1,16,15,187.0,288.5,1.95,26.5,407.5,427.62,326.07
2016,6,1,16,30,192.0,263.0,1.9,26.0,377.0,404.43,310.83
2016,6,1,16,45,96.0,200.0,1.85,26.0,257.0,265.55,205.45
2016,6,1,17,0,0.0,137.0,1.8,26.0,137.0,109.63,82.48
2016,6,1,17,15,0.0,120.0,1.7,25.5,120.0,95.7,72.06
2016,6,1,17,30,0.0,103.0,1.6,25.0,103.0,81.76,61.22
2016,6,1,17,45,0.0,86.5,1.55,25.0,86.5,68.23,50.41
2016,6,1,18,0,0.0,70.0,1.5,25.0,70.0,54.66,39.4
2016,6,1,18,15,0.0,54.5,1.4,24.5,54.5,41.95,28.99
2016,6,1,18,30,0.0,39.0,1.3,24.0,39.0,29.8,18.86
2016,6,1,18,45,0.0,26.5,1.2,23.5,26.5,20.21,10.72
2016,6,1,19,0,0.0,14.0,1.1,23.0,14.0,10.64,2.34
2016,6,1,19,15,0.0,7.0,1.15,23.0,7.0,5.51,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
