Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.36,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,4.54,0.0
2016,6,2,6,15,0.0,12.5,1.3,21.0,12.5,9.48,2.44
2016,6,2,6,30,0.0,19.0,1.6,21.0,19.0,14.44,6.9
2016,6,2,6,45,0.0,26.5,1.95,21.0,26.5,20.18,12.02
2016,6,2,7,0,0.0,34.0,2.3,21.0,34.0,25.93,17.09
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,30.54,21.1
2016,6,2,7,30,0.0,46.0,2.5,21.0,46.0,35.17,25.06
2016,6,2,7,45,12.0,114.0,2.6,21.5,120.5,85.32,68.02
2016,6,2,8,0,24.0,182.0,2.7,22.0,195.0,130.04,105.37
2016,6,2,8,15,108.0,221.5,2.75,22.0,285.0,143.83,116.43
2016,6,2,8,30,192.0,261.0,2.8,22.0,375.0,166.2,134.55
2016,6,2,8,45,137.0,281.5,2.85,22.0,366.0,175.2,141.49
2016,6,2,9,0,82.0,302.0,2.9,22.0,357.0,193.61,156.12
2016,6,2,9,15,54.0,294.5,2.9,22.0,332.0,190.25,152.91
2016,6,2,9,30,26.0,287.0,2.9,22.0,307.0,191.95,146.32
2016,6,2,9,45,57.5,338.0,2.95,22.5,385.0,230.91,174.19
2016,6,2,10,0,89.0,389.0,3.0,23.0,463.0,274.6,205.45
2016,6,2,10,15,62.5,377.5,3.0,23.0,430.5,272.59,204.92
2016,6,2,10,30,36.0,366.0,3.0,23.0,398.0,266.08,200.93
2016,6,2,10,45,58.5,406.5,3.05,23.5,460.0,306.79,230.78
2016,6,2,11,0,81.0,447.0,3.1,24.0,522.0,350.92,262.95
2016,6,2,11,15,117.0,469.0,2.95,24.0,580.0,387.34,289.57
2016,6,2,11,30,153.0,491.0,2.8,24.0,638.0,434.25,323.87
2016,6,2,11,45,279.5,462.0,2.65,24.5,735.0,498.45,370.28
2016,6,2,12,0,406.0,433.0,2.5,25.0,832.0,576.84,426.31
2016,6,2,12,15,299.0,471.0,2.3,25.0,765.5,559.53,412.84
2016,6,2,12,30,192.0,509.0,2.1,25.0,699.0,533.32,392.87
2016,6,2,12,45,310.5,472.5,1.9,25.0,779.0,609.64,447.85
2016,6,2,13,0,429.0,436.0,1.7,25.0,859.0,692.69,505.39
2016,6,2,13,15,408.0,431.0,1.6,25.0,829.5,688.1,501.45
2016,6,2,13,30,387.0,426.0,1.5,25.0,800.0,684.1,498.49
2016,6,2,13,45,395.5,413.0,1.45,25.0,788.0,694.46,506.09
2016,6,2,14,0,404.0,400.0,1.4,25.0,776.0,713.57,519.21
2016,6,2,14,15,631.5,260.5,1.45,25.0,828.5,800.43,583.67
2016,6,2,14,30,859.0,121.0,1.5,25.0,881.0,858.29,625.25
2016,6,2,14,45,851.5,119.0,1.55,25.5,847.5,855.95,623.36
2016,6,2,15,0,844.0,117.0,1.6,26.0,814.0,849.98,619.86
2016,6,2,15,15,832.5,114.5,1.6,25.5,774.5,836.57,613.49
2016,6,2,15,30,821.0,112.0,1.6,25.0,735.0,819.78,604.99
2016,6,2,15,45,555.5,205.0,1.6,25.0,615.0,697.91,521.26
2016,6,2,16,0,290.0,298.0,1.6,25.0,495.0,539.11,406.71
2016,6,2,16,15,525.0,198.0,1.55,25.0,522.0,641.93,486.71
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,714.76,541.08
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,673.1,513.11
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,629.84,484.06
2016,6,2,17,15,683.5,83.0,1.4,24.5,393.0,580.41,449.59
2016,6,2,17,30,651.0,78.0,1.3,24.0,340.0,528.7,412.52
2016,6,2,17,45,610.0,71.5,1.25,24.0,287.5,470.44,368.84
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,413.67,324.79
2016,6,2,18,15,504.5,57.5,1.1,23.5,185.0,345.59,270.77
2016,6,2,18,30,440.0,50.0,1.0,23.0,135.0,282.16,218.46
2016,6,2,18,45,347.0,38.5,0.9,22.5,92.5,207.93,156.43
2016,6,2,19,0,254.0,27.0,0.8,22.0,50.0,143.1,97.51
2016,6,2,19,15,127.0,13.5,0.8,21.5,25.0,64.28,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,7.87,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,15.25,6.29
2016,6,3,6,15,0.0,37.5,1.55,19.0,37.5,28.35,18.68
2016,6,3,6,30,0.0,55.0,1.6,19.0,55.0,41.1,30.24
2016,6,3,6,45,0.0,75.0,1.65,19.5,75.0,55.41,42.93
2016,6,3,7,0,0.0,95.0,1.7,20.0,95.0,69.59,55.27
2016,6,3,7,15,17.0,122.0,1.7,20.0,129.0,88.3,71.37
2016,6,3,7,30,34.0,149.0,1.7,20.0,163.0,103.54,84.22
2016,6,3,7,45,108.5,179.5,1.7,20.5,232.0,120.03,97.74
2016,6,3,8,0,183.0,210.0,1.7,21.0,301.0,138.61,112.77
2016,6,3,8,15,496.5,142.5,1.85,21.0,426.5,96.76,77.17
2016,6,3,8,30,810.0,75.0,2.0,21.0,552.0,74.49,58.13
2016,6,3,8,45,826.5,77.0,2.15,21.5,601.0,76.45,59.49
2016,6,3,9,0,843.0,79.0,2.3,22.0,650.0,78.27,60.71
2016,6,3,9,15,855.5,81.0,2.4,22.5,694.0,79.83,61.71
2016,6,3,9,30,868.0,83.0,2.5,23.0,738.0,130.05,71.63
2016,6,3,9,45,606.0,225.5,2.7,23.5,695.0,215.15,138.7
2016,6,3,10,0,344.0,368.0,2.9,24.0,652.0,293.82,208.73
2016,6,3,10,15,621.0,229.0,2.95,24.0,767.5,301.74,206.59
2016,6,3,10,30,898.0,90.0,3.0,24.0,883.0,350.12,240.04
2016,6,3,10,45,900.0,93.0,3.05,24.5,909.0,402.77,285.29
2016,6,3,11,0,902.0,96.0,3.1,25.0,935.0,453.94,328.38
2016,6,3,11,15,458.0,183.5,3.1,25.0,610.0,348.49,259.11
2016,6,3,11,30,14.0,271.0,3.1,25.0,285.0,213.4,159.85
2016,6,3,11,45,21.0,330.0,3.1,25.5,351.0,263.01,197.16
2016,6,3,12,0,28.0,389.0,3.1,26.0,417.0,313.88,234.44
2016,6,3,12,15,21.5,337.0,3.05,26.0,358.5,273.69,204.5
2016,6,3,12,30,15.0,285.0,3.0,26.0,300.0,231.51,173.03
2016,6,3,12,45,59.0,389.0,2.95,26.0,447.5,352.02,263.44
2016,6,3,13,0,103.0,493.0,2.9,26.0,595.0,474.88,352.53
2016,6,3,13,15,159.5,491.0,2.85,26.0,646.5,534.61,395.78
2016,6,3,13,30,216.0,489.0,2.8,26.0,698.0,588.81,435.04
2016,6,3,13,45,110.0,321.0,2.75,26.0,428.0,368.92,276.94
2016,6,3,14,0,4.0,153.0,2.7,26.0,158.0,123.24,90.72
2016,6,3,14,15,205.5,263.0,2.65,25.5,445.5,420.38,320.78
2016,6,3,14,30,407.0,373.0,2.6,25.0,733.0,712.23,530.16
2016,6,3,14,45,297.5,388.5,2.55,25.0,646.5,625.17,466.11
2016,6,3,15,0,188.0,404.0,2.5,25.0,560.0,533.16,399.75
2016,6,3,15,15,265.5,367.0,2.45,25.0,575.5,585.06,439.85
2016,6,3,15,30,343.0,330.0,2.4,25.0,591.0,616.64,464.69
2016,6,3,15,45,193.5,305.5,2.35,25.0,451.0,449.48,342.54
2016,6,3,16,0,44.0,281.0,2.3,25.0,311.0,285.71,218.27
2016,6,3,16,15,315.5,221.5,2.15,25.0,411.0,478.83,370.6
2016,6,3,16,30,587.0,162.0,2.0,25.0,511.0,650.28,498.18
2016,6,3,16,45,404.0,185.5,1.9,25.0,415.5,513.74,396.47
2016,6,3,17,0,221.0,209.0,1.8,25.0,320.0,363.73,283.47
2016,6,3,17,15,213.5,184.5,1.7,24.5,282.0,328.42,258.35
2016,6,3,17,30,206.0,160.0,1.6,24.0,244.0,292.67,231.67
2016,6,3,17,45,190.5,137.5,1.55,24.0,205.5,253.96,201.49
2016,6,3,18,0,175.0,115.0,1.5,24.0,167.0,215.78,170.96
2016,6,3,18,15,149.5,93.0,1.35,23.5,131.5,173.66,136.63
2016,6,3,18,30,124.0,71.0,1.2,23.0,96.0,133.21,102.86
2016,6,3,18,45,86.0,51.0,1.05,22.5,65.5,91.79,67.86
2016,6,3,19,0,48.0,31.0,0.9,22.0,35.0,53.21,34.16
2016,6,3,19,15,24.0,15.5,0.9,21.5,17.5,23.91,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,10.62,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,21.98,11.63
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,30.84,20.83
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,39.68,28.99
2016,6,4,6,45,388.5,72.0,2.6,19.5,164.0,53.76,41.49
2016,6,4,7,0,345.0,95.0,2.7,20.0,197.0,68.36,54.21
2016,6,4,7,15,267.0,127.0,2.85,20.5,215.5,88.77,71.67
2016,6,4,7,30,189.0,159.0,3.0,21.0,234.0,109.13,88.75
2016,6,4,7,45,148.0,184.5,3.15,22.0,249.0,123.42,100.18
2016,6,4,8,0,107.0,210.0,3.3,23.0,264.0,137.01,110.78
2016,6,4,8,15,64.0,211.5,3.45,23.5,245.0,143.14,115.25
2016,6,4,8,30,21.0,213.0,3.6,24.0,226.0,151.72,121.71
2016,6,4,8,45,55.0,258.5,3.75,24.5,295.5,170.11,136.15
2016,6,4,9,0,89.0,304.0,3.9,25.0,365.0,194.76,155.48
2016,6,4,9,15,130.5,332.0,4.0,25.0,427.5,198.5,158.04
2016,6,4,9,30,172.0,360.0,4.1,25.0,490.0,229.14,169.08
2016,6,4,9,45,213.5,376.0,4.2,25.5,546.0,261.46,189.31
2016,6,4,10,0,255.0,392.0,4.3,26.0,602.0,287.75,206.7
2016,6,4,10,15,282.0,403.0,4.35,26.0,644.5,323.82,233.81
2016,6,4,10,30,309.0,414.0,4.4,26.0,687.0,362.75,263.77
2016,6,4,10,45,300.0,431.5,4.45,26.0,703.0,394.89,289.72
2016,6,4,11,0,291.0,449.0,4.5,26.0,719.0,426.09,314.59
2016,6,4,11,15,174.0,446.5,4.55,26.0,609.5,399.17,297.19
2016,6,4,11,30,57.0,444.0,4.6,26.0,500.0,355.6,265.92
2016,6,4,11,45,58.0,451.5,4.65,26.0,508.5,369.64,276.59
2016,6,4,12,0,59.0,459.0,4.7,26.0,517.0,383.82,287.19
2016,6,4,12,15,245.5,451.0,4.75,26.0,694.5,508.67,381.0
2016,6,4,12,30,432.0,443.0,4.8,26.0,872.0,648.99,483.98
2016,6,4,12,45,407.5,441.5,4.85,26.0,844.5,653.98,487.73
2016,6,4,13,0,383.0,440.0,4.9,26.0,817.0,655.58,489.49
2016,6,4,13,15,410.5,430.0,4.9,26.0,830.0,687.38,513.2
2016,6,4,13,30,438.0,420.0,4.9,26.0,843.0,725.7,541.12
2016,6,4,13,45,415.0,412.5,4.95,26.0,806.5,717.44,535.83
2016,6,4,14,0,392.0,405.0,5.0,26.0,770.0,695.33,521.12
2016,6,4,14,15,250.5,419.5,4.95,26.0,650.0,598.85,450.09
2016,6,4,14,30,109.0,434.0,4.9,26.0,530.0,467.28,352.25
2016,6,4,14,45,189.5,412.5,4.85,26.0,572.5,537.62,406.65
2016,6,4,15,0,270.0,391.0,4.8,26.0,615.0,607.81,459.63
2016,6,4,15,15,144.5,330.0,4.7,26.0,449.5,428.75,327.05
2016,6,4,15,30,19.0,269.0,4.6,26.0,284.0,234.25,178.04
2016,6,4,15,45,143.0,286.0,4.55,26.0,385.0,388.08,299.3
2016,6,4,16,0,267.0,303.0,4.5,26.0,486.0,524.26,403.34
2016,6,4,16,15,192.0,283.5,4.3,25.5,410.0,425.33,329.32
2016,6,4,16,30,117.0,264.0,4.1,25.0,334.0,346.3,269.33
2016,6,4,16,45,224.5,228.0,3.9,25.0,346.5,389.44,305.88
2016,6,4,17,0,332.0,192.0,3.7,25.0,359.0,440.39,347.16
2016,6,4,17,15,322.0,170.0,3.35,24.5,316.5,401.15,317.9
2016,6,4,17,30,312.0,148.0,3.0,24.0,274.0,361.27,287.83
2016,6,4,17,45,294.0,127.5,2.65,24.0,232.0,317.73,253.5
2016,6,4,18,0,276.0,107.0,2.3,24.0,190.0,274.59,218.69
2016,6,4,18,15,241.5,88.0,2.05,23.5,150.0,225.33,178.44
2016,6,4,18,30,207.0,69.0,1.8,23.0,110.0,178.53,139.16
2016,6,4,18,45,153.0,50.5,1.55,22.5,75.5,126.96,95.44
2016,6,4,19,0,99.0,32.0,1.3,22.0,41.0,80.18,54.07
2016,6,4,19,15,49.5,16.0,1.3,21.5,20.5,36.17,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,16.5,14.5,3.3,19.5,16.0,11.41,0.0
2016,6,5,6,0,33.0,29.0,3.5,20.0,32.0,21.84,11.41
2016,6,5,6,15,68.5,49.5,3.6,20.5,61.0,36.39,25.35
2016,6,5,6,30,104.0,70.0,3.7,21.0,90.0,50.75,38.25
2016,6,5,6,45,134.5,90.5,3.8,21.5,125.0,64.88,50.74
2016,6,5,7,0,165.0,111.0,3.9,22.0,160.0,78.8,62.76
2016,6,5,7,15,360.0,105.5,4.0,22.5,240.0,74.87,59.18
2016,6,5,7,30,555.0,100.0,4.1,23.0,320.0,75.23,59.22
2016,6,5,7,45,634.0,99.0,4.25,23.5,386.0,74.61,58.35
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,74.46,57.89
2016,6,5,8,15,738.5,102.5,4.45,24.5,504.5,83.33,65.01
2016,6,5,8,30,764.0,107.0,4.5,25.0,557.0,85.82,66.71
2016,6,5,8,45,787.0,109.0,4.55,25.5,608.0,86.5,66.9
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,87.14,67.09
2016,6,5,9,15,824.5,113.5,4.6,26.0,704.5,87.76,67.41
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,144.43,83.69
2016,6,5,9,45,852.0,117.5,4.65,26.5,791.0,199.01,115.18
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,254.19,156.3
2016,6,5,10,15,647.5,240.0,4.75,27.0,787.0,313.22,212.72
2016,6,5,10,30,430.0,361.0,4.8,27.0,742.0,362.02,259.35
2016,6,5,10,45,663.0,242.5,4.85,27.5,849.5,402.95,287.78
2016,6,5,11,0,896.0,124.0,4.9,28.0,957.0,466.87,335.96
2016,6,5,11,15,900.5,125.0,4.9,28.0,977.0,516.13,376.98
2016,6,5,11,30,905.0,126.0,4.9,28.0,997.0,563.75,415.79
2016,6,5,11,45,913.5,122.0,4.95,28.0,1011.0,608.57,451.79
2016,6,5,12,0,922.0,118.0,5.0,28.0,1025.0,651.66,485.75
2016,6,5,12,15,922.5,118.5,4.95,28.0,1029.5,690.84,515.79
2016,6,5,12,30,923.0,119.0,4.9,28.0,1034.0,727.71,543.52
2016,6,5,12,45,921.5,119.5,4.9,28.0,1030.0,760.8,568.25
2016,6,5,13,0,920.0,120.0,4.9,28.0,1026.0,791.11,590.66
2016,6,5,13,15,917.5,119.5,4.85,28.0,1014.5,816.74,608.39
2016,6,5,13,30,915.0,119.0,4.8,28.0,1003.0,838.88,623.52
2016,6,5,13,45,909.5,119.0,4.8,28.0,982.5,855.37,635.13
2016,6,5,14,0,904.0,119.0,4.8,28.0,962.0,868.1,644.29
2016,6,5,14,15,898.5,118.0,4.7,28.0,935.5,876.16,649.76
2016,6,5,14,30,893.0,117.0,4.6,28.0,909.0,880.42,652.76
2016,6,5,14,45,882.5,117.0,4.6,28.0,874.5,877.55,651.73
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,871.0,648.37
2016,6,5,15,15,861.5,115.0,4.5,28.0,800.0,858.97,640.93
2016,6,5,15,30,851.0,113.0,4.4,28.0,760.0,843.47,631.29
2016,6,5,15,45,839.5,109.0,4.3,28.0,715.5,821.81,617.51
2016,6,5,16,0,828.0,105.0,4.2,28.0,671.0,806.02,607.9
2016,6,5,16,15,810.5,102.0,3.95,27.5,621.5,773.98,587.52
2016,6,5,16,30,793.0,99.0,3.7,27.0,572.0,739.42,565.28
2016,6,5,16,45,719.0,105.0,3.45,26.5,503.5,673.08,519.62
2016,6,5,17,0,645.0,111.0,3.2,26.0,435.0,605.53,471.13
2016,6,5,17,15,603.0,108.5,2.85,25.5,384.5,552.5,432.52
2016,6,5,17,30,561.0,106.0,2.5,25.0,334.0,499.94,393.26
2016,6,5,17,45,529.0,94.0,2.15,24.5,283.5,444.88,351.33
2016,6,5,18,0,497.0,82.0,1.8,24.0,233.0,390.67,308.74
2016,6,5,18,15,441.5,70.5,1.65,23.0,184.5,326.14,257.55
2016,6,5,18,30,386.0,59.0,1.5,22.0,136.0,261.28,204.29
2016,6,5,18,45,301.0,45.0,1.4,21.5,94.0,191.57,145.55
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,130.37,90.79
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,58.95,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.0,14.0,2.2,17.5,25.5,11.02,0.0
2016,6,6,6,0,264.0,28.0,2.4,18.0,51.0,22.93,12.42
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.5,31.48,21.39
2016,6,6,6,30,481.0,49.0,2.8,19.0,142.0,40.08,29.33
2016,6,6,6,45,549.0,56.5,3.0,20.0,194.5,46.02,34.66
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,51.98,39.78
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,56.18,43.29
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,65.3,50.93
2016,6,6,7,45,740.5,79.5,3.1,22.5,412.5,68.71,53.55
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,72.04,56.06
2016,6,6,8,15,796.0,87.5,3.2,23.5,521.5,74.39,57.71
2016,6,6,8,30,819.0,91.0,3.3,24.0,575.0,76.64,59.26
2016,6,6,8,45,836.5,94.0,3.4,25.0,625.0,78.32,60.21
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,89.24,68.8
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,90.81,69.88
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,138.96,78.48
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,195.58,110.89
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,252.46,153.13
2016,6,6,10,15,907.0,107.5,3.45,27.0,882.5,308.29,199.28
2016,6,6,10,30,914.0,109.0,3.4,27.0,917.0,363.57,246.44
2016,6,6,10,45,919.0,110.5,3.4,27.5,944.0,417.32,291.89
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,469.86,335.44
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,519.92,376.62
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,568.2,415.33
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,613.51,450.85
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,656.69,483.89
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,696.09,513.43
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,733.1,540.61
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,766.24,563.67
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,796.52,584.29
2016,6,6,13,15,933.5,112.5,3.05,29.0,1023.0,822.41,601.44
2016,6,6,13,30,931.0,112.0,3.0,29.0,1011.0,844.77,616.19
2016,6,6,13,45,926.0,111.5,3.0,29.0,990.5,861.42,627.5
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,874.24,636.41
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,881.94,641.74
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,885.76,644.67
2016,6,6,14,45,896.5,110.0,2.85,29.0,879.5,882.07,642.8
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,874.69,638.67
2016,6,6,15,15,873.5,109.0,2.75,28.5,804.0,862.56,632.8
2016,6,6,15,30,863.0,107.0,2.7,28.0,764.0,846.9,624.68
2016,6,6,15,45,850.0,104.0,2.65,28.0,718.5,824.8,611.08
2016,6,6,16,0,837.0,101.0,2.6,28.0,673.0,799.56,595.41
2016,6,6,16,15,819.5,98.0,2.45,28.0,623.5,776.19,580.39
2016,6,6,16,30,802.0,95.0,2.3,28.0,574.0,741.47,557.53
2016,6,6,16,45,779.5,91.0,2.2,28.0,521.5,699.65,529.96
2016,6,6,17,0,757.0,87.0,2.1,28.0,469.0,656.13,500.42
2016,6,6,17,15,725.5,82.5,1.95,27.5,414.5,604.55,464.59
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,554.86,429.1
2016,6,6,17,45,651.0,72.0,1.7,26.5,306.0,494.49,384.78
2016,6,6,18,0,608.0,66.0,1.6,26.0,252.0,435.63,339.98
2016,6,6,18,15,543.5,59.0,1.45,25.0,200.0,366.53,285.99
2016,6,6,18,30,479.0,52.0,1.3,24.0,148.0,301.9,233.34
2016,6,6,18,45,377.5,41.0,1.2,23.0,102.5,222.79,168.05
2016,6,6,19,0,276.0,30.0,1.1,22.0,57.0,153.68,107.27
2016,6,6,19,15,138.0,15.0,1.1,21.5,28.5,70.33,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.5,15.5,0.9,19.0,24.0,12.2,0.0
2016,6,7,6,0,199.0,31.0,0.9,20.0,48.0,23.52,12.79
2016,6,7,6,15,302.0,43.5,1.0,20.5,91.0,33.15,22.64
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,45.05,33.38
2016,6,7,6,45,471.0,66.0,1.2,21.5,184.0,52.54,40.09
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,59.92,46.48
2016,6,7,7,15,584.5,83.0,1.25,22.5,287.5,64.73,50.46
2016,6,7,7,30,632.0,90.0,1.2,23.0,341.0,69.47,54.25
2016,6,7,7,45,665.0,95.5,1.2,24.0,394.5,72.83,56.67
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,76.1,58.95
2016,6,7,8,15,723.5,105.5,1.3,25.5,500.0,78.45,60.57
2016,6,7,8,30,749.0,110.0,1.4,26.0,552.0,87.45,67.68
2016,6,7,8,45,768.0,114.0,1.55,26.5,601.5,89.2,68.75
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,90.8,69.71
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,91.51,70.08
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,136.51,78.23
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,191.07,109.17
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,252.45,154.11
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,305.7,197.22
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,358.64,241.42
2016,6,7,10,45,862.0,134.5,1.8,28.5,915.5,409.84,283.73
2016,6,7,11,0,868.0,136.0,1.8,29.0,943.0,460.01,324.34
2016,6,7,11,15,872.5,137.0,1.85,29.0,963.0,507.94,363.06
2016,6,7,11,30,877.0,138.0,1.9,29.0,983.0,554.31,399.65
2016,6,7,11,45,882.5,136.5,1.95,29.0,996.0,597.93,433.4
2016,6,7,12,0,888.0,135.0,2.0,29.0,1009.0,639.74,465.06
2016,6,7,12,15,889.0,135.0,2.0,29.0,1013.5,677.77,493.12
2016,6,7,12,30,890.0,135.0,2.0,29.0,1018.0,713.69,519.12
2016,6,7,12,45,890.5,133.5,2.05,29.5,1014.5,746.07,541.49
2016,6,7,13,0,891.0,132.0,2.1,30.0,1011.0,775.89,561.72
2016,6,7,13,15,888.5,131.5,2.1,30.0,999.0,801.14,578.99
2016,6,7,13,30,886.0,131.0,2.1,30.0,987.0,823.02,593.42
2016,6,7,13,45,882.5,130.0,2.15,30.0,967.5,840.15,605.23
2016,6,7,14,0,879.0,129.0,2.2,30.0,948.0,853.63,614.8
2016,6,7,14,15,872.5,127.5,2.2,30.0,921.5,860.47,619.77
2016,6,7,14,30,866.0,126.0,2.2,30.0,895.0,863.54,622.48
2016,6,7,14,45,857.5,124.5,2.25,30.0,861.5,861.2,622.24
2016,6,7,15,0,849.0,123.0,2.3,30.0,828.0,855.21,619.78
2016,6,7,15,15,838.0,120.5,2.25,29.5,788.5,842.61,613.55
2016,6,7,15,30,827.0,118.0,2.2,29.0,749.0,836.91,612.02
2016,6,7,15,45,812.0,115.5,2.2,29.0,704.0,813.95,598.23
2016,6,7,16,0,797.0,113.0,2.2,29.0,659.0,787.98,582.55
2016,6,7,16,15,779.0,109.5,2.1,29.0,610.5,755.78,561.89
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,721.16,539.52
2016,6,7,16,45,740.0,100.5,1.9,29.0,510.5,680.03,512.44
2016,6,7,17,0,719.0,95.0,1.8,29.0,459.0,639.88,484.84
2016,6,7,17,15,687.0,90.0,1.7,28.5,406.0,588.8,449.77
2016,6,7,17,30,655.0,85.0,1.6,28.0,353.0,537.53,413.58
2016,6,7,17,45,610.5,79.0,1.55,28.0,299.5,477.8,369.39
2016,6,7,18,0,566.0,73.0,1.5,28.0,246.0,419.71,324.98
2016,6,7,18,15,501.0,64.5,1.35,27.0,195.0,350.51,271.41
2016,6,7,18,30,436.0,56.0,1.2,26.0,144.0,285.87,219.34
2016,6,7,18,45,339.5,44.5,1.1,25.0,100.5,210.38,157.56
2016,6,7,19,0,243.0,33.0,1.0,24.0,57.0,142.44,98.91
2016,6,7,19,15,121.5,16.5,1.05,23.5,28.5,64.76,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,78.0,16.0,0.25,21.5,23.0,12.59,0.0
2016,6,8,6,0,156.0,32.0,0.2,22.0,46.0,24.08,13.13
2016,6,8,6,15,249.0,47.0,0.35,22.5,87.0,35.3,24.28
2016,6,8,6,30,342.0,62.0,0.5,23.0,128.0,46.48,34.33
2016,6,8,6,45,436.5,65.5,0.7,23.5,177.0,51.79,39.11
2016,6,8,7,0,531.0,69.0,0.9,24.0,226.0,54.6,41.53
2016,6,8,7,15,548.5,83.0,1.1,24.5,274.0,64.2,49.58
2016,6,8,7,30,566.0,97.0,1.3,25.0,322.0,73.29,57.04
2016,6,8,7,45,561.5,115.0,1.55,25.5,366.0,84.23,65.91
2016,6,8,8,0,557.0,133.0,1.8,26.0,410.0,94.42,74.02
2016,6,8,8,15,572.5,146.0,1.9,26.0,458.0,101.0,79.2
2016,6,8,8,30,588.0,159.0,2.0,26.0,506.0,107.09,83.94
2016,6,8,8,45,675.5,141.0,2.15,26.5,572.5,95.75,74.16
2016,6,8,9,0,763.0,123.0,2.3,27.0,639.0,93.23,71.73
2016,6,8,9,15,778.0,126.0,2.35,27.0,683.5,93.78,71.98
2016,6,8,9,30,793.0,129.0,2.4,27.0,728.0,136.65,79.42
2016,6,8,9,45,564.5,249.5,2.45,27.5,687.5,221.16,142.91
2016,6,8,10,0,336.0,370.0,2.5,28.0,647.0,290.05,202.56
2016,6,8,10,15,289.5,400.0,2.5,28.0,646.0,321.69,228.64
2016,6,8,10,30,243.0,430.0,2.5,28.0,645.0,348.58,251.22
2016,6,8,10,45,282.5,434.5,2.5,28.5,691.5,387.57,279.6
2016,6,8,11,0,322.0,439.0,2.5,29.0,738.0,430.27,310.68
2016,6,8,11,15,249.5,465.0,2.5,29.0,700.0,437.44,317.8
2016,6,8,11,30,177.0,491.0,2.5,29.0,662.0,443.59,323.25
2016,6,8,11,45,119.5,476.5,2.5,29.0,593.0,418.02,305.58
2016,6,8,12,0,62.0,462.0,2.5,29.0,524.0,386.68,283.22
2016,6,8,12,15,51.5,447.5,2.5,29.0,499.5,377.33,276.71
2016,6,8,12,30,41.0,433.0,2.5,29.0,475.0,366.32,268.85
2016,6,8,12,45,106.5,469.5,2.55,29.5,575.0,448.16,327.94
2016,6,8,13,0,172.0,506.0,2.6,30.0,675.0,541.52,393.46
2016,6,8,13,15,485.0,344.5,2.6,30.0,814.5,680.92,495.62
2016,6,8,13,30,798.0,183.0,2.6,30.0,954.0,806.93,586.35
2016,6,8,13,45,792.5,182.0,2.65,30.0,935.0,822.17,596.71
2016,6,8,14,0,787.0,181.0,2.7,30.0,916.0,833.84,605.54
2016,6,8,14,15,779.5,179.0,2.7,29.5,889.5,839.38,611.02
2016,6,8,14,30,772.0,177.0,2.7,29.0,863.0,841.3,614.23
2016,6,8,14,45,758.5,176.5,2.7,29.0,829.0,835.87,611.49
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,834.14,611.39
2016,6,8,15,15,732.0,172.5,2.7,28.5,756.5,819.57,604.0
2016,6,8,15,30,719.0,169.0,2.7,28.0,718.0,801.83,594.5
2016,6,8,15,45,701.5,165.0,2.7,28.0,674.0,776.87,578.76
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,749.26,561.12
2016,6,8,16,15,662.5,155.5,2.6,27.5,582.5,714.53,538.92
2016,6,8,16,30,641.0,150.0,2.5,27.0,535.0,677.82,515.03
2016,6,8,16,45,509.5,167.5,2.4,27.0,456.0,572.23,438.91
2016,6,8,17,0,378.0,185.0,2.3,27.0,377.0,464.65,359.69
2016,6,8,17,15,352.5,169.0,2.15,26.5,332.0,419.73,327.54
2016,6,8,17,30,327.0,153.0,2.0,26.0,287.0,375.33,294.68
2016,6,8,17,45,301.5,133.5,1.85,26.0,243.0,327.97,258.21
2016,6,8,18,0,276.0,114.0,1.7,26.0,199.0,281.68,221.68
2016,6,8,18,15,235.0,95.0,1.6,25.5,157.5,229.36,179.79
2016,6,8,18,30,194.0,76.0,1.5,25.0,116.0,180.19,139.31
2016,6,8,18,45,140.0,56.0,1.4,24.5,80.0,127.8,95.61
2016,6,8,19,0,86.0,36.0,1.3,24.0,44.0,80.14,54.7
2016,6,8,19,15,43.0,18.0,1.35,23.5,22.0,36.94,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,12.59,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,24.05,13.05
2016,6,9,6,15,239.0,47.5,1.0,22.5,85.5,35.59,24.48
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,47.07,34.82
2016,6,9,6,45,402.0,73.0,0.85,23.5,174.5,54.58,41.49
2016,6,9,7,0,474.0,83.0,0.8,24.0,223.0,64.45,49.95
2016,6,9,7,15,521.5,91.5,1.0,24.5,274.5,70.03,54.53
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,75.48,58.88
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,78.55,61.13
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,81.57,63.29
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,83.9,64.99
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,86.1,66.58
2016,6,9,8,45,719.0,125.0,1.95,26.5,581.5,87.45,67.33
2016,6,9,9,0,740.0,129.0,2.1,27.0,630.0,96.33,74.27
2016,6,9,9,15,755.5,132.5,2.2,27.5,674.0,97.01,74.46
2016,6,9,9,30,771.0,136.0,2.3,28.0,718.0,138.16,81.18
2016,6,9,9,45,519.0,262.0,2.4,28.5,663.5,220.84,143.95
2016,6,9,10,0,267.0,388.0,2.5,29.0,609.0,285.3,200.99
2016,6,9,10,15,540.5,267.0,2.6,29.0,736.5,301.82,204.58
2016,6,9,10,30,814.0,146.0,2.7,29.0,864.0,348.11,234.82
2016,6,9,10,45,820.5,147.5,2.8,29.0,891.0,398.77,277.49
2016,6,9,11,0,827.0,149.0,2.9,29.0,918.0,448.32,318.71
2016,6,9,11,15,831.5,150.0,2.95,29.0,937.5,494.3,356.44
2016,6,9,11,30,836.0,151.0,3.0,29.0,957.0,538.8,392.17
2016,6,9,11,45,840.5,150.5,3.1,29.5,970.0,580.77,424.53
2016,6,9,12,0,845.0,150.0,3.2,30.0,983.0,620.99,454.77
2016,6,9,12,15,846.0,150.5,3.25,30.0,987.0,657.82,482.68
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,692.75,508.71
2016,6,9,12,45,846.0,151.0,3.35,30.0,987.5,724.05,531.8
2016,6,9,13,0,845.0,151.0,3.4,30.0,984.0,752.99,552.92
2016,6,9,13,15,842.0,150.5,3.4,30.0,972.5,777.21,570.37
2016,6,9,13,30,839.0,150.0,3.4,30.0,961.0,798.2,585.03
2016,6,9,13,45,835.0,148.5,3.4,30.0,942.0,814.21,596.07
2016,6,9,14,0,831.0,147.0,3.4,30.0,923.0,826.69,604.86
2016,6,9,14,15,824.5,145.5,3.35,30.0,897.0,833.49,609.71
2016,6,9,14,30,818.0,144.0,3.3,30.0,871.0,849.48,620.84
2016,6,9,14,45,789.5,153.5,3.3,30.0,834.0,840.61,615.68
2016,6,9,15,0,761.0,163.0,3.3,30.0,797.0,828.15,608.4
2016,6,9,15,15,559.5,245.5,3.25,29.5,699.5,734.83,543.62
2016,6,9,15,30,358.0,328.0,3.2,29.0,602.0,624.3,464.87
2016,6,9,15,45,528.0,240.0,3.2,29.0,616.5,697.23,521.56
2016,6,9,16,0,698.0,152.0,3.2,29.0,631.0,751.05,563.52
2016,6,9,16,15,677.5,147.0,3.1,29.0,583.5,717.42,540.43
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,681.73,516.25
2016,6,9,16,45,423.5,179.0,2.95,29.0,424.0,519.66,397.88
2016,6,9,17,0,190.0,216.0,2.9,29.0,312.0,347.31,267.67
2016,6,9,17,15,359.0,166.0,2.7,28.5,322.0,420.76,327.49
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,480.48,374.48
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.5,421.49,329.74
2016,6,9,18,0,438.0,95.0,2.2,27.0,231.0,364.73,285.96
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.5,299.53,234.19
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,239.29,184.86
2016,6,9,18,45,232.5,53.5,1.75,25.5,93.0,172.66,129.68
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,114.1,79.42
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,47.92,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.5,15.0,1.0,21.5,23.5,11.8,0.0
2016,6,10,6,0,197.0,30.0,1.1,22.0,47.0,22.8,12.08
2016,6,10,6,15,295.5,42.5,1.25,22.5,88.5,32.41,21.79
2016,6,10,6,30,394.0,55.0,1.4,23.0,130.0,44.16,32.32
2016,6,10,6,45,464.0,63.5,1.6,23.5,179.5,50.53,38.01
2016,6,10,7,0,534.0,72.0,1.8,24.0,229.0,56.89,43.48
2016,6,10,7,15,579.5,78.5,1.9,24.0,281.0,61.4,47.3
2016,6,10,7,30,625.0,85.0,2.0,24.0,333.0,65.86,50.98
2016,6,10,7,45,461.0,140.0,2.1,24.5,337.5,96.64,76.68
2016,6,10,8,0,297.0,195.0,2.2,25.0,342.0,128.32,102.6
2016,6,10,8,15,333.0,211.5,2.25,25.5,394.0,137.64,109.65
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,146.63,116.38
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,110.05,85.88
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,85.66,65.5
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,86.55,66.07
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,128.14,73.07
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,189.81,109.03
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,243.08,147.65
2016,6,10,10,15,838.5,122.5,2.4,28.0,838.5,295.36,190.14
2016,6,10,10,30,847.0,124.0,2.4,28.0,872.0,347.35,233.89
2016,6,10,10,45,853.0,125.5,2.4,28.5,898.5,397.92,276.12
2016,6,10,11,0,859.0,127.0,2.4,29.0,925.0,447.49,316.74
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.0,494.86,355.36
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,540.7,391.83
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,583.7,424.67
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,624.96,455.37
2016,6,10,12,15,882.0,124.0,2.5,30.0,996.5,662.56,483.44
2016,6,10,12,30,883.0,124.0,2.5,30.0,1001.0,698.05,509.43
2016,6,10,12,45,541.5,314.0,2.55,30.5,851.0,651.87,472.94
2016,6,10,13,0,200.0,504.0,2.6,31.0,701.0,559.85,403.84
2016,6,10,13,15,276.0,474.5,2.6,31.0,743.0,614.96,444.03
2016,6,10,13,30,352.0,445.0,2.6,31.0,785.0,665.94,480.39
2016,6,10,13,45,610.0,283.5,2.6,31.0,859.0,765.34,553.35
2016,6,10,14,0,868.0,122.0,2.6,31.0,933.0,835.92,604.3
2016,6,10,14,15,597.0,267.0,2.6,31.0,818.0,769.65,556.74
2016,6,10,14,30,326.0,412.0,2.6,31.0,703.0,660.62,478.39
2016,6,10,14,45,581.5,265.0,2.65,31.0,759.0,771.02,560.81
2016,6,10,15,0,837.0,118.0,2.7,31.0,815.0,838.25,609.7
2016,6,10,15,15,826.5,116.0,2.65,30.5,776.5,826.67,603.51
2016,6,10,15,30,816.0,114.0,2.6,30.0,738.0,811.75,595.79
2016,6,10,15,45,798.0,113.5,2.6,30.0,693.5,798.65,588.5
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,772.73,572.58
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,741.05,553.28
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,707.0,532.19
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,666.04,504.84
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,621.31,473.85
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,570.67,438.51
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,519.94,402.17
2016,6,10,17,45,563.5,86.5,1.85,28.0,292.0,457.29,355.0
2016,6,10,18,0,509.0,82.0,1.7,28.0,239.0,397.0,308.37
2016,6,10,18,15,445.5,72.0,1.55,27.5,190.0,329.48,255.45
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,262.42,201.28
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.0,190.03,141.96
2016,6,10,19,0,192.0,36.0,1.2,26.0,55.0,127.31,88.57
2016,6,10,19,15,96.0,18.0,1.2,25.5,27.5,59.3,4.12
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,12.59,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,23.93,12.85
2016,6,11,6,15,194.0,49.5,2.2,23.5,81.5,36.72,25.29
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,49.4,36.62
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,58.09,44.3
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,66.7,51.67
2016,6,11,7,15,471.0,101.0,2.9,25.0,266.5,73.62,57.51
2016,6,11,7,30,520.0,111.0,3.0,25.0,317.0,80.4,63.1
2016,6,11,7,45,558.5,118.0,3.1,25.5,369.0,86.29,67.7
2016,6,11,8,0,597.0,125.0,3.2,26.0,421.0,89.89,70.31
2016,6,11,8,15,624.5,131.0,3.25,26.0,471.0,92.44,72.17
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,94.85,73.9
2016,6,11,8,45,669.5,144.0,3.35,26.5,568.5,97.42,75.62
2016,6,11,9,0,687.0,151.0,3.4,27.0,616.0,99.73,77.12
2016,6,11,9,15,704.0,155.0,3.4,27.0,660.0,100.09,77.2
2016,6,11,9,30,721.0,159.0,3.4,27.0,704.0,138.13,83.57
2016,6,11,9,45,724.5,168.5,3.45,27.5,741.0,191.16,114.09
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,244.21,152.98
2016,6,11,10,15,474.5,305.5,3.5,28.0,703.5,305.63,211.1
2016,6,11,10,30,221.0,433.0,3.5,28.0,629.0,351.74,255.06
2016,6,11,10,45,271.0,435.5,3.55,28.5,683.0,382.25,277.09
2016,6,11,11,0,321.0,438.0,3.6,29.0,737.0,427.35,310.11
2016,6,11,11,15,539.0,321.0,3.6,29.0,835.0,474.61,344.67
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,535.28,390.66
2016,6,11,11,45,755.0,209.0,3.6,29.5,944.0,575.97,421.58
2016,6,11,12,0,753.0,214.0,3.6,30.0,955.0,619.37,453.45
2016,6,11,12,15,754.0,214.5,3.55,30.0,959.5,650.54,477.03
2016,6,11,12,30,755.0,215.0,3.5,30.0,964.0,684.68,502.08
2016,6,11,12,45,755.0,214.0,3.5,30.0,961.0,715.38,524.45
2016,6,11,13,0,755.0,213.0,3.5,30.0,958.0,743.84,544.97
2016,6,11,13,15,563.5,323.5,3.45,30.0,876.0,722.27,526.97
2016,6,11,13,30,372.0,434.0,3.4,30.0,794.0,672.12,489.35
2016,6,11,13,45,396.5,414.5,3.4,30.0,791.5,690.01,503.21
2016,6,11,14,0,421.0,395.0,3.4,30.0,789.0,716.86,522.58
2016,6,11,14,15,346.5,411.5,3.35,30.0,729.5,668.77,488.79
2016,6,11,14,30,272.0,428.0,3.3,30.0,670.0,628.73,460.34
2016,6,11,14,45,471.0,322.0,3.25,30.0,722.5,723.82,531.52
2016,6,11,15,0,670.0,216.0,3.2,30.0,775.0,806.37,592.33
2016,6,11,15,15,656.0,211.5,3.15,30.0,737.0,790.77,581.96
2016,6,11,15,30,642.0,207.0,3.1,30.0,699.0,772.18,570.24
2016,6,11,15,45,368.0,259.0,3.05,30.0,537.5,581.97,434.67
2016,6,11,16,0,94.0,311.0,3.0,30.0,376.0,354.41,266.15
2016,6,11,16,15,274.0,261.0,2.9,29.5,430.5,483.04,366.69
2016,6,11,16,30,454.0,211.0,2.8,29.0,485.0,584.98,444.46
2016,6,11,16,45,480.5,187.5,2.7,29.0,453.5,570.17,434.66
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,551.52,422.55
2016,6,11,17,15,470.5,153.0,2.4,28.5,371.5,498.9,384.88
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,447.08,347.08
2016,6,11,17,45,389.0,128.5,2.05,28.0,271.5,388.83,302.92
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,333.0,259.53
2016,6,11,18,15,285.0,98.5,1.8,27.5,175.0,258.82,201.41
2016,6,11,18,30,226.0,82.0,1.7,27.0,128.0,202.01,155.32
2016,6,11,18,45,155.5,60.5,1.65,26.5,88.0,139.57,104.12
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,83.4,57.22
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,34.56,1.87
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
