Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,23.5,20.5,12.59,0.0
2016,6,12,6,0,102.0,32.0,2.4,24.0,41.0,23.9,12.73
2016,6,12,6,15,182.0,50.5,2.45,24.0,80.0,37.4,25.79
2016,6,12,6,30,262.0,69.0,2.5,24.0,119.0,50.63,37.66
2016,6,12,6,45,332.0,82.0,2.65,24.5,166.0,59.91,45.86
2016,6,12,7,0,402.0,95.0,2.8,25.0,213.0,69.09,53.7
2016,6,12,7,15,256.5,127.5,2.9,25.0,208.5,88.91,70.48
2016,6,12,7,30,111.0,160.0,3.0,25.0,204.0,108.31,86.65
2016,6,12,7,45,178.5,181.0,3.1,25.5,264.0,122.13,97.7
2016,6,12,8,0,246.0,202.0,3.2,26.0,324.0,131.06,104.54
2016,6,12,8,15,303.0,216.0,3.25,26.0,383.0,139.37,110.99
2016,6,12,8,30,360.0,230.0,3.3,26.0,442.0,147.46,117.23
2016,6,12,8,45,345.5,257.0,3.35,26.5,475.0,160.04,126.84
2016,6,12,9,0,331.0,284.0,3.4,27.0,508.0,171.74,135.64
2016,6,12,9,15,220.5,318.5,3.4,27.5,472.5,195.24,153.79
2016,6,12,9,30,110.0,353.0,3.4,28.0,437.0,230.47,170.1
2016,6,12,9,45,256.5,346.5,3.4,28.5,554.5,237.44,167.19
2016,6,12,10,0,403.0,340.0,3.4,29.0,672.0,275.61,188.76
2016,6,12,10,15,437.5,345.0,3.35,29.0,719.0,317.75,220.23
2016,6,12,10,30,472.0,350.0,3.3,29.0,766.0,363.36,255.33
2016,6,12,10,45,475.0,367.5,3.3,29.0,797.5,408.12,290.86
2016,6,12,11,0,478.0,385.0,3.3,29.0,829.0,452.88,325.92
2016,6,12,11,15,462.0,400.5,3.3,29.0,838.0,487.51,353.32
2016,6,12,11,30,446.0,416.0,3.3,29.0,847.0,520.09,378.53
2016,6,12,11,45,456.0,424.5,3.35,29.5,869.5,560.73,408.09
2016,6,12,12,0,466.0,433.0,3.4,30.0,892.0,601.52,437.11
2016,6,12,12,15,431.0,436.0,3.35,30.0,862.0,609.89,443.67
2016,6,12,12,30,396.0,439.0,3.3,30.0,832.0,615.14,447.82
2016,6,12,12,45,407.5,436.0,3.3,30.0,840.0,643.5,468.33
2016,6,12,13,0,419.0,433.0,3.3,30.0,848.0,674.21,490.09
2016,6,12,13,15,400.0,431.0,3.3,30.0,823.0,674.21,490.48
2016,6,12,13,30,381.0,429.0,3.3,30.0,798.0,674.56,491.15
2016,6,12,13,45,408.5,411.0,3.3,30.0,800.0,705.11,513.17
2016,6,12,14,0,436.0,393.0,3.3,30.0,802.0,727.1,529.29
2016,6,12,14,15,349.0,411.5,3.25,30.0,733.0,670.43,489.54
2016,6,12,14,30,262.0,430.0,3.2,30.0,664.0,621.65,454.88
2016,6,12,14,45,294.0,404.0,3.2,30.0,657.0,631.78,463.87
2016,6,12,15,0,326.0,378.0,3.2,30.0,650.0,639.77,471.13
2016,6,12,15,15,318.5,360.0,3.15,30.0,615.5,619.42,457.76
2016,6,12,15,30,311.0,342.0,3.1,30.0,581.0,597.23,443.23
2016,6,12,15,45,205.5,327.5,3.05,30.0,481.5,478.12,357.79
2016,6,12,16,0,100.0,313.0,3.0,30.0,382.0,361.11,271.57
2016,6,12,16,15,108.5,290.5,2.9,29.5,360.5,347.18,263.19
2016,6,12,16,30,117.0,268.0,2.8,29.0,339.0,348.55,265.64
2016,6,12,16,45,241.0,228.5,2.7,29.0,357.5,416.45,319.6
2016,6,12,17,0,365.0,189.0,2.6,29.0,376.0,458.87,353.75
2016,6,12,17,15,403.0,163.5,2.4,28.5,348.0,463.52,358.38
2016,6,12,17,30,441.0,138.0,2.2,28.0,320.0,447.45,347.68
2016,6,12,17,45,400.5,124.0,2.05,28.0,271.0,391.14,304.81
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,336.84,262.61
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,273.42,212.75
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,204.84,157.6
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,143.98,107.55
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,89.42,61.73
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,41.62,5.21
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,12.98,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,24.62,13.25
2016,6,13,6,15,208.0,49.5,3.15,24.5,83.0,36.8,25.22
2016,6,13,6,30,299.0,66.0,3.3,25.0,123.0,48.88,36.0
2016,6,13,6,45,385.0,74.5,3.5,25.5,172.5,55.42,41.83
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,64.45,49.54
2016,6,13,7,15,520.0,91.5,3.75,26.0,273.5,70.04,54.25
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,75.52,58.73
2016,6,13,7,45,618.5,102.0,3.85,26.5,379.5,76.4,59.14
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,77.46,59.67
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,109.8,86.29
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,144.51,114.45
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,110.56,86.07
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,89.08,68.09
2016,6,13,9,15,550.5,222.5,3.75,28.5,607.0,135.24,105.25
2016,6,13,9,30,333.0,329.0,3.7,29.0,580.0,211.06,149.23
2016,6,13,9,45,358.5,339.0,3.7,29.5,623.0,246.83,169.71
2016,6,13,10,0,384.0,349.0,3.7,30.0,666.0,285.34,196.1
2016,6,13,10,15,356.5,377.5,3.65,30.0,681.5,323.48,226.51
2016,6,13,10,30,329.0,406.0,3.6,30.0,697.0,358.88,255.17
2016,6,13,10,45,335.0,418.0,3.6,30.5,722.0,394.07,282.06
2016,6,13,11,0,341.0,430.0,3.6,31.0,747.0,429.63,308.88
2016,6,13,11,15,598.0,283.0,3.55,31.0,853.5,470.56,338.62
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,535.49,387.57
2016,6,13,11,45,857.0,137.0,3.5,31.5,972.0,577.72,419.81
2016,6,13,12,0,859.0,138.0,3.5,32.0,984.0,617.96,449.77
2016,6,13,12,15,860.0,138.5,3.5,32.0,988.5,655.23,477.8
2016,6,13,12,30,861.0,139.0,3.5,32.0,993.0,690.52,503.85
2016,6,13,12,45,858.0,140.0,3.5,32.0,989.0,721.38,526.36
2016,6,13,13,0,855.0,141.0,3.5,32.0,985.0,749.76,546.81
2016,6,13,13,15,852.5,140.5,3.5,32.0,973.5,774.52,564.56
2016,6,13,13,30,850.0,140.0,3.5,32.0,962.0,796.05,579.33
2016,6,13,13,45,843.5,140.0,3.5,32.0,942.5,811.35,589.82
2016,6,13,14,0,837.0,140.0,3.5,32.0,923.0,823.08,598.06
2016,6,13,14,15,579.5,277.0,3.5,32.0,812.5,761.49,553.1
2016,6,13,14,30,322.0,414.0,3.5,32.0,702.0,657.79,477.78
2016,6,13,14,45,364.0,379.0,3.5,32.0,692.5,668.17,487.53
2016,6,13,15,0,406.0,344.0,3.5,32.0,683.0,690.92,504.91
2016,6,13,15,15,476.0,301.0,3.4,31.5,680.0,713.91,523.98
2016,6,13,15,30,546.0,258.0,3.3,31.0,677.0,732.03,539.78
2016,6,13,15,45,480.5,263.0,3.25,31.0,615.5,678.38,502.61
2016,6,13,16,0,415.0,268.0,3.2,31.0,554.0,624.08,464.88
2016,6,13,16,15,409.0,248.0,3.05,30.5,512.5,593.87,445.65
2016,6,13,16,30,403.0,228.0,2.9,30.0,471.0,561.75,424.65
2016,6,13,16,45,374.0,211.0,2.8,30.0,421.0,497.21,379.09
2016,6,13,17,0,345.0,194.0,2.7,30.0,371.0,449.73,345.04
2016,6,13,17,15,323.0,174.0,2.5,29.5,324.5,404.3,312.4
2016,6,13,17,30,301.0,154.0,2.3,29.0,278.0,359.11,279.17
2016,6,13,17,45,275.5,134.5,2.15,29.0,236.0,312.88,243.84
2016,6,13,18,0,250.0,115.0,2.0,29.0,194.0,267.76,208.55
2016,6,13,18,15,215.0,95.5,1.95,28.5,154.0,219.15,170.03
2016,6,13,18,30,180.0,76.0,1.9,28.0,114.0,173.09,132.5
2016,6,13,18,45,130.5,56.5,1.9,27.5,80.0,123.76,91.75
2016,6,13,19,0,81.0,37.0,1.9,27.0,46.0,78.75,53.81
2016,6,13,19,15,40.5,18.5,2.05,27.0,23.0,32.54,4.04
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,12.98,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,24.51,13.13
2016,6,14,6,15,176.5,51.5,3.3,24.0,80.5,38.01,26.27
2016,6,14,6,30,262.0,70.0,3.4,24.0,120.0,51.32,38.23
2016,6,14,6,45,131.0,79.5,3.55,24.5,104.5,58.21,44.4
2016,6,14,7,0,0.0,89.0,3.7,25.0,89.0,65.69,50.81
2016,6,14,7,15,0.0,87.0,3.75,25.0,87.0,65.33,50.46
2016,6,14,7,30,0.0,85.0,3.8,25.0,85.0,64.6,49.7
2016,6,14,7,45,5.5,126.0,3.9,25.5,129.0,93.12,73.49
2016,6,14,8,0,11.0,167.0,4.0,26.0,173.0,120.52,95.89
2016,6,14,8,15,5.5,160.5,3.9,26.0,163.5,117.41,92.92
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,113.81,89.62
2016,6,14,8,45,7.0,189.0,3.7,26.5,194.0,137.48,108.54
2016,6,14,9,0,14.0,224.0,3.6,27.0,234.0,160.54,126.67
2016,6,14,9,15,18.0,249.5,3.45,27.5,263.0,177.24,139.42
2016,6,14,9,30,22.0,275.0,3.3,28.0,292.0,196.13,146.47
2016,6,14,9,45,22.0,287.5,3.15,28.5,305.5,208.07,154.49
2016,6,14,10,0,22.0,300.0,3.0,29.0,319.0,219.99,162.73
2016,6,14,10,15,27.0,327.5,2.95,29.0,351.0,231.97,171.24
2016,6,14,10,30,32.0,355.0,2.9,29.0,383.0,256.16,188.96
2016,6,14,10,45,25.5,338.0,2.85,29.5,361.0,249.13,183.46
2016,6,14,11,0,19.0,321.0,2.8,30.0,339.0,246.52,181.26
2016,6,14,11,15,19.0,325.0,2.9,30.0,343.5,252.17,185.45
2016,6,14,11,30,19.0,329.0,3.0,30.0,348.0,257.76,189.58
2016,6,14,11,45,39.5,394.5,3.1,30.5,434.0,316.75,232.34
2016,6,14,12,0,60.0,460.0,3.2,31.0,520.0,382.67,279.33
2016,6,14,12,15,138.5,483.0,3.35,31.0,621.0,458.51,334.21
2016,6,14,12,30,217.0,506.0,3.5,31.0,722.0,541.72,393.78
2016,6,14,12,45,298.0,474.0,3.7,31.5,769.5,593.48,430.82
2016,6,14,13,0,379.0,442.0,3.9,32.0,817.0,647.18,469.2
2016,6,14,13,15,225.5,452.5,4.0,32.0,675.0,549.46,399.88
2016,6,14,13,30,72.0,463.0,4.1,32.0,533.0,437.74,318.98
2016,6,14,13,45,175.0,459.5,4.25,32.0,624.5,536.24,391.79
2016,6,14,14,0,278.0,456.0,4.4,32.0,716.0,639.16,465.77
2016,6,14,14,15,557.5,293.5,4.4,32.0,796.5,754.88,552.34
2016,6,14,14,30,837.0,131.0,4.4,32.0,877.0,838.62,614.05
2016,6,14,14,45,551.0,263.0,4.45,32.0,747.0,741.53,544.48
2016,6,14,15,0,265.0,395.0,4.5,32.0,617.0,603.04,443.19
2016,6,14,15,15,247.0,378.0,4.45,31.5,577.0,575.29,425.69
2016,6,14,15,30,229.0,361.0,4.4,31.0,537.0,528.75,394.34
2016,6,14,15,45,500.5,238.0,4.4,31.0,592.5,671.03,502.87
2016,6,14,16,0,772.0,115.0,4.4,31.0,648.0,767.29,575.16
2016,6,14,16,15,753.5,111.5,4.25,30.5,600.5,735.6,554.71
2016,6,14,16,30,735.0,108.0,4.1,30.0,553.0,701.57,533.15
2016,6,14,16,45,709.0,104.5,4.0,30.0,502.0,662.81,506.62
2016,6,14,17,0,683.0,101.0,3.9,30.0,451.0,619.93,476.36
2016,6,14,17,15,650.5,96.0,3.6,29.5,399.5,570.03,440.79
2016,6,14,17,30,618.0,91.0,3.3,29.0,348.0,520.02,404.29
2016,6,14,17,45,573.0,84.5,3.05,29.0,296.0,461.1,359.43
2016,6,14,18,0,528.0,78.0,2.8,29.0,244.0,403.9,314.72
2016,6,14,18,15,464.5,69.0,2.65,28.5,194.5,336.73,261.78
2016,6,14,18,30,401.0,60.0,2.5,28.0,145.0,274.0,210.66
2016,6,14,18,45,308.0,48.0,2.4,27.5,102.0,197.65,148.02
2016,6,14,19,0,215.0,36.0,2.3,27.0,59.0,135.49,95.13
2016,6,14,19,15,107.5,18.0,2.4,26.5,29.5,63.52,15.11
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,12.98,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,24.43,13.02
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.0,40.54,28.32
2016,6,15,6,30,181.0,79.0,3.3,25.0,113.0,56.44,42.39
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.0,67.65,52.23
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,78.78,61.71
2016,6,15,7,15,379.0,123.0,3.8,26.0,256.5,86.4,68.1
2016,6,15,7,30,430.0,136.0,3.9,26.0,306.0,94.59,74.82
2016,6,15,7,45,487.5,139.5,4.05,26.5,359.5,96.88,76.32
2016,6,15,8,0,545.0,143.0,4.2,27.0,413.0,99.22,77.82
2016,6,15,8,15,574.5,150.5,4.3,27.5,463.0,104.17,81.47
2016,6,15,8,30,604.0,158.0,4.4,28.0,513.0,107.01,83.34
2016,6,15,8,45,647.5,153.5,4.5,28.5,564.0,102.66,79.33
2016,6,15,9,0,691.0,149.0,4.6,29.0,615.0,98.78,75.76
2016,6,15,9,15,708.0,153.0,4.6,29.0,659.5,99.2,75.89
2016,6,15,9,30,725.0,157.0,4.6,29.0,704.0,133.94,80.83
2016,6,15,9,45,754.0,151.0,4.7,29.5,746.5,188.46,110.5
2016,6,15,10,0,783.0,145.0,4.8,30.0,789.0,237.45,144.71
2016,6,15,10,15,792.5,147.5,4.8,30.0,823.0,289.32,186.53
2016,6,15,10,30,802.0,150.0,4.8,30.0,857.0,341.24,230.06
2016,6,15,10,45,817.5,146.0,4.85,30.5,886.5,390.92,271.56
2016,6,15,11,0,833.0,142.0,4.9,31.0,916.0,441.07,312.86
2016,6,15,11,15,838.0,143.5,4.85,31.0,936.0,487.83,351.44
2016,6,15,11,30,843.0,145.0,4.8,31.0,956.0,533.17,388.02
2016,6,15,11,45,853.0,140.0,4.8,31.5,971.0,575.7,420.99
2016,6,15,12,0,863.0,135.0,4.8,32.0,986.0,616.78,452.03
2016,6,15,12,15,864.0,135.5,4.7,32.0,990.5,654.21,480.25
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,689.63,506.38
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,721.71,528.92
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,751.43,549.3
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,776.38,567.03
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,798.07,581.52
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.5,814.73,592.62
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,827.82,601.4
2016,6,15,14,15,847.0,130.0,4.0,33.0,904.5,835.65,606.75
2016,6,15,14,30,841.0,129.0,3.9,33.0,879.0,839.85,609.8
2016,6,15,14,45,832.5,127.5,3.8,33.0,846.5,837.9,608.89
2016,6,15,15,0,824.0,126.0,3.7,33.0,814.0,832.4,605.76
2016,6,15,15,15,813.5,123.5,3.6,33.0,776.0,831.6,605.91
2016,6,15,15,30,803.0,121.0,3.5,33.0,738.0,816.36,596.49
2016,6,15,15,45,788.5,118.5,3.45,33.0,694.5,794.58,583.07
2016,6,15,16,0,774.0,116.0,3.4,33.0,651.0,769.85,567.71
2016,6,15,16,15,756.0,112.5,3.25,32.5,604.0,738.57,548.53
2016,6,15,16,30,738.0,109.0,3.1,32.0,557.0,704.91,527.58
2016,6,15,16,45,715.5,104.5,3.0,31.5,506.5,667.67,503.67
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,626.02,475.8
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,576.51,441.21
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,526.78,405.6
2016,6,15,17,45,589.5,83.0,2.3,30.0,300.0,469.6,362.68
2016,6,15,18,0,549.0,76.0,2.1,30.0,248.0,413.76,319.59
2016,6,15,18,15,486.5,67.5,2.05,29.0,198.5,346.75,268.06
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,284.01,217.84
2016,6,15,18,45,334.0,47.5,1.95,27.5,105.5,211.73,158.48
2016,6,15,19,0,244.0,36.0,1.9,27.0,62.0,146.15,102.84
2016,6,15,19,15,122.0,18.0,2.05,26.5,31.0,68.23,18.54
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,12.98,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,24.59,13.09
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,36.81,25.19
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,48.9,36.0
2016,6,16,6,45,389.5,74.5,4.05,25.5,173.0,55.46,41.87
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,64.58,49.65
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,69.83,54.07
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,74.98,58.29
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,75.58,58.46
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,76.38,58.78
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,78.68,60.35
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,87.72,67.46
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,87.35,66.78
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,87.05,66.19
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,87.9,66.55
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,124.15,71.14
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,185.22,104.87
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,238.18,142.29
2016,6,16,10,15,847.0,121.0,4.5,31.0,842.5,291.07,184.9
2016,6,16,10,30,855.0,123.0,4.5,31.0,876.0,343.62,229.05
2016,6,16,10,45,862.5,123.0,4.55,31.5,903.5,394.24,271.52
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,444.0,312.67
2016,6,16,11,15,874.0,124.0,4.6,32.0,951.0,491.69,351.98
2016,6,16,11,30,878.0,125.0,4.6,32.0,971.0,537.79,389.15
2016,6,16,11,45,880.0,125.5,4.6,32.5,983.0,580.7,422.25
2016,6,16,12,0,882.0,126.0,4.6,33.0,995.0,621.54,452.9
2016,6,16,12,15,883.0,126.5,4.6,33.0,999.5,659.64,481.81
2016,6,16,12,30,884.0,127.0,4.6,33.0,1004.0,695.65,508.63
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.0,727.83,532.31
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,757.52,553.9
2016,6,16,13,15,879.5,126.5,4.55,33.0,986.5,782.76,571.83
2016,6,16,13,30,877.0,126.0,4.5,33.0,975.0,804.68,586.64
2016,6,16,13,45,873.5,124.5,4.45,33.0,956.5,821.51,598.06
2016,6,16,14,0,870.0,123.0,4.4,33.0,938.0,834.72,607.14
2016,6,16,14,15,864.0,122.0,4.35,33.0,912.5,842.61,612.78
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,846.82,616.1
2016,6,16,14,45,844.0,122.5,4.25,33.0,853.0,842.87,614.09
2016,6,16,15,0,830.0,124.0,4.2,33.0,819.0,835.42,609.91
2016,6,16,15,15,819.5,122.0,4.1,33.0,780.5,824.31,603.19
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,820.22,601.34
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,798.42,587.78
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,773.64,572.32
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,742.29,553.06
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,708.54,532.01
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,667.46,504.37
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,627.97,476.89
2016,6,16,17,15,662.5,95.5,3.15,31.5,406.0,577.9,441.8
2016,6,16,17,30,631.0,90.0,2.9,31.0,354.0,527.61,405.7
2016,6,16,17,45,585.5,84.0,2.7,30.5,301.5,468.48,362.06
2016,6,16,18,0,540.0,78.0,2.5,30.0,249.0,411.05,318.35
2016,6,16,18,15,477.0,69.5,2.35,29.0,199.0,344.12,266.54
2016,6,16,18,30,414.0,61.0,2.2,28.0,149.0,281.48,216.19
2016,6,16,18,45,320.5,49.0,2.1,27.5,105.5,204.29,153.04
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,141.21,99.56
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,66.44,19.63
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,12.59,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,24.1,12.72
2016,6,17,6,15,263.5,46.5,3.35,23.5,88.0,35.03,23.81
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,45.97,33.66
2016,6,17,6,45,457.0,67.0,3.65,24.5,182.0,53.24,40.15
2016,6,17,7,0,550.0,73.0,3.8,25.0,234.0,57.89,44.15
2016,6,17,7,15,596.5,79.5,3.8,25.5,287.0,62.43,47.89
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,66.92,51.46
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,67.63,51.77
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,74.12,56.9
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,76.65,58.65
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,79.06,60.31
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,79.13,60.02
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,88.54,67.4
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,90.07,68.3
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,126.5,72.22
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,180.85,99.9
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,235.76,138.63
2016,6,17,10,15,887.5,104.5,3.75,31.0,860.0,290.39,182.57
2016,6,17,10,30,895.0,106.0,3.7,31.0,894.0,344.59,228.03
2016,6,17,10,45,901.0,106.5,3.7,31.5,921.5,396.96,271.86
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,448.27,314.11
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,497.14,354.15
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,544.29,391.84
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,588.58,425.63
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,630.76,456.86
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,669.86,485.82
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,706.64,512.46
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,738.98,534.6
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,768.57,554.36
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,794.26,571.52
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,816.52,586.05
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,833.99,597.46
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,847.76,606.55
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,856.1,612.2
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,860.67,615.53
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,858.89,614.89
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,853.4,612.01
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,843.02,606.08
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,829.17,598.01
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,808.48,585.84
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,784.66,571.66
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,754.63,553.85
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,729.45,539.24
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.0,690.24,514.02
2016,6,17,17,0,761.0,79.0,2.4,33.0,472.0,649.22,487.13
2016,6,17,17,15,733.0,75.5,2.25,32.5,419.0,601.59,454.64
2016,6,17,17,30,705.0,72.0,2.1,32.0,366.0,553.29,420.8
2016,6,17,17,45,666.0,67.0,2.0,31.5,313.0,496.36,379.74
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,442.37,339.35
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,376.66,289.04
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,314.77,239.61
2016,6,17,18,45,420.0,40.0,1.5,28.0,113.0,240.6,179.3
2016,6,17,19,0,329.0,31.0,1.4,27.0,68.0,175.01,123.45
2016,6,17,19,15,164.5,15.5,1.45,26.5,34.0,81.94,26.96
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,12.59,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.01,12.53
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,35.23,23.86
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.43,33.9
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,53.66,40.32
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,63.18,48.46
2016,6,18,7,15,534.5,89.0,2.7,26.0,275.0,68.49,52.92
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,73.69,57.18
2016,6,18,7,45,618.5,103.5,2.55,26.5,379.5,77.5,60.05
2016,6,18,8,0,654.0,110.0,2.5,27.0,432.0,81.19,62.77
2016,6,18,8,15,680.5,115.0,2.4,27.0,483.0,83.58,64.51
2016,6,18,8,30,707.0,120.0,2.3,27.0,534.0,85.85,66.14
2016,6,18,8,45,729.5,123.0,2.2,27.5,583.0,86.7,66.46
2016,6,18,9,0,752.0,126.0,2.1,28.0,632.0,94.95,72.85
2016,6,18,9,15,767.5,129.5,1.9,28.5,677.0,95.74,73.11
2016,6,18,9,30,783.0,133.0,1.7,29.0,722.0,129.53,76.69
2016,6,18,9,45,798.5,133.5,1.55,29.5,762.5,181.26,102.93
2016,6,18,10,0,814.0,134.0,1.4,30.0,803.0,234.13,139.6
2016,6,18,10,15,823.0,136.0,1.25,30.0,837.0,287.23,181.33
2016,6,18,10,30,832.0,138.0,1.1,30.0,871.0,343.81,226.92
2016,6,18,10,45,842.0,137.0,0.95,30.5,899.0,393.7,266.87
2016,6,18,11,0,852.0,136.0,0.8,31.0,927.0,442.99,305.26
2016,6,18,11,15,857.0,137.5,0.85,31.0,947.5,490.7,342.98
2016,6,18,11,30,862.0,139.0,0.9,31.0,968.0,536.96,378.69
2016,6,18,11,45,858.0,144.5,1.0,31.5,979.5,579.11,410.19
2016,6,18,12,0,854.0,150.0,1.1,32.0,991.0,618.78,439.12
2016,6,18,12,15,855.5,150.0,1.2,32.0,996.0,656.1,466.71
2016,6,18,12,30,857.0,150.0,1.3,32.0,1001.0,691.52,492.52
2016,6,18,12,45,858.0,149.0,1.4,32.0,998.5,724.09,516.05
2016,6,18,13,0,859.0,148.0,1.5,32.0,996.0,754.42,537.8
2016,6,18,13,15,856.5,147.5,1.55,32.0,985.5,779.7,555.56
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,801.74,570.71
2016,6,18,13,45,851.0,145.0,1.65,32.0,956.5,818.81,582.34
2016,6,18,14,0,848.0,143.0,1.7,32.0,938.0,832.3,591.8
2016,6,18,14,15,841.5,141.5,1.7,32.0,912.0,839.67,597.0
2016,6,18,14,30,835.0,140.0,1.7,32.0,886.0,843.39,600.03
2016,6,18,14,45,825.0,139.0,1.75,32.0,853.0,853.18,607.61
2016,6,18,15,0,815.0,138.0,1.8,32.0,820.0,847.06,605.05
2016,6,18,15,15,803.5,135.0,1.8,32.0,781.5,834.21,597.93
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,817.99,588.75
2016,6,18,15,45,775.0,130.0,1.8,32.0,698.5,794.99,575.22
2016,6,18,16,0,758.0,128.0,1.8,32.0,654.0,769.12,559.82
2016,6,18,16,15,738.5,124.0,1.75,31.5,606.0,736.6,540.63
2016,6,18,16,30,719.0,120.0,1.7,31.0,558.0,705.62,522.15
2016,6,18,16,45,521.5,160.0,1.65,31.0,462.5,572.73,428.78
2016,6,18,17,0,324.0,200.0,1.6,31.0,367.0,441.03,333.51
2016,6,18,17,15,457.5,151.0,1.5,30.5,358.0,488.37,371.6
2016,6,18,17,30,591.0,102.0,1.4,30.0,349.0,515.17,392.99
2016,6,18,17,45,537.5,96.0,1.35,30.0,296.5,452.5,346.52
2016,6,18,18,0,484.0,90.0,1.3,30.0,244.0,385.89,296.5
2016,6,18,18,15,422.0,79.0,1.25,29.0,194.5,320.46,246.71
2016,6,18,18,30,360.0,68.0,1.2,28.0,145.0,259.76,198.62
2016,6,18,18,45,268.0,54.0,1.15,27.5,102.0,188.41,140.74
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,126.26,88.99
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,60.82,20.19
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,12.2,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,23.15,11.81
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,36.36,24.86
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,49.3,36.5
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,58.0,44.2
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,66.63,51.61
2016,6,19,7,15,463.5,98.5,2.2,25.5,260.0,71.92,55.94
2016,6,19,7,30,512.0,106.0,2.2,26.0,308.0,78.98,61.63
2016,6,19,7,45,559.0,113.0,2.25,26.5,363.0,82.97,64.63
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,86.88,67.5
2016,6,19,8,15,519.0,164.5,2.2,27.0,440.0,110.25,86.58
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,131.82,103.89
2016,6,19,8,45,375.5,247.0,2.05,27.5,481.0,155.84,122.73
2016,6,19,9,0,319.0,285.0,2.0,28.0,500.0,172.0,134.99
2016,6,19,9,15,285.0,315.5,1.95,28.0,517.5,183.86,143.99
2016,6,19,9,30,251.0,346.0,1.9,28.0,535.0,210.81,151.64
2016,6,19,9,45,259.0,365.5,1.9,28.5,570.0,244.49,171.88
2016,6,19,10,0,267.0,385.0,1.9,29.0,605.0,279.34,195.94
2016,6,19,10,15,342.0,374.0,1.95,29.0,667.5,315.15,220.2
2016,6,19,10,30,417.0,363.0,2.0,29.0,730.0,349.98,245.3
2016,6,19,10,45,373.5,398.5,2.1,29.5,735.5,393.5,279.79
2016,6,19,11,0,330.0,434.0,2.2,30.0,741.0,424.74,304.36
2016,6,19,11,15,339.0,438.5,2.3,30.0,759.5,456.82,328.89
2016,6,19,11,30,348.0,443.0,2.4,30.0,778.0,489.17,353.32
2016,6,19,11,45,235.5,470.5,2.5,30.0,698.5,474.64,344.32
2016,6,19,12,0,123.0,498.0,2.6,30.0,619.0,444.64,323.41
2016,6,19,12,15,160.0,502.5,2.65,30.0,661.0,484.74,352.56
2016,6,19,12,30,197.0,507.0,2.7,30.0,703.0,527.43,383.13
2016,6,19,12,45,168.0,505.0,2.75,30.0,672.0,520.69,378.4
2016,6,19,13,0,139.0,503.0,2.8,30.0,641.0,511.1,371.76
2016,6,19,13,15,79.0,416.0,2.8,30.0,494.0,397.56,291.41
2016,6,19,13,30,19.0,329.0,2.8,30.0,347.0,274.48,201.83
2016,6,19,13,45,51.0,390.0,2.85,30.0,438.0,364.0,268.22
2016,6,19,14,0,83.0,451.0,2.9,30.0,529.0,447.29,328.38
2016,6,19,14,15,284.0,403.0,2.9,30.0,659.0,606.58,444.94
2016,6,19,14,30,485.0,355.0,2.9,30.0,789.0,755.23,549.99
2016,6,19,14,45,401.0,368.5,2.9,30.0,718.5,688.74,503.5
2016,6,19,15,0,317.0,382.0,2.9,30.0,648.0,634.44,465.74
2016,6,19,15,15,547.5,257.5,2.8,29.5,690.5,733.4,541.22
2016,6,19,15,30,778.0,133.0,2.7,29.0,733.0,807.27,596.32
2016,6,19,15,45,767.5,128.0,2.65,29.0,691.0,786.86,582.99
2016,6,19,16,0,757.0,123.0,2.6,29.0,649.0,763.4,568.34
2016,6,19,16,15,738.5,119.5,2.5,29.0,602.0,732.24,548.13
2016,6,19,16,30,720.0,116.0,2.4,29.0,555.0,702.23,528.64
2016,6,19,16,45,700.0,110.0,2.35,29.0,505.5,662.92,502.13
2016,6,19,17,0,680.0,104.0,2.3,29.0,456.0,621.98,474.04
2016,6,19,17,15,505.5,127.5,2.1,28.5,373.0,496.72,382.72
2016,6,19,17,30,331.0,151.0,1.9,28.0,290.0,375.54,291.87
2016,6,19,17,45,435.5,114.0,1.7,28.0,269.5,402.71,313.52
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,410.88,318.83
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,345.01,267.2
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,283.26,217.42
2016,6,19,18,45,332.5,48.0,1.25,26.5,107.0,208.66,156.56
2016,6,19,19,0,247.0,36.0,1.2,26.0,64.0,147.61,104.72
2016,6,19,19,15,123.5,18.0,1.2,25.5,32.0,69.43,24.83
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,11.8,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,22.62,11.39
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,33.17,22.24
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,43.74,31.76
2016,6,20,6,45,418.0,67.0,1.85,24.5,170.5,52.89,39.84
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,59.47,45.49
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,64.54,49.68
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,69.52,53.65
2016,6,20,7,45,625.5,95.0,2.15,26.5,373.5,71.87,55.32
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,74.23,56.96
2016,6,20,8,15,690.5,104.0,2.15,27.5,477.0,76.88,58.82
2016,6,20,8,30,716.0,109.0,2.1,28.0,528.0,79.41,60.56
2016,6,20,8,45,737.5,112.0,2.1,28.5,576.0,87.26,66.66
2016,6,20,9,0,759.0,115.0,2.1,29.0,624.0,88.32,67.16
2016,6,20,9,15,428.0,231.0,2.05,29.0,522.0,136.13,105.57
2016,6,20,9,30,97.0,347.0,2.0,29.0,420.0,224.95,165.5
2016,6,20,9,45,154.0,370.5,1.95,29.5,494.0,245.12,175.74
2016,6,20,10,0,211.0,394.0,1.9,30.0,568.0,284.53,201.23
2016,6,20,10,15,231.0,409.0,1.85,30.5,607.0,317.43,224.31
2016,6,20,10,30,251.0,424.0,1.8,31.0,646.0,342.44,242.28
2016,6,20,10,45,549.5,276.5,1.75,31.5,781.0,371.02,257.56
2016,6,20,11,0,848.0,129.0,1.7,32.0,916.0,435.83,302.39
2016,6,20,11,15,852.5,130.0,1.7,32.0,936.0,482.79,339.92
2016,6,20,11,30,857.0,131.0,1.7,32.0,956.0,528.26,375.45
2016,6,20,11,45,861.5,130.5,1.7,32.5,969.5,571.11,407.37
2016,6,20,12,0,866.0,130.0,1.7,33.0,983.0,612.16,437.03
2016,6,20,12,15,867.5,130.5,1.7,33.0,988.0,650.1,464.65
2016,6,20,12,30,869.0,131.0,1.7,33.0,993.0,686.04,490.28
2016,6,20,12,45,870.0,129.5,1.75,33.0,991.0,718.29,513.33
2016,6,20,13,0,871.0,128.0,1.8,33.0,989.0,748.18,534.48
2016,6,20,13,15,869.0,127.5,1.8,33.0,978.5,773.7,552.05
2016,6,20,13,30,867.0,127.0,1.8,33.0,968.0,795.98,566.53
2016,6,20,13,45,574.5,290.5,1.85,33.0,843.5,737.3,524.07
2016,6,20,14,0,282.0,454.0,1.9,33.0,719.0,639.32,454.3
2016,6,20,14,15,567.0,287.0,1.95,33.0,800.5,757.02,540.46
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,840.09,598.98
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,833.7,595.36
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,835.96,598.25
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,824.17,592.06
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,809.05,583.88
2016,6,20,15,45,523.0,221.0,2.25,33.0,615.0,673.01,491.37
2016,6,20,16,0,266.0,309.0,2.3,33.0,495.0,525.98,386.78
2016,6,20,16,15,490.0,214.0,2.3,32.5,524.5,625.62,463.82
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,701.15,521.68
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,659.58,493.33
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,616.71,464.39
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,566.68,429.92
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,516.56,394.52
2016,6,20,17,45,551.0,92.0,1.95,31.0,298.0,457.27,350.89
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,399.74,307.29
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,327.46,252.08
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,266.94,203.91
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,195.83,146.36
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,133.86,94.75
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,64.34,23.64
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,12.2,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,23.23,11.74
2016,6,21,6,15,223.0,46.0,2.75,23.5,81.0,34.43,23.26
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,45.61,33.33
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,53.14,39.96
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,63.0,48.31
2016,6,21,7,15,517.0,89.0,2.85,26.5,268.0,68.29,52.65
2016,6,21,7,30,567.0,97.0,2.8,27.0,319.0,73.49,56.77
2016,6,21,7,45,606.5,102.0,2.8,28.0,371.5,76.31,58.69
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,79.1,60.53
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,81.56,62.19
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,83.9,63.73
2016,6,21,8,45,721.5,121.0,2.35,30.5,575.0,85.37,64.56
2016,6,21,9,0,743.0,125.0,2.2,31.0,624.0,94.14,71.3
2016,6,21,9,15,758.5,128.0,2.1,31.0,668.5,94.64,71.48
2016,6,21,9,30,774.0,131.0,2.0,31.0,713.0,125.61,74.18
2016,6,21,9,45,787.0,133.5,1.9,31.5,752.5,177.67,100.19
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,230.63,136.64
2016,6,21,10,15,809.0,138.0,1.75,32.0,826.0,282.97,177.63
2016,6,21,10,30,818.0,140.0,1.7,32.0,860.0,335.28,220.25
2016,6,21,10,45,827.5,140.0,1.7,32.5,888.0,388.34,263.03
2016,6,21,11,0,837.0,140.0,1.7,33.0,916.0,437.35,302.16
2016,6,21,11,15,509.5,314.0,1.75,33.0,789.5,450.56,318.32
2016,6,21,11,30,182.0,488.0,1.8,33.0,663.0,439.69,313.46
2016,6,21,11,45,204.5,492.5,1.9,33.5,692.0,471.73,335.95
2016,6,21,12,0,227.0,497.0,2.0,34.0,721.0,505.35,359.16
2016,6,21,12,15,546.5,316.0,2.05,34.0,858.0,595.66,424.96
2016,6,21,12,30,866.0,135.0,2.1,34.0,995.0,686.31,491.19
2016,6,21,12,45,865.0,135.0,2.15,34.5,992.0,718.22,512.59
2016,6,21,13,0,864.0,135.0,2.2,35.0,989.0,747.75,532.38
2016,6,21,13,15,862.0,134.5,2.25,35.0,978.5,773.32,550.38
2016,6,21,13,30,860.0,134.0,2.3,35.0,968.0,795.67,565.46
2016,6,21,13,45,855.0,134.0,2.35,35.0,949.5,812.63,576.96
2016,6,21,14,0,850.0,134.0,2.4,35.0,931.0,826.04,586.32
2016,6,21,14,15,550.0,284.5,2.4,35.0,795.0,740.7,526.66
2016,6,21,14,30,250.0,435.0,2.4,35.0,659.0,614.15,437.05
2016,6,21,14,45,241.5,419.0,2.45,35.0,628.5,599.17,428.64
2016,6,21,15,0,233.0,403.0,2.5,35.0,598.0,565.93,407.29
2016,6,21,15,15,522.0,259.5,2.5,34.5,670.5,713.79,515.92
2016,6,21,15,30,811.0,116.0,2.5,34.0,743.0,807.92,583.7
2016,6,21,15,45,797.5,113.5,2.5,34.0,699.5,797.19,577.21
2016,6,21,16,0,784.0,111.0,2.5,34.0,656.0,773.39,562.95
2016,6,21,16,15,766.5,108.0,2.45,33.5,609.0,743.08,545.2
2016,6,21,16,30,749.0,105.0,2.4,33.0,562.0,710.35,525.65
2016,6,21,16,45,727.0,100.5,2.4,33.0,511.5,670.51,500.1
2016,6,21,17,0,705.0,96.0,2.4,33.0,461.0,631.6,474.0
