Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,15,674.5,91.0,2.3,32.5,409.0,582.54,440.62
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,533.16,406.12
2016,6,21,17,45,605.5,79.0,2.1,31.5,305.5,476.75,365.36
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,421.49,324.05
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,356.08,273.84
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,294.66,224.85
2016,6,21,18,45,359.5,46.0,1.45,28.5,110.0,222.63,166.05
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,158.83,112.22
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,73.06,28.02
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,15.0,2.6,23.5,21.0,11.8,0.0
2016,6,22,6,0,152.0,30.0,2.9,24.0,42.0,22.61,11.1
2016,6,22,6,15,251.5,43.5,3.05,24.5,82.0,32.83,21.8
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,43.09,31.04
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,52.22,39.09
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,58.87,44.79
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,63.63,48.71
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,68.33,52.44
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,71.39,54.71
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,74.41,56.9
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,76.78,58.52
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,85.69,65.51
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,87.17,66.35
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,88.54,67.11
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.5,89.31,67.4
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,120.4,70.12
2016,6,22,9,45,807.0,123.0,3.4,31.5,757.0,173.21,96.43
2016,6,22,10,0,819.0,125.0,3.4,32.0,797.0,233.48,138.63
2016,6,22,10,15,828.0,127.0,3.45,32.0,831.0,285.59,179.93
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,337.52,223.04
2016,6,22,10,45,844.0,130.0,3.55,32.5,892.5,387.74,264.74
2016,6,22,11,0,851.0,131.0,3.6,33.0,920.0,437.12,305.16
2016,6,22,11,15,462.5,295.0,3.65,33.0,725.0,416.62,298.47
2016,6,22,11,30,74.0,459.0,3.7,33.0,530.0,370.9,268.53
2016,6,22,11,45,240.5,444.5,3.75,33.5,680.5,454.72,328.4
2016,6,22,12,0,407.0,430.0,3.8,34.0,831.0,562.62,404.36
2016,6,22,12,15,643.5,278.0,3.85,34.0,915.5,624.19,450.68
2016,6,22,12,30,880.0,126.0,3.9,34.0,1000.0,689.28,500.33
2016,6,22,12,45,881.0,125.0,3.95,34.5,997.5,722.21,523.24
2016,6,22,13,0,882.0,124.0,4.0,35.0,995.0,752.76,544.24
2016,6,22,13,15,879.5,123.5,4.0,35.0,984.5,778.18,562.22
2016,6,22,13,30,877.0,123.0,4.0,35.0,974.0,800.31,577.11
2016,6,22,13,45,873.5,122.0,4.05,35.0,956.0,817.77,589.16
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,831.64,598.95
2016,6,22,14,15,864.5,119.5,4.1,34.5,912.5,839.78,606.1
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,844.23,610.99
2016,6,22,14,45,837.5,125.0,4.1,34.0,851.5,839.14,608.42
2016,6,22,15,0,816.0,132.0,4.1,34.0,816.0,842.19,611.47
2016,6,22,15,15,805.0,129.5,4.05,34.0,778.0,830.38,604.45
2016,6,22,15,30,794.0,127.0,4.0,34.0,740.0,815.19,595.36
2016,6,22,15,45,778.0,125.0,4.0,34.0,696.5,793.16,581.93
2016,6,22,16,0,762.0,123.0,4.0,34.0,653.0,768.21,566.57
2016,6,22,16,15,743.5,119.0,3.9,33.5,605.5,736.57,547.31
2016,6,22,16,30,725.0,115.0,3.8,33.0,558.0,702.57,526.27
2016,6,22,16,45,699.5,111.0,3.75,33.0,507.5,664.69,500.72
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,622.11,471.3
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.5,572.45,436.73
2016,6,22,17,30,610.0,96.0,3.3,32.0,354.0,522.61,401.16
2016,6,22,17,45,566.0,89.0,3.15,31.5,302.0,464.08,358.17
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,407.14,315.03
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,341.35,264.14
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,275.21,211.29
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,205.35,153.9
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,144.09,102.16
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,68.79,27.04
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,11.8,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,22.57,10.95
2016,6,23,6,15,240.5,45.0,3.25,24.0,82.0,33.82,22.66
2016,6,23,6,30,339.0,60.0,3.4,24.0,122.0,45.07,32.85
2016,6,23,6,45,427.5,67.0,3.55,24.5,172.5,53.05,39.96
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,58.31,44.51
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,63.13,48.5
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,67.89,52.3
2016,6,23,7,45,660.0,89.0,3.7,26.5,382.0,68.5,52.52
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,75.06,57.69
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.5,77.5,59.38
2016,6,23,8,30,757.0,98.0,3.6,28.0,540.0,79.85,60.97
2016,6,23,8,45,782.0,98.5,3.6,28.5,590.0,79.85,60.63
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,79.9,60.34
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,90.59,68.73
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,121.89,71.0
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,175.17,96.87
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,229.1,134.23
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,282.74,176.73
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,336.0,220.77
2016,6,23,10,45,883.0,108.5,3.55,32.5,905.5,387.83,263.95
2016,6,23,11,0,890.0,109.0,3.6,33.0,933.0,438.76,305.76
2016,6,23,11,15,893.5,110.0,3.65,33.0,953.5,487.29,345.55
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,534.15,383.14
2016,6,23,11,45,891.5,117.0,3.75,33.5,984.5,577.53,416.43
2016,6,23,12,0,886.0,123.0,3.8,34.0,995.0,618.21,446.79
2016,6,23,12,15,887.0,123.5,3.8,34.0,1000.5,656.67,475.65
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,693.0,502.41
2016,6,23,12,45,886.0,124.5,3.85,34.0,1002.5,725.14,525.96
2016,6,23,13,0,884.0,125.0,3.9,34.0,999.0,754.76,547.43
2016,6,23,13,15,882.0,124.5,3.9,34.0,988.5,780.7,565.83
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,803.35,581.1
2016,6,23,13,45,875.5,123.5,3.95,34.5,959.5,820.55,591.79
2016,6,23,14,0,871.0,123.0,4.0,35.0,941.0,834.15,600.16
2016,6,23,14,15,865.0,122.0,3.95,34.5,915.5,842.42,607.18
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,847.0,611.92
2016,6,23,14,45,852.0,118.5,3.9,34.0,857.5,845.73,611.91
2016,6,23,15,0,845.0,116.0,3.9,34.0,825.0,840.81,609.62
2016,6,23,15,15,834.5,114.0,3.85,34.0,787.0,829.84,603.23
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,815.48,594.7
2016,6,23,15,45,459.0,213.5,3.8,34.0,565.0,613.15,453.45
2016,6,23,16,0,94.0,315.0,3.8,34.0,381.0,357.6,264.79
2016,6,23,16,15,425.5,209.0,3.75,33.5,473.0,570.12,427.55
2016,6,23,16,30,757.0,103.0,3.7,33.0,565.0,715.24,535.72
2016,6,23,16,45,730.0,100.0,3.7,33.0,514.0,673.1,507.05
2016,6,23,17,0,703.0,97.0,3.7,33.0,463.0,632.23,478.97
2016,6,23,17,15,672.0,92.5,3.5,32.5,410.5,583.47,445.09
2016,6,23,17,30,641.0,88.0,3.3,32.0,358.0,534.43,410.14
2016,6,23,17,45,593.0,82.5,3.15,31.5,305.5,473.99,365.77
2016,6,23,18,0,545.0,77.0,3.0,31.0,253.0,415.41,321.41
2016,6,23,18,15,484.0,69.0,2.75,30.0,203.0,349.74,270.57
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,288.12,221.08
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,211.11,158.18
2016,6,23,19,0,240.0,38.0,2.1,28.0,65.0,148.27,105.2
2016,6,23,19,15,120.0,19.0,2.2,27.5,32.5,70.51,28.44
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,11.8,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,22.56,10.87
2016,6,24,6,15,239.5,44.5,2.15,23.5,81.5,33.46,22.41
2016,6,24,6,30,341.0,59.0,2.3,24.0,122.0,44.39,32.28
2016,6,24,6,45,433.0,66.0,2.5,24.5,172.5,52.34,39.35
2016,6,24,7,0,525.0,73.0,2.7,25.0,223.0,57.68,43.97
2016,6,24,7,15,425.0,105.5,2.75,25.5,243.5,75.91,59.36
2016,6,24,7,30,325.0,138.0,2.8,26.0,264.0,96.47,76.4
2016,6,24,7,45,527.0,111.0,2.85,27.0,352.5,81.12,62.97
2016,6,24,8,0,729.0,84.0,2.9,28.0,441.0,71.23,54.24
2016,6,24,8,15,381.5,154.0,2.95,28.5,342.5,101.09,78.6
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,150.16,118.08
2016,6,24,8,45,248.0,230.5,3.05,29.5,395.0,143.98,112.39
2016,6,24,9,0,462.0,237.0,3.1,30.0,546.0,143.19,111.2
2016,6,24,9,15,378.0,286.0,3.15,30.0,550.5,172.78,134.49
2016,6,24,9,30,294.0,335.0,3.2,30.0,555.0,206.89,147.54
2016,6,24,9,45,392.5,319.0,3.3,30.5,630.0,236.18,160.13
2016,6,24,10,0,491.0,303.0,3.4,31.0,705.0,266.03,176.52
2016,6,24,10,15,694.0,199.0,3.5,31.0,794.0,285.59,185.32
2016,6,24,10,30,897.0,95.0,3.6,31.0,883.0,333.56,219.29
2016,6,24,10,45,674.5,239.5,3.7,31.5,843.0,390.6,271.31
2016,6,24,11,0,452.0,384.0,3.8,32.0,803.0,435.55,310.28
2016,6,24,11,15,684.0,240.5,3.9,32.0,890.0,476.66,340.91
2016,6,24,11,30,916.0,97.0,4.0,32.0,977.0,533.98,385.14
2016,6,24,11,45,897.0,112.0,4.1,32.5,984.0,576.9,418.42
2016,6,24,12,0,878.0,127.0,4.2,33.0,991.0,615.8,447.8
2016,6,24,12,15,878.5,127.0,4.25,32.5,995.5,653.38,477.4
2016,6,24,12,30,879.0,127.0,4.3,32.0,1000.0,688.8,505.01
2016,6,24,12,45,872.0,131.0,4.4,32.0,995.0,719.66,528.06
2016,6,24,13,0,865.0,135.0,4.5,32.0,990.0,747.89,548.94
2016,6,24,13,15,519.0,314.5,4.5,32.0,826.0,675.87,493.87
2016,6,24,13,30,173.0,494.0,4.5,32.0,662.0,552.09,401.44
2016,6,24,13,45,508.0,316.0,4.55,32.0,795.5,705.04,516.41
2016,6,24,14,0,843.0,138.0,4.6,32.0,929.0,823.52,603.43
2016,6,24,14,15,837.0,136.5,4.55,31.5,904.0,831.44,609.75
2016,6,24,14,30,831.0,135.0,4.5,31.0,879.0,835.73,614.38
2016,6,24,14,45,575.5,259.0,4.5,31.0,765.5,758.15,558.52
2016,6,24,15,0,320.0,383.0,4.5,31.0,652.0,638.12,470.63
2016,6,24,15,15,187.0,359.0,4.4,30.5,514.5,489.13,364.72
2016,6,24,15,30,54.0,335.0,4.3,30.0,377.0,339.22,253.83
2016,6,24,15,45,324.0,269.0,4.25,30.0,497.0,536.54,406.14
2016,6,24,16,0,594.0,203.0,4.2,30.0,617.0,715.68,538.5
2016,6,24,16,15,613.5,177.5,4.05,30.0,578.5,697.29,526.08
2016,6,24,16,30,633.0,152.0,3.9,30.0,540.0,674.54,511.58
2016,6,24,16,45,604.5,143.5,3.8,30.0,487.5,628.74,479.65
2016,6,24,17,0,576.0,135.0,3.7,30.0,435.0,581.96,446.62
2016,6,24,17,15,451.5,144.0,3.45,29.5,363.0,478.83,370.71
2016,6,24,17,30,327.0,153.0,3.2,29.0,291.0,376.22,293.38
2016,6,24,17,45,304.0,134.0,2.95,28.5,248.5,330.98,259.39
2016,6,24,18,0,281.0,115.0,2.7,28.0,206.0,286.54,224.89
2016,6,24,18,15,247.0,96.5,2.45,27.5,165.0,238.0,186.12
2016,6,24,18,30,213.0,78.0,2.2,27.0,124.0,191.86,148.23
2016,6,24,18,45,159.5,59.0,2.0,27.0,88.5,139.46,104.54
2016,6,24,19,0,106.0,40.0,1.8,27.0,53.0,91.83,64.34
2016,6,24,19,15,53.0,20.0,1.85,26.5,26.5,43.7,16.25
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,4.33,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,8.35,0.38
2016,6,25,6,15,0.0,22.0,2.55,24.0,22.0,16.75,8.38
2016,6,25,6,30,0.0,33.0,2.6,24.0,33.0,25.18,15.91
2016,6,25,6,45,0.0,47.0,2.65,24.5,47.0,35.96,25.33
2016,6,25,7,0,0.0,61.0,2.7,25.0,61.0,46.63,34.52
2016,6,25,7,15,15.5,102.0,2.85,25.0,108.5,75.34,59.01
2016,6,25,7,30,31.0,143.0,3.0,25.0,156.0,99.78,79.52
2016,6,25,7,45,97.5,174.0,3.2,25.5,220.5,119.9,95.92
2016,6,25,8,0,164.0,205.0,3.4,26.0,285.0,135.4,108.23
2016,6,25,8,15,132.5,229.0,3.55,26.0,298.5,147.98,118.19
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,166.67,133.07
2016,6,25,8,45,71.5,262.5,3.85,26.5,306.0,172.29,136.92
2016,6,25,9,0,42.0,272.0,4.0,27.0,300.0,177.5,140.44
2016,6,25,9,15,119.0,312.0,4.05,27.0,399.0,189.21,149.47
2016,6,25,9,30,196.0,352.0,4.1,27.0,498.0,220.52,162.16
2016,6,25,9,45,211.5,371.5,4.15,27.5,537.5,251.63,181.02
2016,6,25,10,0,227.0,391.0,4.2,28.0,577.0,284.72,203.8
2016,6,25,10,15,233.0,408.5,4.2,28.0,606.5,316.42,227.64
2016,6,25,10,30,239.0,426.0,4.2,28.0,636.0,348.82,252.57
2016,6,25,10,45,206.5,445.0,4.25,28.0,631.0,369.26,269.76
2016,6,25,11,0,174.0,464.0,4.3,28.0,626.0,386.35,283.94
2016,6,25,11,15,195.0,474.0,4.25,28.0,659.0,419.05,308.38
2016,6,25,11,30,216.0,484.0,4.2,28.0,692.0,453.63,334.07
2016,6,25,11,45,108.0,282.0,4.2,28.5,386.0,272.88,202.69
2016,6,25,12,0,0.0,80.0,4.2,29.0,80.0,62.19,42.68
2016,6,25,12,15,0.0,82.5,4.15,29.0,82.5,64.19,44.32
2016,6,25,12,30,0.0,85.0,4.1,29.0,85.0,66.2,45.87
2016,6,25,12,45,4.5,140.0,4.05,29.0,145.0,112.25,81.39
2016,6,25,13,0,9.0,195.0,4.0,29.0,205.0,158.85,116.97
2016,6,25,13,15,4.5,136.5,3.95,29.0,141.5,110.05,79.69
2016,6,25,13,30,0.0,78.0,3.9,29.0,78.0,60.8,41.71
2016,6,25,13,45,10.5,206.0,3.85,29.0,216.0,170.3,125.99
2016,6,25,14,0,21.0,334.0,3.8,29.0,354.0,283.01,210.52
2016,6,25,14,15,18.0,305.0,3.75,29.0,322.0,257.99,191.85
2016,6,25,14,30,15.0,276.0,3.7,29.0,290.0,232.53,173.07
2016,6,25,14,45,9.5,218.0,3.7,29.0,227.0,180.76,134.23
2016,6,25,15,0,4.0,160.0,3.7,29.0,164.0,129.08,94.91
2016,6,25,15,15,2.0,120.5,3.7,28.5,122.5,95.61,69.39
2016,6,25,15,30,0.0,81.0,3.7,28.0,81.0,62.59,43.81
2016,6,25,15,45,0.0,99.5,3.7,28.0,99.5,77.02,55.29
2016,6,25,16,0,0.0,118.0,3.7,28.0,118.0,91.86,67.09
2016,6,25,16,15,0.0,99.0,3.65,28.0,99.0,76.53,55.2
2016,6,25,16,30,0.0,80.0,3.6,28.0,80.0,61.58,43.55
2016,6,25,16,45,0.0,107.0,3.6,28.0,107.0,83.18,60.89
2016,6,25,17,0,0.0,134.0,3.6,28.0,134.0,106.44,79.56
2016,6,25,17,15,0.0,101.5,3.4,27.5,101.5,79.24,58.3
2016,6,25,17,30,0.0,69.0,3.2,27.0,69.0,52.93,37.43
2016,6,25,17,45,0.0,58.5,3.05,27.0,58.5,44.81,30.97
2016,6,25,18,0,0.0,48.0,2.9,27.0,48.0,36.7,24.43
2016,6,25,18,15,0.0,38.5,2.65,26.5,38.5,29.39,18.49
2016,6,25,18,30,0.0,29.0,2.4,26.0,29.0,22.09,12.47
2016,6,25,18,45,0.0,20.5,2.15,25.5,20.5,15.59,7.01
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,9.1,1.53
2016,6,25,19,15,0.0,6.0,1.95,25.0,6.0,4.54,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,9.05,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,17.44,6.83
2016,6,26,6,15,17.0,43.5,1.45,24.0,47.0,32.19,21.27
2016,6,26,6,30,34.0,64.0,1.6,24.0,71.0,46.57,34.12
2016,6,26,6,45,53.5,86.5,1.8,24.5,100.5,62.0,47.59
2016,6,26,7,0,73.0,109.0,2.0,25.0,130.0,77.25,60.62
2016,6,26,7,15,86.5,132.0,2.05,25.0,162.0,92.5,73.51
2016,6,26,7,30,100.0,155.0,2.1,25.0,194.0,105.15,83.97
2016,6,26,7,45,374.0,130.0,2.2,25.5,307.0,89.07,70.02
2016,6,26,8,0,648.0,105.0,2.3,26.0,420.0,77.94,60.32
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,108.87,85.85
2016,6,26,8,30,383.0,219.0,2.4,26.0,442.0,142.37,113.05
2016,6,26,8,45,376.5,244.0,2.45,26.5,479.0,154.45,122.22
2016,6,26,9,0,370.0,269.0,2.5,27.0,516.0,165.75,130.7
2016,6,26,9,15,228.5,305.0,2.55,27.5,461.0,189.31,148.91
2016,6,26,9,30,87.0,341.0,2.6,28.0,406.0,220.46,163.39
2016,6,26,9,45,145.0,367.0,2.7,28.5,483.0,241.11,174.39
2016,6,26,10,0,203.0,393.0,2.8,29.0,560.0,281.17,200.63
2016,6,26,10,15,526.0,255.5,2.85,29.5,711.5,281.97,189.44
2016,6,26,10,30,849.0,118.0,2.9,30.0,863.0,332.62,220.26
2016,6,26,10,45,675.5,245.5,3.0,30.5,850.0,393.97,273.97
2016,6,26,11,0,502.0,373.0,3.1,31.0,837.0,448.71,319.18
2016,6,26,11,15,685.5,248.0,3.15,31.0,897.5,481.59,344.42
2016,6,26,11,30,869.0,123.0,3.2,31.0,958.0,526.83,380.1
2016,6,26,11,45,857.5,134.0,3.25,31.5,967.0,568.97,412.56
2016,6,26,12,0,846.0,145.0,3.3,32.0,976.0,607.95,441.75
2016,6,26,12,15,640.5,293.0,3.3,32.0,924.5,631.8,457.6
2016,6,26,12,30,435.0,441.0,3.3,32.0,873.0,637.14,459.25
2016,6,26,12,45,410.5,439.5,3.35,32.0,846.5,643.75,464.59
2016,6,26,13,0,386.0,438.0,3.4,32.0,820.0,646.27,466.95
2016,6,26,13,15,289.5,465.0,3.4,32.0,750.0,613.37,443.4
2016,6,26,13,30,193.0,492.0,3.4,32.0,680.0,566.24,409.74
2016,6,26,13,45,315.5,443.5,3.4,32.0,743.5,645.66,467.72
2016,6,26,14,0,438.0,395.0,3.4,32.0,807.0,727.71,526.05
2016,6,26,14,15,626.5,268.5,3.35,32.0,840.0,791.98,574.04
2016,6,26,14,30,815.0,142.0,3.3,32.0,873.0,828.68,602.14
2016,6,26,14,45,807.0,140.0,3.3,32.0,841.0,839.78,610.1
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,834.77,607.66
2016,6,26,15,15,716.5,181.0,3.25,32.0,762.0,812.79,593.5
2016,6,26,15,30,634.0,224.0,3.2,32.0,715.0,781.28,571.37
2016,6,26,15,45,583.5,224.0,3.15,32.0,655.5,734.22,540.02
2016,6,26,16,0,533.0,224.0,3.1,32.0,596.0,679.86,503.45
2016,6,26,16,15,539.5,202.5,2.95,31.5,556.0,655.57,489.01
2016,6,26,16,30,546.0,181.0,2.8,31.0,516.0,628.28,472.07
2016,6,26,16,45,536.0,166.0,2.7,31.0,470.5,592.39,447.69
2016,6,26,17,0,526.0,151.0,2.6,31.0,425.0,554.76,421.73
2016,6,26,17,15,564.0,124.0,2.3,30.5,388.5,544.51,415.76
2016,6,26,17,30,602.0,97.0,2.0,30.0,352.0,520.68,399.42
2016,6,26,17,45,558.0,90.0,1.7,29.5,300.5,462.38,356.17
2016,6,26,18,0,514.0,83.0,1.4,29.0,249.0,405.68,313.06
2016,6,26,18,15,452.5,73.5,1.3,28.5,199.5,339.31,261.86
2016,6,26,18,30,391.0,64.0,1.2,28.0,150.0,272.54,208.72
2016,6,26,18,45,302.0,51.5,1.15,27.5,107.0,201.94,151.38
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,140.15,99.74
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,67.46,28.47
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,13.5,1.4,22.5,19.5,10.62,0.0
2016,6,27,6,0,161.0,27.0,1.6,23.0,39.0,20.46,8.86
2016,6,27,6,15,259.5,40.5,1.65,23.5,79.0,30.74,20.08
2016,6,27,6,30,358.0,54.0,1.7,24.0,119.0,41.05,29.41
2016,6,27,6,45,443.5,60.0,1.75,24.5,167.5,47.81,35.47
2016,6,27,7,0,529.0,66.0,1.8,25.0,216.0,52.51,39.55
2016,6,27,7,15,580.0,72.5,1.75,25.5,269.5,57.25,43.49
2016,6,27,7,30,631.0,79.0,1.7,26.0,323.0,61.96,47.27
2016,6,27,7,45,524.5,122.0,1.7,27.0,345.5,86.95,67.85
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,109.94,86.28
2016,6,27,8,15,403.5,191.0,1.7,28.5,405.5,123.22,96.59
2016,6,27,8,30,389.0,217.0,1.7,29.0,443.0,141.46,110.78
2016,6,27,8,45,595.0,156.5,1.75,29.5,537.0,103.58,79.57
2016,6,27,9,0,801.0,96.0,1.8,30.0,631.0,77.96,58.44
2016,6,27,9,15,814.5,99.0,1.8,30.5,675.5,89.02,67.11
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,118.07,68.83
2016,6,27,9,45,839.0,103.5,1.8,31.5,760.0,171.3,93.9
2016,6,27,10,0,850.0,105.0,1.8,32.0,800.0,225.01,130.44
2016,6,27,10,15,858.0,107.0,1.8,32.0,834.0,278.56,172.45
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,331.8,216.21
2016,6,27,10,45,871.5,110.0,1.8,32.5,895.0,383.03,258.27
2016,6,27,11,0,877.0,111.0,1.8,33.0,922.0,433.22,298.79
2016,6,27,11,15,881.0,112.0,1.8,33.0,942.5,481.5,337.51
2016,6,27,11,30,885.0,113.0,1.8,33.0,963.0,528.2,374.03
2016,6,27,11,45,880.0,119.0,1.8,33.5,974.0,571.5,406.3
2016,6,27,12,0,875.0,125.0,1.8,34.0,985.0,612.19,435.69
2016,6,27,12,15,647.5,281.0,1.8,34.0,919.0,628.0,445.54
2016,6,27,12,30,420.0,437.0,1.8,34.0,853.0,624.37,440.95
2016,6,27,12,45,647.5,281.0,1.8,34.5,921.5,690.52,488.62
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,748.0,530.28
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,773.87,548.04
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,796.51,563.04
2016,6,27,13,45,866.0,123.5,1.95,35.0,951.0,813.33,574.4
2016,6,27,14,0,861.0,123.0,2.0,35.0,933.0,826.56,583.59
2016,6,27,14,15,676.5,239.0,2.0,35.0,864.5,809.06,570.47
2016,6,27,14,30,492.0,355.0,2.0,35.0,796.0,761.85,536.58
2016,6,27,14,45,648.0,245.5,2.0,35.5,804.0,809.05,571.14
2016,6,27,15,0,804.0,136.0,2.0,36.0,812.0,837.53,591.25
2016,6,27,15,15,713.5,182.5,2.0,35.5,762.0,812.18,576.63
2016,6,27,15,30,623.0,229.0,2.0,35.0,712.0,776.94,554.18
2016,6,27,15,45,487.5,260.0,2.05,35.0,624.0,682.88,491.7
2016,6,27,16,0,352.0,291.0,2.1,35.0,536.0,579.69,421.59
2016,6,27,16,15,306.0,277.5,2.1,34.5,480.0,525.79,386.22
2016,6,27,16,30,260.0,264.0,2.1,34.0,424.0,472.34,350.0
2016,6,27,16,45,336.5,223.5,2.15,34.0,411.0,484.1,361.53
2016,6,27,17,0,413.0,183.0,2.2,34.0,398.0,506.37,379.69
2016,6,27,17,15,492.0,143.5,2.1,33.5,372.0,507.53,383.08
2016,6,27,17,30,571.0,104.0,2.0,33.0,346.0,508.49,385.76
2016,6,27,17,45,530.5,95.5,1.9,32.5,295.5,451.86,344.72
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,396.6,303.68
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,327.03,250.89
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,268.41,204.49
2016,6,27,18,45,299.0,52.0,1.35,29.5,106.5,201.62,150.17
2016,6,27,19,0,219.0,39.0,1.2,29.0,64.0,142.69,100.86
2016,6,27,19,15,109.5,19.5,1.2,28.5,32.0,68.62,28.99
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,10.62,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,20.31,8.43
2016,6,28,6,15,175.5,46.0,2.45,25.5,72.5,34.2,22.71
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,47.86,34.86
2016,6,28,6,45,320.5,79.5,2.6,27.0,157.0,58.17,43.82
2016,6,28,7,0,386.0,94.0,2.7,28.0,203.0,68.3,52.35
2016,6,28,7,15,435.0,105.0,2.5,28.5,253.0,75.77,58.48
2016,6,28,7,30,484.0,116.0,2.3,29.0,303.0,83.07,64.29
2016,6,28,7,45,522.0,125.0,2.1,29.5,354.0,88.77,68.64
2016,6,28,8,0,560.0,134.0,1.9,30.0,405.0,95.77,73.97
2016,6,28,8,15,589.0,141.0,1.7,30.5,455.0,98.73,75.92
2016,6,28,8,30,618.0,148.0,1.5,31.0,505.0,101.5,77.7
2016,6,28,8,45,640.5,153.5,1.35,31.5,553.0,103.0,78.44
2016,6,28,9,0,663.0,159.0,1.2,32.0,601.0,104.33,79.06
2016,6,28,9,15,680.0,164.0,1.2,32.5,645.0,105.03,79.22
2016,6,28,9,30,697.0,169.0,1.2,33.0,689.0,130.93,80.66
2016,6,28,9,45,708.5,174.0,1.25,33.5,728.0,181.12,105.11
2016,6,28,10,0,720.0,179.0,1.3,34.0,767.0,232.23,139.45
2016,6,28,10,15,730.5,182.0,1.4,34.0,801.0,282.63,178.02
2016,6,28,10,30,741.0,185.0,1.5,34.0,835.0,337.72,221.64
2016,6,28,10,45,745.0,190.0,1.65,34.0,861.0,386.3,261.14
2016,6,28,11,0,749.0,195.0,1.8,34.0,887.0,434.09,299.68
2016,6,28,11,15,754.5,197.0,1.9,34.0,907.5,479.69,335.81
2016,6,28,11,30,760.0,199.0,2.0,34.0,928.0,524.27,370.41
2016,6,28,11,45,779.0,188.0,2.1,34.0,945.0,566.4,402.65
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,607.97,433.92
2016,6,28,12,15,799.0,177.5,2.25,34.0,967.0,645.52,461.5
2016,6,28,12,30,800.0,178.0,2.3,34.0,972.0,681.19,487.26
2016,6,28,12,45,607.5,305.5,2.4,34.0,908.0,679.95,484.88
2016,6,28,13,0,415.0,433.0,2.5,34.0,844.0,666.85,473.8
2016,6,28,13,15,410.0,427.0,2.55,34.0,829.5,680.12,483.64
2016,6,28,13,30,405.0,421.0,2.6,34.0,815.0,683.89,487.06
2016,6,28,13,45,245.0,437.5,2.7,34.0,674.5,583.92,418.13
2016,6,28,14,0,85.0,454.0,2.8,34.0,534.0,451.57,324.96
2016,6,28,14,15,42.5,271.5,2.9,33.5,311.5,261.95,191.28
2016,6,28,14,30,0.0,89.0,3.0,33.0,89.0,69.18,47.43
2016,6,28,14,45,0.0,97.0,3.1,33.0,97.0,75.39,52.38
2016,6,28,15,0,0.0,105.0,3.2,33.0,105.0,81.64,57.24
2016,6,28,15,15,0.0,118.0,3.25,32.5,118.0,91.92,65.35
2016,6,28,15,30,0.0,131.0,3.3,32.0,131.0,102.34,73.62
2016,6,28,15,45,0.0,74.5,3.35,32.0,74.5,57.48,39.19
2016,6,28,16,0,0.0,18.0,3.4,32.0,18.0,13.81,5.2
2016,6,28,16,15,0.0,17.5,3.35,31.5,17.5,13.41,4.94
2016,6,28,16,30,0.0,17.0,3.3,31.0,17.0,13.01,4.67
2016,6,28,16,45,0.0,13.5,3.25,30.5,13.5,10.32,2.58
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,7.63,0.47
2016,6,28,17,15,12.5,82.0,3.0,29.5,87.5,76.53,56.06
2016,6,28,17,30,25.0,154.0,2.8,29.0,165.0,144.1,110.11
2016,6,28,17,45,19.5,133.0,2.6,28.5,141.0,122.43,93.21
2016,6,28,18,0,14.0,112.0,2.4,28.0,117.0,101.05,76.38
2016,6,28,18,15,7.0,91.5,2.15,27.5,94.0,79.69,59.22
2016,6,28,18,30,0.0,71.0,1.9,27.0,71.0,58.77,42.15
2016,6,28,18,45,0.0,50.5,1.7,27.0,50.5,41.23,27.57
2016,6,28,19,0,0.0,30.0,1.5,27.0,30.0,23.2,12.52
2016,6,28,19,15,0.0,15.0,1.35,26.5,15.0,11.42,0.47
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,10.23,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,19.68,7.83
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,30.64,19.89
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,41.59,29.84
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.0,51.08,38.25
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,58.08,44.3
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,63.21,48.56
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,68.26,52.62
2016,6,29,7,45,622.0,94.5,2.4,26.5,366.5,71.64,55.17
2016,6,29,8,0,660.0,100.0,2.4,27.0,419.0,74.96,57.61
2016,6,29,8,15,686.5,104.5,2.4,27.5,470.5,77.29,59.2
2016,6,29,8,30,713.0,109.0,2.4,28.0,522.0,79.53,60.7
2016,6,29,8,45,555.0,184.5,2.4,28.5,523.5,119.71,93.22
2016,6,29,9,0,397.0,260.0,2.4,29.0,525.0,162.09,126.79
2016,6,29,9,15,367.0,291.0,2.45,29.5,549.0,175.02,136.38
2016,6,29,9,30,337.0,322.0,2.5,30.0,573.0,202.16,143.35
2016,6,29,9,45,572.5,226.0,2.55,30.5,681.0,194.44,121.99
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,224.45,132.54
2016,6,29,10,15,817.5,132.0,2.65,31.0,823.5,282.78,178.28
2016,6,29,10,30,827.0,134.0,2.7,31.0,858.0,334.53,221.08
2016,6,29,10,45,529.5,295.5,2.75,31.5,764.5,377.33,263.67
2016,6,29,11,0,232.0,457.0,2.8,32.0,671.0,405.19,290.4
2016,6,29,11,15,218.5,470.5,2.85,32.0,676.5,427.26,307.33
2016,6,29,11,30,205.0,484.0,2.9,32.0,682.0,447.88,322.88
2016,6,29,11,45,535.5,308.5,2.95,32.0,833.0,522.26,377.42
2016,6,29,12,0,866.0,133.0,3.0,32.0,984.0,612.02,444.08
2016,6,29,12,15,867.0,133.5,3.0,32.0,989.5,650.08,472.34
2016,6,29,12,30,868.0,134.0,3.0,32.0,995.0,686.08,498.82
2016,6,29,12,45,866.0,134.5,3.05,32.5,992.0,717.99,521.12
2016,6,29,13,0,864.0,135.0,3.1,33.0,989.0,747.48,541.34
2016,6,29,13,15,861.5,134.5,3.1,33.0,979.0,773.03,559.48
2016,6,29,13,30,859.0,134.0,3.1,33.0,969.0,795.37,574.57
2016,6,29,13,45,853.5,134.5,3.1,33.0,950.5,812.69,586.26
2016,6,29,14,0,848.0,135.0,3.1,33.0,932.0,826.49,595.72
2016,6,29,14,15,584.5,276.0,3.1,33.0,818.5,763.97,550.66
2016,6,29,14,30,321.0,417.0,3.1,33.0,705.0,659.16,475.23
2016,6,29,14,45,551.5,284.0,3.1,33.0,757.0,757.86,548.84
2016,6,29,15,0,782.0,151.0,3.1,33.0,809.0,834.27,604.36
2016,6,29,15,15,770.5,148.5,3.15,33.0,771.5,822.65,597.46
2016,6,29,15,30,759.0,146.0,3.2,33.0,734.0,807.71,589.06
2016,6,29,15,45,743.0,142.5,3.25,33.0,691.0,784.91,575.43
2016,6,29,16,0,727.0,139.0,3.3,33.0,648.0,764.07,563.14
2016,6,29,16,15,553.5,188.5,3.3,32.5,559.5,654.32,487.48
2016,6,29,16,30,380.0,238.0,3.3,32.0,471.0,539.97,406.13
2016,6,29,16,45,509.0,179.5,3.35,32.0,462.5,587.56,444.33
2016,6,29,17,0,638.0,121.0,3.4,32.0,454.0,615.42,467.43
2016,6,29,17,15,605.5,114.0,3.2,31.5,402.5,564.89,431.81
2016,6,29,17,30,573.0,107.0,3.0,31.0,351.0,514.24,395.65
2016,6,29,17,45,530.0,99.0,2.85,30.5,299.5,456.38,353.16
2016,6,29,18,0,487.0,91.0,2.7,30.0,248.0,393.63,305.78
2016,6,29,18,15,427.5,80.0,2.4,29.5,199.0,328.93,255.04
2016,6,29,18,30,368.0,69.0,2.1,29.0,150.0,268.66,206.26
2016,6,29,18,45,290.5,54.5,1.85,28.5,107.5,201.7,151.33
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,142.28,101.28
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,68.74,29.52
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,10.23,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,19.62,7.49
2016,6,30,6,15,220.5,42.0,1.45,25.5,75.0,31.58,20.51
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,43.48,31.16
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.5,51.39,38.18
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,61.68,46.96
2016,6,30,7,15,513.5,87.5,1.8,27.5,260.5,67.37,51.65
2016,6,30,7,30,563.0,96.0,1.9,28.0,312.0,72.95,56.09
2016,6,30,7,45,601.0,102.0,2.0,28.5,364.0,76.44,58.69
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,79.86,61.17
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,109.92,85.66
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,142.68,111.93
2016,6,30,8,45,551.0,174.5,2.25,29.5,525.0,114.09,88.17
2016,6,30,9,0,730.0,129.0,2.3,30.0,615.0,88.89,67.35
2016,6,30,9,15,746.0,133.0,2.3,30.5,659.5,97.62,74.08
2016,6,30,9,30,762.0,137.0,2.3,31.0,704.0,123.9,75.25
2016,6,30,9,45,774.5,140.0,2.35,31.5,744.5,175.69,99.93
2016,6,30,10,0,787.0,143.0,2.4,32.0,785.0,228.36,135.71
2016,6,30,10,15,589.0,257.5,2.45,32.0,749.5,293.72,193.59
2016,6,30,10,30,391.0,372.0,2.5,32.0,714.0,352.54,245.38
2016,6,30,10,45,606.5,261.0,2.55,32.5,812.0,378.63,261.59
2016,6,30,11,0,822.0,150.0,2.6,33.0,910.0,434.06,301.64
2016,6,30,11,15,827.5,151.5,2.6,33.0,931.0,481.06,339.48
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,526.72,375.44
2016,6,30,11,45,835.5,154.0,2.65,33.5,965.5,568.97,407.41
2016,6,30,12,0,838.0,155.0,2.7,34.0,979.0,609.35,437.16
2016,6,30,12,15,839.5,155.5,2.75,34.0,984.5,646.9,465.11
2016,6,30,12,30,841.0,156.0,2.8,34.0,990.0,682.58,491.21
2016,6,30,12,45,843.0,154.0,2.85,34.5,988.5,715.19,513.76
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,745.7,534.45
2016,6,30,13,15,842.5,151.5,2.95,35.0,977.0,771.23,552.57
2016,6,30,13,30,840.0,151.0,3.0,35.0,967.0,793.61,568.23
2016,6,30,13,45,836.5,149.5,3.05,35.0,949.0,811.08,580.17
2016,6,30,14,0,833.0,148.0,3.1,35.0,931.0,825.04,589.93
2016,6,30,14,15,826.5,146.5,3.15,35.0,906.0,832.94,595.85
2016,6,30,14,30,820.0,145.0,3.2,35.0,881.0,850.11,607.99
2016,6,30,14,45,820.5,137.5,3.3,35.0,851.0,838.69,601.78
2016,6,30,15,0,821.0,130.0,3.4,35.0,821.0,836.37,601.81
2016,6,30,15,15,810.5,127.5,3.45,34.5,783.5,836.78,604.67
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,822.26,597.74
2016,6,30,15,45,787.0,122.0,3.55,34.0,703.0,801.89,585.78
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,778.48,571.8
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,748.1,553.96
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,715.28,534.25
2016,6,30,16,45,716.5,107.0,3.65,33.0,515.0,678.06,510.08
2016,6,30,17,0,694.0,102.0,3.7,33.0,465.0,636.11,481.62
2016,6,30,17,15,663.5,97.0,3.6,32.5,413.0,587.4,448.13
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,538.33,413.48
2016,6,30,17,45,591.5,85.0,3.4,31.5,309.0,480.32,371.11
2016,6,30,18,0,550.0,78.0,3.3,31.0,257.0,423.65,328.35
2016,6,30,18,15,491.5,69.5,3.0,30.0,207.0,358.18,277.65
2016,6,30,18,30,433.0,61.0,2.7,29.0,157.0,296.54,228.11
2016,6,30,18,45,348.0,49.0,2.4,28.5,112.5,224.44,168.78
2016,6,30,19,0,263.0,37.0,2.1,28.0,68.0,157.86,112.63
2016,6,30,19,15,131.5,18.5,2.05,27.5,34.0,74.94,32.48
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,10.23,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,19.72,7.32
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,30.38,19.58
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,41.07,29.25
2016,7,1,6,45,436.5,63.5,1.65,26.0,167.0,50.58,37.56
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,57.66,43.56
2016,7,1,7,15,559.0,80.5,1.75,27.5,268.5,62.86,47.85
2016,7,1,7,30,608.0,88.0,1.8,28.0,321.0,67.99,51.94
2016,7,1,7,45,645.0,93.5,1.9,28.5,374.5,71.43,54.52
2016,7,1,8,0,682.0,99.0,2.0,29.0,428.0,74.8,56.99
2016,7,1,8,15,708.0,104.0,2.05,29.5,480.0,77.51,58.88
2016,7,1,8,30,734.0,109.0,2.1,30.0,532.0,86.84,66.17
2016,7,1,8,45,755.0,112.5,2.15,30.5,581.5,88.34,67.0
2016,7,1,9,0,776.0,116.0,2.2,31.0,631.0,89.73,67.77
2016,7,1,9,15,791.0,119.0,2.2,31.5,676.0,90.51,68.05
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,117.28,69.17
2016,7,1,9,45,819.0,123.5,2.25,32.5,762.0,170.76,94.17
2016,7,1,10,0,832.0,125.0,2.3,33.0,803.0,231.88,135.92
2016,7,1,10,15,840.5,127.0,2.35,33.0,837.5,284.9,177.28
2016,7,1,10,30,849.0,129.0,2.4,33.0,872.0,337.69,220.57
2016,7,1,10,45,856.5,130.0,2.45,33.5,900.0,389.09,262.68
2016,7,1,11,0,864.0,131.0,2.5,34.0,928.0,439.69,303.54
2016,7,1,11,15,868.5,132.0,2.55,34.0,949.0,487.93,342.44
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,534.67,379.28
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,577.87,411.85
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,618.62,441.73
2016,7,1,12,15,622.0,293.5,2.75,35.0,906.0,620.87,442.78
2016,7,1,12,30,378.0,444.0,2.8,35.0,819.0,602.49,428.33
2016,7,1,12,45,622.5,293.0,2.9,35.5,909.0,682.29,486.45
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,755.27,539.53
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.0,781.18,557.58
2016,7,1,13,30,862.0,141.0,3.1,36.0,977.0,803.88,573.05
2016,7,1,13,45,485.0,303.0,3.2,36.0,772.0,676.92,483.7
2016,7,1,14,0,108.0,465.0,3.3,36.0,567.0,480.52,343.31
2016,7,1,14,15,218.0,440.0,3.35,36.0,638.0,571.13,409.51
2016,7,1,14,30,328.0,415.0,3.4,36.0,709.0,663.99,474.91
2016,7,1,14,45,331.5,397.0,3.5,36.0,685.0,657.66,471.51
2016,7,1,15,0,335.0,379.0,3.6,36.0,661.0,649.18,467.22
