Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,15,569.0,253.0,3.65,35.5,705.0,751.15,543.84
2016,7,1,15,30,803.0,127.0,3.7,35.0,749.0,827.6,600.33
2016,7,1,15,45,788.0,124.0,3.75,35.0,705.5,805.57,586.7
2016,7,1,16,0,773.0,121.0,3.8,35.0,662.0,780.53,571.65
2016,7,1,16,15,755.0,117.5,3.8,34.5,614.5,749.8,553.61
2016,7,1,16,30,737.0,114.0,3.8,34.0,567.0,716.62,533.7
2016,7,1,16,45,711.0,110.0,3.85,34.0,516.0,678.12,508.56
2016,7,1,17,0,685.0,106.0,3.9,34.0,465.0,634.9,479.2
2016,7,1,17,15,653.5,100.5,3.75,33.5,412.5,585.19,444.98
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,535.22,409.67
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,476.55,366.93
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,419.4,323.92
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,353.15,272.88
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,290.85,223.08
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,214.84,161.06
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,152.03,108.16
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,72.83,31.28
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,10.62,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,20.14,7.25
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,33.97,22.5
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,47.74,34.85
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,56.83,42.94
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,65.88,50.74
2016,7,2,7,15,455.0,100.0,3.75,26.5,253.0,72.85,56.54
2016,7,2,7,30,508.0,110.0,3.8,27.0,304.0,79.71,62.07
2016,7,2,7,45,558.0,114.5,3.9,28.0,357.5,84.46,65.57
2016,7,2,8,0,608.0,119.0,4.0,29.0,411.0,86.69,66.9
2016,7,2,8,15,637.0,124.5,4.05,29.5,462.0,89.14,68.52
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,91.47,70.03
2016,7,2,8,45,694.5,132.0,4.15,30.5,563.0,91.55,69.7
2016,7,2,9,0,723.0,134.0,4.2,31.0,613.0,91.64,69.4
2016,7,2,9,15,740.0,137.5,4.25,31.5,658.0,100.29,76.02
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,125.42,76.65
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,175.77,99.96
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,227.57,134.93
2016,7,2,10,15,801.5,143.5,4.4,33.5,820.5,280.24,175.9
2016,7,2,10,30,811.0,146.0,4.4,34.0,855.0,333.0,218.83
2016,7,2,10,45,821.5,145.5,4.45,34.5,884.0,384.01,260.73
2016,7,2,11,0,832.0,145.0,4.5,35.0,913.0,435.11,302.13
2016,7,2,11,15,837.0,146.0,4.5,35.0,933.5,482.14,340.41
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,527.78,376.77
2016,7,2,11,45,845.0,147.5,4.55,35.5,967.5,570.47,409.41
2016,7,2,12,0,848.0,148.0,4.6,36.0,981.0,611.3,439.82
2016,7,2,12,15,849.0,148.5,4.6,36.0,987.0,648.98,468.09
2016,7,2,12,30,850.0,149.0,4.6,36.0,993.0,684.68,494.41
2016,7,2,12,45,850.0,148.5,4.65,36.0,990.5,717.13,518.15
2016,7,2,13,0,850.0,148.0,4.7,36.0,988.0,747.35,540.01
2016,7,2,13,15,848.0,147.5,4.7,36.0,978.0,773.38,558.61
2016,7,2,13,30,846.0,147.0,4.7,36.0,968.0,796.27,574.53
2016,7,2,13,45,841.5,146.0,4.75,36.5,950.0,813.43,585.19
2016,7,2,14,0,837.0,145.0,4.8,37.0,932.0,827.05,593.59
2016,7,2,14,15,831.0,143.5,4.8,36.5,907.0,835.43,600.93
2016,7,2,14,30,825.0,142.0,4.8,36.0,882.0,840.2,606.03
2016,7,2,14,45,815.5,141.0,4.85,36.0,850.0,851.39,614.56
2016,7,2,15,0,806.0,140.0,4.9,36.0,818.0,846.33,612.4
2016,7,2,15,15,794.5,137.0,4.9,36.0,780.0,834.12,605.37
2016,7,2,15,30,783.0,134.0,4.9,36.0,742.0,818.53,596.19
2016,7,2,15,45,487.0,228.5,4.9,36.0,599.5,655.04,481.7
2016,7,2,16,0,191.0,323.0,4.9,36.0,457.0,463.63,341.99
2016,7,2,16,15,450.5,223.0,4.85,35.5,508.0,607.91,452.61
2016,7,2,16,30,710.0,123.0,4.8,35.0,559.0,709.68,530.48
2016,7,2,16,45,679.5,120.0,4.75,34.5,508.0,666.18,501.17
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,621.6,471.18
2016,7,2,17,15,615.5,111.0,4.5,33.5,404.5,571.04,435.88
2016,7,2,17,30,582.0,105.0,4.3,33.0,352.0,520.38,399.72
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.0,459.09,354.6
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,393.33,304.88
2016,7,2,18,15,419.5,81.0,3.75,31.5,198.5,327.61,253.42
2016,7,2,18,30,356.0,71.0,3.5,31.0,149.0,266.71,204.24
2016,7,2,18,45,265.5,57.0,3.3,30.5,106.0,195.07,145.87
2016,7,2,19,0,175.0,43.0,3.1,30.0,63.0,132.45,93.84
2016,7,2,19,15,87.5,21.5,3.15,29.5,31.5,58.0,23.65
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.0,4.75,24.5,10.0,7.87,0.0
2016,7,3,6,0,0.0,20.0,4.9,25.0,20.0,15.24,3.78
2016,7,3,6,15,16.0,40.5,5.1,25.5,43.5,30.04,19.11
2016,7,3,6,30,32.0,61.0,5.3,26.0,67.0,44.44,31.9
2016,7,3,6,45,57.0,82.5,5.5,26.5,97.0,59.37,44.91
2016,7,3,7,0,82.0,104.0,5.7,27.0,127.0,73.17,56.71
2016,7,3,7,15,43.5,115.0,5.75,27.5,127.5,81.92,63.98
2016,7,3,7,30,5.0,126.0,5.8,28.0,128.0,91.58,71.81
2016,7,3,7,45,48.5,162.5,5.9,28.5,186.0,112.39,88.77
2016,7,3,8,0,92.0,199.0,6.0,29.0,244.0,134.73,106.69
2016,7,3,8,15,54.5,200.0,6.0,29.5,227.5,136.2,107.26
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,143.83,112.86
2016,7,3,8,45,53.5,248.0,6.05,30.5,283.0,164.23,128.71
2016,7,3,9,0,90.0,295.0,6.1,31.0,355.0,189.95,148.61
2016,7,3,9,15,93.5,314.5,6.05,31.5,380.5,200.72,156.39
2016,7,3,9,30,97.0,334.0,6.0,32.0,406.0,216.94,159.13
2016,7,3,9,45,90.0,355.5,5.95,32.5,425.5,239.56,173.83
2016,7,3,10,0,83.0,377.0,5.9,33.0,445.0,261.64,189.43
2016,7,3,10,15,213.5,386.5,5.8,33.0,571.0,299.22,212.24
2016,7,3,10,30,344.0,396.0,5.7,33.0,697.0,352.26,248.14
2016,7,3,10,45,288.5,426.0,5.65,33.5,684.0,377.33,269.16
2016,7,3,11,0,233.0,456.0,5.6,34.0,671.0,405.02,291.02
2016,7,3,11,15,524.5,307.0,5.5,34.0,805.5,451.24,323.45
2016,7,3,11,30,816.0,158.0,5.4,34.0,940.0,525.25,378.42
2016,7,3,11,45,649.5,291.0,5.35,34.5,919.5,567.62,409.66
2016,7,3,12,0,483.0,424.0,5.3,35.0,899.0,600.49,431.91
2016,7,3,12,15,652.5,292.5,5.2,35.0,937.5,640.1,462.85
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,684.69,497.7
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,717.32,520.25
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,747.49,540.63
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,772.83,558.33
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,794.92,573.6
2016,7,3,13,45,811.5,158.0,4.75,36.5,933.0,812.76,584.71
2016,7,3,14,0,809.0,156.0,4.7,37.0,916.0,827.09,593.26
2016,7,3,14,15,802.5,154.0,4.6,37.0,891.0,834.51,598.33
2016,7,3,14,30,796.0,152.0,4.5,37.0,866.0,838.29,601.12
2016,7,3,14,45,789.0,149.0,4.45,37.0,835.0,837.12,600.96
2016,7,3,15,0,782.0,146.0,4.4,37.0,804.0,832.39,598.6
2016,7,3,15,15,771.0,143.0,4.4,36.5,766.5,820.77,593.23
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,805.84,585.72
2016,7,3,15,45,748.0,135.0,4.4,36.0,687.0,784.93,573.04
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,761.03,558.36
2016,7,3,16,15,717.5,126.5,4.4,35.5,598.5,734.7,543.13
2016,7,3,16,30,699.0,123.0,4.4,35.0,552.0,702.0,523.22
2016,7,3,16,45,678.5,116.5,4.45,35.0,503.0,662.55,496.92
2016,7,3,17,0,658.0,110.0,4.5,35.0,454.0,621.49,469.02
2016,7,3,17,15,626.0,104.0,4.4,34.5,402.5,571.71,434.72
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,521.75,399.4
2016,7,3,17,45,555.5,90.0,4.25,33.5,300.0,465.85,358.67
2016,7,3,18,0,517.0,82.0,4.2,33.0,249.0,411.12,317.47
2016,7,3,18,15,455.5,73.0,4.1,32.5,200.0,344.69,265.79
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,277.72,212.16
2016,7,3,18,45,307.0,51.5,3.95,31.5,108.0,207.15,154.56
2016,7,3,19,0,220.0,39.0,3.9,31.0,65.0,145.18,102.65
2016,7,3,19,15,110.0,19.5,4.0,30.5,32.5,69.91,29.17
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,4.72,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,9.12,0.0
2016,7,4,6,15,0.0,28.5,4.45,25.0,28.5,21.78,12.32
2016,7,4,6,30,0.0,45.0,4.6,25.0,45.0,34.0,23.2
2016,7,4,6,45,0.0,67.0,4.75,25.5,67.0,49.71,36.88
2016,7,4,7,0,0.0,89.0,4.9,26.0,89.0,65.23,50.19
2016,7,4,7,15,112.5,117.0,5.0,26.5,160.0,82.46,64.7
2016,7,4,7,30,225.0,145.0,5.1,27.0,231.0,98.88,78.24
2016,7,4,7,45,282.5,161.0,5.2,27.5,285.5,109.2,86.43
2016,7,4,8,0,340.0,177.0,5.3,28.0,340.0,119.31,94.32
2016,7,4,8,15,317.0,206.0,5.35,28.0,372.0,134.5,106.48
2016,7,4,8,30,294.0,235.0,5.4,28.0,404.0,148.73,117.74
2016,7,4,8,45,337.5,248.5,5.5,28.5,459.0,155.89,122.92
2016,7,4,9,0,381.0,262.0,5.6,29.0,514.0,162.78,127.86
2016,7,4,9,15,442.5,259.0,5.6,29.5,572.0,151.81,118.39
2016,7,4,9,30,504.0,256.0,5.6,30.0,630.0,168.01,115.22
2016,7,4,9,45,636.0,203.5,5.65,30.5,702.5,188.09,115.63
2016,7,4,10,0,768.0,151.0,5.7,31.0,775.0,229.19,138.59
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.5,280.88,179.22
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,332.82,221.95
2016,7,4,10,45,803.0,153.5,5.55,33.0,874.0,382.77,262.89
2016,7,4,11,0,817.0,151.0,5.5,34.0,904.0,432.76,303.2
2016,7,4,11,15,822.5,152.5,5.45,34.5,925.5,481.36,342.2
2016,7,4,11,30,828.0,154.0,5.4,35.0,947.0,525.29,376.83
2016,7,4,11,45,629.0,292.5,5.35,35.5,900.0,557.65,401.06
2016,7,4,12,0,430.0,431.0,5.3,36.0,853.0,573.95,411.62
2016,7,4,12,15,437.0,437.0,5.2,36.0,868.0,610.14,437.55
2016,7,4,12,30,444.0,443.0,5.1,36.0,883.0,646.09,462.82
2016,7,4,12,45,420.5,439.0,5.1,36.5,855.0,653.05,467.19
2016,7,4,13,0,397.0,435.0,5.1,37.0,827.0,653.72,467.23
2016,7,4,13,15,615.0,296.0,5.05,37.0,896.0,734.12,526.72
2016,7,4,13,30,833.0,157.0,5.0,37.0,965.0,794.59,572.59
2016,7,4,13,45,836.5,151.0,5.0,37.5,949.5,814.5,584.69
2016,7,4,14,0,840.0,145.0,5.0,38.0,934.0,830.9,594.67
2016,7,4,14,15,654.0,253.5,5.0,38.0,858.0,806.32,576.01
2016,7,4,14,30,468.0,362.0,5.0,38.0,782.0,750.74,535.5
2016,7,4,14,45,422.0,362.0,5.0,38.0,730.5,718.73,514.43
2016,7,4,15,0,376.0,362.0,5.0,38.0,679.0,669.97,481.94
2016,7,4,15,15,470.0,308.5,4.95,37.5,686.0,719.92,519.98
2016,7,4,15,30,564.0,255.0,4.9,37.0,693.0,749.96,544.41
2016,7,4,15,45,555.0,238.0,4.9,37.0,648.0,722.59,527.0
2016,7,4,16,0,546.0,221.0,4.9,37.0,603.0,692.6,507.94
2016,7,4,16,15,626.0,174.0,4.8,36.5,582.0,710.68,524.19
2016,7,4,16,30,706.0,127.0,4.7,36.0,561.0,712.77,529.44
2016,7,4,16,45,683.0,121.0,4.65,36.0,510.5,671.79,501.74
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,629.3,472.72
2016,7,4,17,15,562.0,122.0,4.4,35.5,393.0,546.94,414.14
2016,7,4,17,30,464.0,129.0,4.2,35.0,326.0,461.35,351.99
2016,7,4,17,45,424.5,117.0,4.05,34.5,278.0,406.45,311.84
2016,7,4,18,0,385.0,105.0,3.9,34.0,230.0,353.36,271.76
2016,7,4,18,15,336.0,90.5,3.7,33.0,184.5,294.79,226.68
2016,7,4,18,30,287.0,76.0,3.5,32.0,139.0,239.83,182.93
2016,7,4,18,45,213.5,59.0,3.35,31.5,99.0,165.48,122.94
2016,7,4,19,0,140.0,42.0,3.2,31.0,59.0,109.49,76.57
2016,7,4,19,15,70.0,21.0,3.3,30.5,29.5,51.77,20.05
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,31.5,12.5,4.15,25.0,14.5,9.83,0.0
2016,7,5,6,0,63.0,25.0,4.2,25.0,29.0,18.71,5.09
2016,7,5,6,15,146.5,43.5,4.35,25.0,65.0,32.23,20.89
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,45.62,33.0
2016,7,5,6,45,326.0,69.5,4.65,25.5,147.0,51.47,38.36
2016,7,5,7,0,422.0,77.0,4.8,26.0,193.0,57.47,43.59
2016,7,5,7,15,492.5,86.0,4.9,26.5,250.5,66.13,50.86
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,72.39,55.93
2016,7,5,7,45,617.5,96.0,5.1,27.5,363.0,72.75,55.93
2016,7,5,8,0,672.0,97.0,5.2,28.0,418.0,73.37,56.12
2016,7,5,8,15,544.0,152.0,5.25,28.5,431.5,103.89,81.08
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,130.98,102.8
2016,7,5,8,45,483.5,203.5,5.35,29.5,504.5,128.59,100.28
2016,7,5,9,0,551.0,200.0,5.4,30.0,564.0,126.45,98.03
2016,7,5,9,15,683.0,155.0,5.4,30.5,639.0,100.42,76.5
2016,7,5,9,30,815.0,110.0,5.4,31.0,714.0,119.06,71.4
2016,7,5,9,45,831.5,109.5,5.4,31.5,755.5,171.47,95.25
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,224.96,131.55
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,278.49,173.81
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,331.73,217.97
2016,7,5,10,45,666.5,245.5,5.4,33.5,839.0,390.17,270.36
2016,7,5,11,0,469.0,379.0,5.4,34.0,812.0,438.96,311.83
2016,7,5,11,15,459.5,395.0,5.35,34.5,827.5,476.96,340.85
2016,7,5,11,30,450.0,411.0,5.3,35.0,843.0,513.56,368.06
2016,7,5,11,45,664.5,268.0,5.3,35.5,915.0,561.37,403.82
2016,7,5,12,0,879.0,125.0,5.3,36.0,987.0,615.9,445.3
2016,7,5,12,15,660.0,283.5,5.25,36.0,933.0,639.56,460.84
2016,7,5,12,30,441.0,442.0,5.2,36.0,879.0,643.84,461.47
2016,7,5,12,45,456.5,437.5,5.2,36.5,889.5,677.9,484.77
2016,7,5,13,0,472.0,433.0,5.2,37.0,900.0,711.17,507.11
2016,7,5,13,15,459.0,428.0,5.2,37.0,878.0,720.83,514.15
2016,7,5,13,30,446.0,423.0,5.2,37.0,856.0,727.27,519.06
2016,7,5,13,45,658.0,271.5,5.2,37.0,897.5,793.42,569.33
2016,7,5,14,0,870.0,120.0,5.2,37.0,939.0,835.94,601.7
2016,7,5,14,15,864.5,119.0,5.15,37.0,914.0,845.11,607.92
2016,7,5,14,30,859.0,118.0,5.1,37.0,889.0,850.6,611.97
2016,7,5,14,45,847.5,119.0,5.1,37.0,856.0,849.13,611.8
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,844.11,609.44
2016,7,5,15,15,825.5,117.5,5.1,36.5,785.5,833.21,604.56
2016,7,5,15,30,815.0,115.0,5.1,36.0,748.0,818.9,597.48
2016,7,5,15,45,803.0,112.0,5.1,36.0,705.0,809.44,592.51
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,786.64,578.51
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,756.88,560.96
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,724.61,541.49
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,684.85,515.39
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,643.4,487.34
2016,7,5,17,15,682.0,90.0,5.0,34.5,415.0,596.93,455.24
2016,7,5,17,30,652.0,85.0,4.9,34.0,363.0,547.47,420.17
2016,7,5,17,45,609.0,79.5,4.8,33.5,310.0,489.32,377.54
2016,7,5,18,0,566.0,74.0,4.7,33.0,257.0,432.57,334.6
2016,7,5,18,15,505.5,66.5,4.55,32.5,207.0,366.13,282.69
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,303.64,232.2
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.0,227.74,170.23
2016,7,5,19,0,256.0,38.0,4.2,31.0,67.0,158.68,112.43
2016,7,5,19,15,128.0,19.0,4.25,30.5,33.5,75.54,30.96
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,9.83,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,18.7,4.56
2016,7,6,6,15,159.0,43.0,4.9,25.0,66.0,31.94,20.6
2016,7,6,6,30,251.0,61.0,5.0,25.0,103.0,45.09,32.53
2016,7,6,6,45,344.5,70.5,5.15,25.5,151.5,52.33,39.08
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,59.66,45.45
2016,7,6,7,15,490.5,89.0,5.4,26.5,251.0,68.39,52.78
2016,7,6,7,30,543.0,98.0,5.5,27.0,302.0,74.28,57.54
2016,7,6,7,45,593.5,100.5,5.6,28.0,356.0,75.46,58.1
2016,7,6,8,0,644.0,103.0,5.7,29.0,410.0,76.81,58.76
2016,7,6,8,15,671.5,108.0,5.75,29.5,461.0,79.39,60.53
2016,7,6,8,30,699.0,113.0,5.8,30.0,512.0,81.84,62.2
2016,7,6,8,45,725.0,115.0,5.9,30.5,562.0,89.35,67.99
2016,7,6,9,0,751.0,117.0,6.0,31.0,612.0,89.82,68.0
2016,7,6,9,15,767.0,120.0,6.0,31.5,657.0,90.57,68.26
2016,7,6,9,30,783.0,123.0,6.0,32.0,702.0,115.46,69.02
2016,7,6,9,45,798.0,124.0,6.05,32.5,743.5,167.72,93.32
2016,7,6,10,0,813.0,125.0,6.1,33.0,785.0,221.1,129.68
2016,7,6,10,15,822.0,127.0,6.05,33.0,819.5,280.14,176.17
2016,7,6,10,30,831.0,129.0,6.0,33.0,854.0,332.29,219.7
2016,7,6,10,45,840.0,129.5,6.0,33.5,883.0,383.19,262.31
2016,7,6,11,0,849.0,130.0,6.0,34.0,912.0,433.5,303.92
2016,7,6,11,15,854.0,131.0,5.95,34.5,933.0,481.48,342.89
2016,7,6,11,30,859.0,132.0,5.9,35.0,954.0,528.05,379.73
2016,7,6,11,45,865.0,130.5,5.9,35.5,969.0,572.0,413.72
2016,7,6,12,0,871.0,129.0,5.9,36.0,984.0,614.25,445.57
2016,7,6,12,15,872.5,129.5,5.85,36.0,990.0,653.21,475.09
2016,7,6,12,30,874.0,130.0,5.8,36.0,996.0,690.09,502.52
2016,7,6,12,45,875.5,128.5,5.8,36.5,994.5,723.51,526.12
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,754.58,547.62
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,781.35,566.54
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,804.93,582.42
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,823.09,594.92
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,837.68,605.11
2016,7,6,14,15,861.5,122.5,5.7,37.0,914.0,846.52,611.56
2016,7,6,14,30,856.0,121.0,5.7,37.0,889.0,851.66,615.68
2016,7,6,14,45,841.0,124.0,5.7,37.0,855.5,849.06,614.76
2016,7,6,15,0,826.0,127.0,5.7,37.0,822.0,842.96,611.65
2016,7,6,15,15,815.5,124.5,5.7,37.0,784.5,832.26,605.56
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,828.95,604.6
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,806.99,591.06
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,782.12,575.62
2016,7,6,16,15,751.0,117.5,5.7,36.5,611.5,751.48,557.33
2016,7,6,16,30,733.0,114.0,5.7,36.0,564.0,718.4,537.15
2016,7,6,16,45,702.0,112.0,5.75,35.5,512.5,678.44,511.7
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,633.93,481.85
2016,7,6,17,15,638.5,104.5,5.7,34.5,408.5,583.82,446.89
2016,7,6,17,30,606.0,99.0,5.6,34.0,356.0,533.5,410.89
2016,7,6,17,45,553.0,93.5,5.55,33.5,303.0,470.55,364.35
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,409.73,318.04
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,335.8,260.69
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,273.68,210.65
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,199.13,149.54
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,134.34,95.42
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,58.79,22.66
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,25.0,12.0,8.65,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,24.0,16.68,2.92
2016,7,7,6,15,75.5,42.0,5.1,25.5,53.5,31.02,19.75
2016,7,7,6,30,129.0,62.0,5.2,26.0,83.0,44.95,32.25
2016,7,7,6,45,187.0,78.5,5.35,26.5,122.5,56.68,42.59
2016,7,7,7,0,245.0,95.0,5.5,27.0,162.0,68.28,52.56
2016,7,7,7,15,250.0,117.5,5.55,27.5,199.0,82.64,64.6
2016,7,7,7,30,255.0,140.0,5.6,28.0,236.0,96.43,75.9
2016,7,7,7,45,476.0,114.5,5.65,29.0,328.0,81.54,62.92
2016,7,7,8,0,697.0,89.0,5.7,30.0,420.0,68.67,51.75
2016,7,7,8,15,722.5,93.0,5.75,30.5,471.5,76.86,58.2
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,79.24,59.81
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,79.25,59.47
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,79.3,59.19
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,89.88,67.42
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,115.65,68.13
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,169.43,92.71
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,223.88,129.63
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,277.72,171.86
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,331.27,216.01
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.0,383.48,259.52
2016,7,7,11,0,881.0,111.0,5.8,36.0,921.0,434.78,301.75
2016,7,7,11,15,885.0,112.0,5.75,36.0,942.0,483.83,342.02
2016,7,7,11,30,889.0,113.0,5.7,36.0,963.0,531.31,380.15
2016,7,7,11,45,882.0,120.5,5.7,36.5,974.0,575.3,414.01
2016,7,7,12,0,875.0,128.0,5.7,37.0,985.0,616.5,444.84
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.0,655.02,473.88
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,691.4,500.78
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,723.86,523.31
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,753.81,543.6
2016,7,7,13,15,868.5,130.5,5.45,38.0,980.5,779.79,561.91
2016,7,7,13,30,866.0,130.0,5.4,38.0,970.0,802.56,577.09
2016,7,7,13,45,859.5,130.5,5.4,38.0,951.5,819.47,588.65
2016,7,7,14,0,853.0,131.0,5.4,38.0,933.0,832.8,597.92
2016,7,7,14,15,847.5,130.0,5.4,38.0,908.0,842.1,604.63
2016,7,7,14,30,842.0,129.0,5.4,38.0,883.0,847.76,609.06
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.0,845.97,608.68
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,840.62,606.08
2016,7,7,15,15,810.0,126.0,5.4,37.5,781.0,841.27,608.93
2016,7,7,15,30,799.0,124.0,5.4,37.0,743.0,827.0,601.85
2016,7,7,15,45,782.5,122.5,5.4,37.0,699.5,805.35,588.63
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,780.76,573.44
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,750.17,555.47
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,717.15,535.58
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,678.05,509.81
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,634.27,479.67
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,584.07,444.99
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,533.67,409.24
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,474.88,366.11
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,417.62,322.78
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,349.6,270.2
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,281.69,216.0
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,208.7,156.21
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,144.71,102.47
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,69.81,27.06
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,9.44,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,17.98,2.94
2016,7,8,6,15,163.5,42.0,4.15,25.5,66.0,31.25,19.89
2016,7,8,6,30,260.0,60.0,4.3,26.0,104.0,44.46,31.82
2016,7,8,6,45,352.0,70.0,4.5,26.5,152.5,52.06,38.67
2016,7,8,7,0,444.0,80.0,4.7,27.0,201.0,59.73,45.31
2016,7,8,7,15,290.0,116.0,4.75,27.5,202.0,82.27,64.28
2016,7,8,7,30,136.0,152.0,4.8,28.0,203.0,103.67,81.94
2016,7,8,7,45,150.0,175.0,4.85,29.0,239.5,117.75,93.0
2016,7,8,8,0,164.0,198.0,4.9,30.0,276.0,131.43,103.49
2016,7,8,8,15,436.5,155.0,4.9,30.5,396.0,103.35,79.93
2016,7,8,8,30,709.0,112.0,4.9,31.0,516.0,81.53,61.66
2016,7,8,8,45,738.0,112.5,4.95,31.5,566.5,88.12,66.68
2016,7,8,9,0,767.0,113.0,5.0,32.0,617.0,87.81,66.07
2016,7,8,9,15,782.5,116.0,5.0,32.5,662.5,88.68,66.43
2016,7,8,9,30,798.0,119.0,5.0,33.0,708.0,113.86,67.26
2016,7,8,9,45,815.5,118.0,5.0,33.5,750.0,166.17,91.02
2016,7,8,10,0,833.0,117.0,5.0,34.0,792.0,226.97,132.5
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.5,280.44,174.52
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,333.76,218.65
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,385.05,261.23
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,435.74,302.77
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,484.59,342.67
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,531.95,380.46
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,576.31,414.39
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,618.6,445.84
2016,7,8,12,15,883.0,124.5,4.8,36.0,995.0,657.77,475.24
2016,7,8,12,30,884.0,125.0,4.8,36.0,1001.0,694.76,502.51
2016,7,8,12,45,884.5,124.0,4.8,36.5,999.0,728.17,525.74
2016,7,8,13,0,885.0,123.0,4.8,37.0,997.0,759.12,546.8
2016,7,8,13,15,883.0,123.0,4.8,37.0,987.0,786.09,565.56
2016,7,8,13,30,881.0,123.0,4.8,37.0,977.0,809.85,581.5
2016,7,8,13,45,877.0,122.0,4.8,37.5,959.5,827.76,592.35
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,842.04,600.87
2016,7,8,14,15,867.5,120.0,4.8,38.0,917.0,851.4,607.58
2016,7,8,14,30,862.0,119.0,4.8,38.0,892.0,857.05,611.96
2016,7,8,14,45,587.5,252.5,4.8,38.0,771.0,770.89,552.46
2016,7,8,15,0,313.0,386.0,4.8,38.0,650.0,640.66,459.63
2016,7,8,15,15,564.5,252.0,4.8,37.5,700.5,751.91,543.71
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,836.48,605.59
2016,7,8,15,45,799.5,116.5,4.8,37.0,707.0,814.62,591.86
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,789.78,576.72
2016,7,8,16,15,765.5,112.0,4.8,36.5,615.5,759.78,559.22
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,727.28,539.82
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,688.25,514.5
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,644.87,484.99
2016,7,8,17,15,660.5,99.0,4.7,35.5,413.0,595.29,451.03
2016,7,8,17,30,629.0,94.0,4.6,35.0,361.0,545.38,416.0
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.5,483.8,371.22
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,424.03,326.38
2016,7,8,18,15,469.0,73.5,4.15,33.0,204.0,356.17,274.28
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,288.12,220.28
2016,7,8,18,45,310.0,53.0,3.7,31.5,109.5,213.04,159.12
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,147.61,104.39
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,71.18,26.81
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,7.5,3.45,24.5,7.5,5.9,0.0
2016,7,9,6,0,0.0,15.0,3.6,25.0,15.0,11.43,0.0
2016,7,9,6,15,4.5,35.0,3.75,25.5,35.5,26.16,15.7
2016,7,9,6,30,9.0,55.0,3.9,26.0,56.0,40.51,28.49
2016,7,9,6,45,23.5,77.0,4.05,26.5,82.5,55.49,41.56
2016,7,9,7,0,38.0,99.0,4.2,27.0,109.0,70.45,54.37
2016,7,9,7,15,48.5,121.5,4.2,27.5,137.5,85.43,66.92
2016,7,9,7,30,59.0,144.0,4.2,28.0,166.0,100.19,78.99
2016,7,9,7,45,137.5,168.5,4.2,28.5,231.0,114.04,90.07
2016,7,9,8,0,216.0,193.0,4.2,29.0,296.0,129.86,102.57
2016,7,9,8,15,216.5,219.5,4.2,29.5,332.5,144.76,114.11
2016,7,9,8,30,217.0,246.0,4.2,30.0,369.0,159.06,125.01
2016,7,9,8,45,141.0,264.0,4.2,30.5,347.0,166.7,130.45
2016,7,9,9,0,65.0,282.0,4.2,31.0,325.0,182.75,142.54
2016,7,9,9,15,37.5,252.5,4.15,31.5,278.0,167.81,129.96
2016,7,9,9,30,10.0,223.0,4.1,32.0,231.0,161.94,119.03
2016,7,9,9,45,42.5,296.5,4.1,32.5,331.0,202.53,147.55
2016,7,9,10,0,75.0,370.0,4.1,33.0,431.0,256.46,185.31
2016,7,9,10,15,247.0,363.0,4.05,33.5,575.5,284.2,198.75
2016,7,9,10,30,419.0,356.0,4.0,34.0,720.0,344.5,238.22
2016,7,9,10,45,393.0,382.0,4.0,34.5,732.5,388.95,272.77
2016,7,9,11,0,367.0,408.0,4.0,35.0,745.0,423.05,299.14
2016,7,9,11,15,609.5,272.5,3.95,35.0,848.5,464.42,328.91
2016,7,9,11,30,852.0,137.0,3.9,35.0,952.0,529.02,377.07
2016,7,9,11,45,628.5,282.0,3.85,35.5,888.5,552.85,395.02
2016,7,9,12,0,405.0,427.0,3.8,36.0,825.0,561.53,400.04
2016,7,9,12,15,385.5,437.5,3.75,36.0,818.0,582.07,414.9
2016,7,9,12,30,366.0,448.0,3.7,36.0,811.0,600.51,427.91
2016,7,9,12,45,596.5,303.5,3.65,36.5,893.5,675.88,482.57
2016,7,9,13,0,827.0,159.0,3.6,37.0,976.0,755.3,539.28
2016,7,9,13,15,824.5,158.5,3.55,37.0,965.5,781.45,557.03
2016,7,9,13,30,822.0,158.0,3.5,37.0,955.0,804.36,572.73
2016,7,9,13,45,812.0,160.5,3.5,37.0,936.0,820.36,583.62
2016,7,9,14,0,802.0,163.0,3.5,37.0,917.0,832.73,592.05
2016,7,9,14,15,795.5,161.5,3.45,36.5,892.0,840.87,598.84
2016,7,9,14,30,789.0,160.0,3.4,36.0,867.0,845.37,603.43
2016,7,9,14,45,787.0,153.5,3.35,36.0,837.0,845.51,604.06
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,841.98,602.44
2016,7,9,15,15,773.5,144.5,3.2,36.0,769.5,830.54,595.53
2016,7,9,15,30,762.0,142.0,3.1,36.0,732.0,815.77,586.58
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,792.39,572.31
2016,7,9,16,0,725.0,138.0,3.0,36.0,645.0,771.11,559.5
2016,7,9,16,15,705.5,134.0,3.0,35.5,598.0,739.53,541.11
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,705.72,520.81
2016,7,9,16,45,430.0,177.0,3.0,35.0,433.0,532.59,397.71
2016,7,9,17,0,174.0,224.0,3.0,35.0,315.0,348.49,261.78
2016,7,9,17,15,292.5,181.5,2.85,34.5,314.0,399.48,303.3
2016,7,9,17,30,411.0,139.0,2.7,34.0,313.0,440.6,335.94
2016,7,9,17,45,370.5,126.0,2.55,33.5,266.0,385.85,295.5
2016,7,9,18,0,330.0,113.0,2.4,33.0,219.0,333.12,255.87
2016,7,9,18,15,282.0,96.5,2.35,32.5,175.0,262.84,201.86
2016,7,9,18,30,234.0,80.0,2.3,32.0,131.0,209.94,159.63
2016,7,9,18,45,167.0,61.0,2.25,31.5,92.5,149.69,110.83
2016,7,9,19,0,100.0,42.0,2.2,31.0,54.0,95.7,66.36
2016,7,9,19,15,50.0,21.0,2.5,30.5,27.0,45.7,14.76
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.35,24.5,6.5,5.11,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,9.89,0.0
2016,7,10,6,15,4.0,34.0,2.75,25.0,34.5,25.46,15.13
2016,7,10,6,30,8.0,55.0,3.0,25.0,56.0,40.46,28.56
2016,7,10,6,45,23.0,78.0,3.3,25.5,83.5,56.02,42.18
2016,7,10,7,0,38.0,101.0,3.6,26.0,111.0,71.54,55.52
2016,7,10,7,15,55.0,123.0,3.7,26.5,141.5,86.31,67.93
2016,7,10,7,30,72.0,145.0,3.8,27.0,172.0,100.89,79.9
2016,7,10,7,45,36.0,139.5,3.9,27.5,153.0,98.8,77.73
2016,7,10,8,0,0.0,134.0,4.0,28.0,134.0,98.71,77.22
2016,7,10,8,15,5.0,160.0,4.0,28.5,163.0,116.58,91.5
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,134.2,105.34
2016,7,10,8,45,15.0,210.0,4.0,29.5,219.5,150.34,117.8
2016,7,10,9,0,20.0,234.0,4.0,30.0,247.0,166.28,129.95
2016,7,10,9,15,69.0,289.0,3.95,30.5,339.0,187.48,146.13
2016,7,10,9,30,118.0,344.0,3.9,31.0,431.0,210.77,154.25
2016,7,10,9,45,84.5,347.0,3.9,31.5,411.0,234.43,170.3
2016,7,10,10,0,51.0,350.0,3.9,32.0,391.0,241.36,175.76
2016,7,10,10,15,136.5,387.0,3.9,32.5,504.0,281.67,201.73
2016,7,10,10,30,222.0,424.0,3.9,33.0,617.0,342.64,243.54
2016,7,10,10,45,229.0,438.5,3.9,33.5,643.5,373.77,266.44
2016,7,10,11,0,236.0,453.0,3.9,34.0,670.0,405.57,289.71
2016,7,10,11,15,149.0,448.5,3.9,34.0,587.0,383.43,275.92
2016,7,10,11,30,62.0,444.0,3.9,34.0,504.0,355.34,256.77
2016,7,10,11,45,59.0,447.5,3.9,34.5,505.0,364.74,263.16
2016,7,10,12,0,56.0,451.0,3.9,35.0,506.0,373.73,269.07
2016,7,10,12,15,192.0,460.5,3.9,35.0,650.5,476.65,343.04
2016,7,10,12,30,328.0,470.0,3.9,35.0,795.0,591.66,423.98
2016,7,10,12,45,566.5,321.5,3.95,35.5,881.0,673.97,483.61
2016,7,10,13,0,805.0,173.0,4.0,36.0,967.0,750.99,539.73
2016,7,10,13,15,539.0,325.0,4.05,36.0,854.5,705.91,505.1
2016,7,10,13,30,273.0,477.0,4.1,36.0,742.0,630.64,449.59
2016,7,10,13,45,531.5,324.0,4.15,36.0,827.5,738.17,529.1
2016,7,10,14,0,790.0,171.0,4.2,36.0,913.0,830.81,596.81
2016,7,10,14,15,525.5,302.5,4.2,36.0,790.5,742.81,533.14
2016,7,10,14,30,261.0,434.0,4.2,36.0,668.0,628.73,450.93
2016,7,10,14,45,507.0,300.5,4.2,36.0,734.0,742.53,535.43
2016,7,10,15,0,753.0,167.0,4.2,36.0,800.0,834.29,602.17
2016,7,10,15,15,741.0,164.0,4.2,35.5,763.0,822.22,595.9
2016,7,10,15,30,729.0,161.0,4.2,35.0,726.0,813.34,592.46
2016,7,10,15,45,704.5,161.5,4.25,35.0,681.5,787.91,576.88
2016,7,10,16,0,680.0,162.0,4.3,35.0,637.0,759.91,559.19
2016,7,10,16,15,658.5,157.0,4.3,35.0,590.5,726.49,537.54
2016,7,10,16,30,637.0,152.0,4.3,35.0,544.0,691.0,514.2
2016,7,10,16,45,593.5,152.0,4.3,35.0,491.5,641.78,480.54
2016,7,10,17,0,550.0,152.0,4.3,35.0,439.0,584.29,440.62
2016,7,10,17,15,512.5,143.5,4.1,34.5,388.0,531.81,404.05
2016,7,10,17,30,475.0,135.0,3.9,34.0,337.0,479.98,367.04
2016,7,10,17,45,405.5,128.5,3.75,33.5,284.0,411.22,316.2
2016,7,10,18,0,336.0,122.0,3.6,33.0,231.0,333.91,257.73
2016,7,10,18,15,272.0,106.0,3.4,32.0,183.0,269.16,207.69
2016,7,10,18,30,208.0,90.0,3.2,31.0,135.0,209.89,160.49
2016,7,10,18,45,127.0,68.0,3.0,30.5,93.0,132.97,98.58
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,73.1,49.96
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,29.74,7.27
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,7.47,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,14.51,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,31.99,20.31
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,49.12,35.66
2016,7,11,6,45,213.5,85.5,5.1,26.5,135.5,61.18,46.35
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,73.13,56.64
2016,7,11,7,15,358.0,115.0,5.45,27.5,232.0,81.35,63.51
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,89.79,70.35
2016,7,11,7,45,479.5,131.5,5.75,28.5,336.0,92.25,72.04
2016,7,11,8,0,543.0,135.0,5.9,29.0,390.0,94.8,73.74
2016,7,11,8,15,576.0,142.0,6.0,29.5,441.5,99.86,77.48
2016,7,11,8,30,609.0,149.0,6.1,30.0,493.0,102.69,79.36
2016,7,11,8,45,643.0,150.5,6.2,30.5,544.0,101.96,78.32
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,101.32,77.38
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,102.03,77.56
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,125.99,78.43
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,176.6,102.48
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,235.3,142.91
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,286.83,183.12
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,338.78,225.59
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,389.56,267.62
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,440.06,308.93
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,488.45,348.49
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,535.76,386.37
2016,7,11,11,45,798.0,185.5,6.6,35.5,957.0,579.69,420.1
2016,7,11,12,0,789.0,196.0,6.6,36.0,968.0,621.04,450.97
2016,7,11,12,15,791.0,196.5,6.55,36.0,974.5,659.92,480.29
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,696.99,507.77
2016,7,11,12,45,791.0,198.0,6.45,36.5,979.0,729.72,530.6
2016,7,11,13,0,789.0,199.0,6.4,37.0,977.0,760.07,551.31
2016,7,11,13,15,786.5,198.0,6.3,37.0,967.0,785.75,569.52
2016,7,11,13,30,784.0,197.0,6.2,37.0,957.0,808.26,585.36
2016,7,11,13,45,778.0,196.5,6.15,37.5,939.5,824.98,596.03
2016,7,11,14,0,772.0,196.0,6.1,38.0,922.0,838.15,604.21
2016,7,11,14,15,765.0,194.0,6.05,37.5,897.0,845.63,611.16
2016,7,11,14,30,758.0,192.0,6.0,37.0,872.0,849.49,615.62
2016,7,11,14,45,753.5,186.5,5.95,37.0,841.5,848.88,615.82
2016,7,11,15,0,749.0,181.0,5.9,37.0,811.0,852.51,619.02
2016,7,11,15,15,736.5,177.5,5.85,37.0,773.0,839.62,611.2
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,823.46,601.33
