Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,799.54,586.32
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,772.84,569.25
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,738.84,547.97
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,702.72,524.9
2016,7,11,16,45,613.0,152.0,5.7,35.5,501.0,657.86,495.29
2016,7,11,17,0,582.0,147.0,5.7,35.0,450.0,611.92,464.29
2016,7,11,17,15,544.0,139.0,5.6,34.5,397.5,550.25,421.0
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,497.43,383.03
2016,7,11,17,45,451.0,122.0,5.45,33.5,292.5,433.91,335.91
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,373.33,289.7
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,304.28,236.06
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,230.56,177.33
2016,7,11,18,45,174.0,66.0,5.1,30.5,99.5,160.29,119.93
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,91.2,63.35
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,42.18,11.67
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,24.0,12.0,8.26,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,15.88,0.0
2016,7,12,6,15,129.5,41.0,5.15,24.5,60.5,30.3,18.96
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,44.8,32.15
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,53.12,39.69
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,61.44,46.94
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,67.95,52.42
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,76.52,59.45
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,77.29,59.67
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,78.31,60.04
2016,7,12,8,15,478.5,166.0,5.85,29.5,405.5,110.9,86.59
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,145.2,114.07
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,113.0,87.28
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,90.79,68.81
2016,7,12,9,15,770.5,121.5,6.0,31.5,656.5,91.82,69.3
2016,7,12,9,30,786.0,125.0,6.0,32.0,702.0,117.16,70.27
2016,7,12,9,45,801.0,126.0,6.0,32.5,743.5,169.95,94.88
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,223.89,131.69
2016,7,12,10,15,825.0,129.0,5.95,33.5,820.0,283.29,178.14
2016,7,12,10,30,834.0,131.0,5.9,34.0,855.0,336.02,221.62
2016,7,12,10,45,588.0,276.5,5.9,34.5,795.5,384.35,267.4
2016,7,12,11,0,342.0,422.0,5.9,35.0,736.0,422.65,301.43
2016,7,12,11,15,280.5,450.5,5.85,35.0,712.0,438.64,315.12
2016,7,12,11,30,219.0,479.0,5.8,35.0,688.0,454.23,327.5
2016,7,12,11,45,181.0,488.5,5.8,35.5,663.0,458.21,330.35
2016,7,12,12,0,143.0,498.0,5.8,36.0,638.0,458.57,330.2
2016,7,12,12,15,275.0,466.5,5.75,36.0,738.0,534.17,385.16
2016,7,12,12,30,407.0,435.0,5.7,36.0,838.0,620.56,447.2
2016,7,12,12,45,647.0,278.0,5.7,36.5,916.5,696.1,503.18
2016,7,12,13,0,887.0,121.0,5.7,37.0,995.0,763.08,553.58
2016,7,12,13,15,885.0,120.5,5.65,37.0,985.0,789.83,571.88
2016,7,12,13,30,883.0,120.0,5.6,37.0,975.0,813.32,587.65
2016,7,12,13,45,880.0,118.0,5.6,37.5,957.5,831.33,598.73
2016,7,12,14,0,877.0,116.0,5.6,38.0,940.0,845.69,607.42
2016,7,12,14,15,871.5,115.0,5.55,38.0,915.0,855.1,613.97
2016,7,12,14,30,866.0,114.0,5.5,38.0,890.0,860.8,618.18
2016,7,12,14,45,557.5,258.0,5.5,38.0,750.5,753.87,543.73
2016,7,12,15,0,249.0,402.0,5.5,38.0,611.0,603.07,434.58
2016,7,12,15,15,540.5,254.0,5.5,37.5,680.5,737.23,536.51
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,832.95,606.9
2016,7,12,15,45,598.0,197.0,5.5,37.0,646.0,735.05,539.14
2016,7,12,16,0,364.0,288.0,5.5,37.0,542.0,595.78,438.93
2016,7,12,16,15,563.5,193.5,5.5,36.5,554.5,678.91,504.39
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,733.53,547.43
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,690.77,519.04
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,649.49,491.44
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,599.93,457.33
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,550.05,422.08
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,487.97,376.64
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,427.83,331.18
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,360.1,278.8
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,296.5,227.73
2016,7,12,18,45,321.0,49.5,5.25,31.5,107.0,216.26,162.12
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,150.7,106.53
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,71.66,21.52
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,8.26,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,15.85,0.0
2016,7,13,6,15,191.5,36.5,4.35,25.5,62.5,27.48,16.52
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.17,27.28
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,47.07,34.39
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,52.58,39.22
2016,7,13,7,15,558.0,73.0,4.9,27.5,251.5,57.63,43.46
2016,7,13,7,30,610.0,80.0,5.0,28.0,304.0,62.63,47.5
2016,7,13,7,45,661.5,80.5,5.15,29.0,359.5,63.12,47.55
2016,7,13,8,0,713.0,81.0,5.3,30.0,415.0,69.04,52.1
2016,7,13,8,15,738.5,85.0,5.4,30.5,467.0,71.77,54.03
2016,7,13,8,30,764.0,89.0,5.5,31.0,519.0,74.39,55.86
2016,7,13,8,45,787.5,90.0,5.6,31.5,569.5,74.92,55.97
2016,7,13,9,0,811.0,91.0,5.7,32.0,620.0,84.58,63.5
2016,7,13,9,15,825.0,93.5,5.7,32.5,665.5,86.31,64.56
2016,7,13,9,30,839.0,96.0,5.7,33.0,711.0,112.83,65.59
2016,7,13,9,45,850.5,97.5,5.75,34.0,752.0,167.47,90.54
2016,7,13,10,0,862.0,99.0,5.8,35.0,793.0,222.68,127.84
2016,7,13,10,15,870.0,100.5,5.85,35.0,828.0,277.41,171.12
2016,7,13,10,30,878.0,102.0,5.9,35.0,863.0,331.86,216.51
2016,7,13,10,45,883.0,104.0,5.95,35.5,891.5,385.07,260.99
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,437.23,304.03
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.0,486.91,344.21
2016,7,13,11,30,897.0,107.0,6.0,37.0,962.0,535.05,382.12
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.0,578.7,415.6
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,618.2,445.03
2016,7,13,12,15,857.0,141.0,6.0,38.0,984.0,656.52,473.96
2016,7,13,12,30,858.0,141.0,6.0,38.0,990.0,692.76,500.84
2016,7,13,12,45,857.0,141.5,6.05,38.5,987.5,725.82,524.08
2016,7,13,13,0,856.0,142.0,6.1,39.0,985.0,756.5,545.24
2016,7,13,13,15,853.5,141.5,6.1,39.0,975.5,782.56,563.92
2016,7,13,13,30,851.0,141.0,6.1,39.0,966.0,805.47,579.5
2016,7,13,13,45,846.0,140.5,6.1,39.0,948.0,822.98,591.52
2016,7,13,14,0,841.0,140.0,6.1,39.0,930.0,836.95,601.27
2016,7,13,14,15,835.5,138.5,6.05,38.5,905.5,846.06,608.98
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,851.54,614.41
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,860.0,620.9
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,852.33,616.7
2016,7,13,15,15,780.0,144.5,5.95,38.0,774.5,841.35,610.24
2016,7,13,15,30,769.0,142.0,5.9,38.0,737.0,826.97,601.61
2016,7,13,15,45,748.5,141.5,5.9,38.0,693.0,803.25,586.93
2016,7,13,16,0,728.0,141.0,5.9,38.0,649.0,782.01,573.99
2016,7,13,16,15,708.5,136.5,5.85,37.5,601.5,749.77,554.44
2016,7,13,16,30,689.0,132.0,5.8,37.0,554.0,715.26,533.02
2016,7,13,16,45,655.0,130.0,5.75,36.5,502.5,670.24,503.23
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,624.25,472.15
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,571.85,435.73
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,519.45,398.39
2016,7,13,17,45,495.5,107.5,5.4,34.5,294.0,448.27,345.94
2016,7,13,18,0,440.0,101.0,5.3,34.0,241.0,388.16,300.23
2016,7,13,18,15,372.5,89.0,5.0,33.5,192.0,319.03,246.08
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,255.19,194.69
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,171.84,127.58
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,109.1,75.75
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,51.45,12.49
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,7.87,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.17,0.0
2016,7,14,6,15,238.0,33.5,3.95,25.5,64.5,25.54,14.89
2016,7,14,6,30,360.0,47.0,4.1,26.0,103.0,38.12,26.38
2016,7,14,6,45,443.0,55.5,4.25,26.5,152.5,44.68,32.35
2016,7,14,7,0,526.0,64.0,4.4,27.0,202.0,51.3,38.13
2016,7,14,7,15,578.5,70.5,4.5,27.5,254.5,56.08,42.15
2016,7,14,7,30,631.0,77.0,4.6,28.0,307.0,60.85,46.0
2016,7,14,7,45,667.5,82.0,4.75,29.0,361.0,64.26,48.52
2016,7,14,8,0,704.0,87.0,4.9,30.0,415.0,67.62,50.92
2016,7,14,8,15,730.5,91.0,4.9,30.5,467.5,75.8,57.35
2016,7,14,8,30,757.0,95.0,4.9,31.0,520.0,78.28,59.04
2016,7,14,8,45,775.0,99.0,4.95,31.5,569.5,80.44,60.46
2016,7,14,9,0,793.0,103.0,5.0,32.0,619.0,82.45,61.76
2016,7,14,9,15,808.0,106.0,4.95,32.5,665.0,83.6,62.36
2016,7,14,9,30,823.0,109.0,4.9,33.0,711.0,119.47,70.83
2016,7,14,9,45,832.0,112.5,4.85,34.0,751.5,174.27,96.21
2016,7,14,10,0,841.0,116.0,4.8,35.0,792.0,229.38,133.42
2016,7,14,10,15,849.5,117.5,4.75,35.0,827.0,283.31,175.74
2016,7,14,10,30,858.0,119.0,4.7,35.0,862.0,337.01,220.07
2016,7,14,10,45,862.0,122.0,4.7,35.5,890.0,389.61,263.55
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,441.1,305.48
2016,7,14,11,15,870.0,126.0,4.7,36.5,939.0,490.01,344.49
2016,7,14,11,30,874.0,127.0,4.7,37.0,960.0,537.39,381.24
2016,7,14,11,45,875.0,128.5,4.7,37.5,973.5,581.73,414.76
2016,7,14,12,0,876.0,130.0,4.7,38.0,987.0,623.98,445.81
2016,7,14,12,15,877.0,130.5,4.7,38.0,992.5,663.4,475.05
2016,7,14,12,30,878.0,131.0,4.7,38.0,998.0,700.64,502.17
2016,7,14,12,45,875.0,132.0,4.75,38.0,995.0,733.2,525.73
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,763.15,547.18
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,789.47,565.68
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,812.57,581.38
2016,7,14,13,45,861.0,132.5,4.95,38.5,953.5,830.21,592.28
2016,7,14,14,0,855.0,133.0,5.0,39.0,935.0,844.26,600.9
2016,7,14,14,15,849.5,131.5,5.05,38.5,910.0,853.42,609.0
2016,7,14,14,30,844.0,130.0,5.1,38.0,885.0,858.89,614.86
2016,7,14,14,45,833.5,130.0,5.15,38.0,852.5,857.72,615.17
2016,7,14,15,0,823.0,130.0,5.2,38.0,820.0,852.97,613.28
2016,7,14,15,15,812.5,127.5,5.25,37.5,782.5,854.08,616.73
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,839.77,609.97
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,818.4,597.26
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,794.01,582.53
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,762.8,563.83
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,729.13,543.27
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,690.45,517.84
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,646.79,487.91
2016,7,14,17,15,647.5,101.5,5.05,35.5,408.5,595.99,452.83
2016,7,14,17,30,615.0,96.0,4.9,35.0,356.0,544.96,416.72
2016,7,14,17,45,565.5,90.5,4.8,34.5,302.5,483.26,371.66
2016,7,14,18,0,516.0,85.0,4.7,34.0,249.0,423.38,326.56
2016,7,14,18,15,450.0,75.5,4.45,33.5,199.0,352.78,271.66
2016,7,14,18,30,384.0,66.0,4.2,33.0,149.0,282.96,215.85
2016,7,14,18,45,283.5,53.0,4.0,32.5,104.5,205.01,152.6
2016,7,14,19,0,183.0,40.0,3.8,32.0,60.0,137.3,96.07
2016,7,14,19,15,91.5,20.0,3.8,31.5,30.0,65.91,15.27
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.5,7.47,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,21.0,14.41,0.0
2016,7,15,6,15,115.0,40.0,3.85,25.5,56.5,29.48,17.96
2016,7,15,6,30,204.0,61.0,3.9,26.0,92.0,44.58,31.76
2016,7,15,6,45,302.5,73.0,4.0,26.5,140.5,53.67,39.94
2016,7,15,7,0,401.0,85.0,4.1,27.0,189.0,62.61,47.71
2016,7,15,7,15,459.5,94.5,4.15,27.5,241.0,69.42,53.43
2016,7,15,7,30,518.0,104.0,4.2,28.0,293.0,76.16,58.89
2016,7,15,7,45,567.5,109.5,4.3,29.0,347.5,81.71,63.09
2016,7,15,8,0,617.0,115.0,4.4,30.0,402.0,84.73,65.09
2016,7,15,8,15,648.0,120.5,4.4,30.5,454.5,87.34,66.85
2016,7,15,8,30,679.0,126.0,4.4,31.0,507.0,89.85,68.5
2016,7,15,8,45,697.0,133.0,4.45,31.5,556.0,92.81,70.52
2016,7,15,9,0,715.0,140.0,4.5,32.0,605.0,95.52,72.32
2016,7,15,9,15,732.5,144.0,4.45,32.5,650.5,96.24,72.52
2016,7,15,9,30,750.0,148.0,4.4,33.0,696.0,129.9,80.0
2016,7,15,9,45,757.0,154.5,4.35,34.0,735.5,183.27,105.63
2016,7,15,10,0,764.0,161.0,4.3,35.0,775.0,237.0,141.99
2016,7,15,10,15,774.0,163.5,4.15,35.5,810.0,289.07,182.05
2016,7,15,10,30,784.0,166.0,4.0,36.0,845.0,341.38,224.01
2016,7,15,10,45,783.5,173.0,3.85,36.5,871.0,392.91,265.71
2016,7,15,11,0,783.0,180.0,3.7,37.0,897.0,443.15,305.61
2016,7,15,11,15,788.0,181.5,3.55,37.0,918.0,490.83,343.21
2016,7,15,11,30,793.0,183.0,3.4,37.0,939.0,537.38,378.96
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,580.58,410.56
2016,7,15,12,0,776.0,202.0,3.2,38.0,960.0,621.26,439.33
2016,7,15,12,15,777.5,202.0,3.2,38.0,965.5,659.28,466.82
2016,7,15,12,30,779.0,202.0,3.2,38.0,971.0,695.47,492.5
2016,7,15,12,45,774.5,204.5,3.2,38.5,968.0,727.28,513.65
2016,7,15,13,0,770.0,207.0,3.2,39.0,965.0,756.62,532.72
2016,7,15,13,15,767.0,206.0,3.3,39.0,955.0,781.65,550.34
2016,7,15,13,30,764.0,205.0,3.4,39.0,945.0,803.55,565.79
2016,7,15,13,45,757.5,204.5,3.5,39.0,927.0,819.67,577.41
2016,7,15,14,0,751.0,204.0,3.6,39.0,909.0,832.28,586.75
2016,7,15,14,15,743.5,202.0,3.7,39.0,884.0,848.4,598.16
2016,7,15,14,30,736.0,200.0,3.8,39.0,859.0,851.86,601.64
2016,7,15,14,45,720.0,200.5,3.95,39.0,826.0,846.76,599.78
2016,7,15,15,0,704.0,201.0,4.1,39.0,793.0,838.23,595.71
2016,7,15,15,15,690.5,197.5,4.1,38.5,755.0,824.74,589.18
2016,7,15,15,30,677.0,194.0,4.1,38.0,717.0,808.09,580.56
2016,7,15,15,45,661.0,188.0,4.2,38.0,674.5,783.9,566.09
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,756.96,549.67
2016,7,15,16,15,622.0,176.5,4.3,37.5,584.5,722.23,528.49
2016,7,15,16,30,599.0,171.0,4.3,37.0,537.0,685.5,505.6
2016,7,15,16,45,569.5,163.5,4.3,37.0,487.0,632.02,469.75
2016,7,15,17,0,540.0,156.0,4.3,37.0,437.0,586.58,438.77
2016,7,15,17,15,501.5,147.5,4.15,36.5,385.0,533.39,402.07
2016,7,15,17,30,463.0,139.0,4.0,36.0,333.0,480.94,365.01
2016,7,15,17,45,410.5,127.5,3.85,35.5,282.0,417.66,318.86
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,357.25,273.55
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,277.25,212.46
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,216.4,164.28
2016,7,15,18,45,146.0,65.0,2.8,32.5,92.5,148.58,109.61
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,80.53,54.54
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,37.18,4.82
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,3.93,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,7.6,0.0
2016,7,16,6,15,0.0,27.5,2.95,24.5,27.5,20.87,11.07
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,33.64,22.71
2016,7,16,6,45,5.5,67.0,3.15,25.5,68.5,49.3,36.41
2016,7,16,7,0,11.0,89.0,3.3,26.0,92.0,64.83,49.8
2016,7,16,7,15,19.5,110.5,3.3,26.5,117.0,80.0,62.6
2016,7,16,7,30,28.0,132.0,3.3,27.0,142.0,92.59,72.96
2016,7,16,7,45,57.0,161.5,3.35,28.0,186.5,111.37,88.06
2016,7,16,8,0,86.0,191.0,3.4,29.0,231.0,129.73,102.47
2016,7,16,8,15,196.0,208.5,3.4,29.5,314.0,138.49,109.0
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,144.53,113.25
2016,7,16,8,45,292.0,253.5,3.45,31.0,429.0,157.56,122.85
2016,7,16,9,0,278.0,281.0,3.5,32.0,461.0,169.72,131.59
2016,7,16,9,15,532.5,203.0,3.45,32.5,580.5,126.0,96.22
2016,7,16,9,30,787.0,125.0,3.4,33.0,700.0,118.45,70.32
2016,7,16,9,45,802.5,126.0,3.4,33.5,742.0,171.64,95.24
2016,7,16,10,0,818.0,127.0,3.4,34.0,784.0,226.05,132.11
2016,7,16,10,15,604.0,247.0,3.35,34.5,744.0,294.51,192.52
2016,7,16,10,30,390.0,367.0,3.3,35.0,704.0,352.59,243.57
2016,7,16,10,45,622.0,250.0,3.3,35.5,808.5,382.44,262.18
2016,7,16,11,0,854.0,133.0,3.3,36.0,913.0,442.73,305.4
2016,7,16,11,15,858.5,134.0,3.3,36.0,935.0,491.49,344.48
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,538.79,381.53
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,581.83,413.73
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,621.85,442.76
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.5,660.32,471.1
2016,7,16,12,30,844.0,156.0,3.4,37.0,990.0,696.77,497.49
2016,7,16,12,45,843.0,156.5,3.5,37.5,987.5,729.77,520.19
2016,7,16,13,0,842.0,157.0,3.6,38.0,985.0,760.45,540.91
2016,7,16,13,15,839.5,156.5,3.65,38.0,975.0,786.58,559.28
2016,7,16,13,30,837.0,156.0,3.7,38.0,965.0,809.61,574.89
2016,7,16,13,45,832.0,155.0,3.8,38.5,947.0,826.89,585.59
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,854.71,603.18
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,863.18,610.81
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,867.93,616.29
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,867.49,617.26
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,863.35,615.97
2016,7,16,15,15,791.5,140.5,4.35,38.0,778.5,851.85,609.77
2016,7,16,15,30,780.0,138.0,4.4,38.0,740.0,836.93,601.44
2016,7,16,15,45,765.0,134.5,4.45,38.0,697.0,814.74,588.35
2016,7,16,16,0,750.0,131.0,4.5,38.0,654.0,789.53,573.27
2016,7,16,16,15,730.5,127.0,4.55,37.5,606.0,761.82,557.6
2016,7,16,16,30,711.0,123.0,4.6,37.0,558.0,727.26,537.05
2016,7,16,16,45,685.0,118.5,4.65,36.5,507.0,685.08,510.7
2016,7,16,17,0,659.0,114.0,4.7,36.0,456.0,641.53,482.29
2016,7,16,17,15,625.0,108.0,4.65,35.5,403.0,589.6,446.92
2016,7,16,17,30,591.0,102.0,4.6,35.0,350.0,537.56,410.48
2016,7,16,17,45,544.0,94.5,4.55,34.5,297.5,475.93,365.74
2016,7,16,18,0,497.0,87.0,4.5,34.0,245.0,416.05,320.83
2016,7,16,18,15,432.0,77.0,4.25,33.5,195.0,340.71,262.49
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,277.2,211.41
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,202.5,150.63
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,137.19,95.63
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,65.36,9.53
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,7.08,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,13.64,0.0
2016,7,17,6,15,170.0,35.5,2.95,24.5,58.0,26.66,15.6
2016,7,17,6,30,277.0,53.0,3.0,25.0,95.0,39.7,27.76
2016,7,17,6,45,369.5,63.0,3.15,25.5,143.5,47.42,34.79
2016,7,17,7,0,462.0,73.0,3.3,26.0,192.0,57.64,43.69
2016,7,17,7,15,517.0,81.5,3.3,26.5,244.5,63.54,48.66
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,69.35,53.39
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,72.11,55.31
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,74.9,57.19
2016,7,17,8,15,693.0,104.0,3.3,29.5,458.5,77.63,59.1
2016,7,17,8,30,721.0,109.0,3.3,30.0,511.0,80.25,60.9
2016,7,17,8,45,744.5,112.0,3.35,31.0,562.0,88.28,66.96
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,89.43,67.37
2016,7,17,9,15,783.5,118.5,3.4,32.5,659.0,90.57,67.94
2016,7,17,9,30,799.0,122.0,3.4,33.0,705.0,117.8,69.45
2016,7,17,9,45,812.5,124.0,3.45,33.5,746.5,172.14,95.19
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,227.46,132.89
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,287.74,179.55
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,341.42,223.16
2016,7,17,10,45,851.0,131.5,3.55,35.5,887.5,393.73,266.01
2016,7,17,11,0,858.0,133.0,3.6,36.0,916.0,445.25,307.57
2016,7,17,11,15,862.0,134.0,3.65,36.0,937.5,494.06,346.91
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,541.35,384.18
2016,7,17,11,45,873.0,132.5,3.75,36.5,973.5,586.38,418.08
2016,7,17,12,0,880.0,130.0,3.8,37.0,988.0,629.77,449.87
2016,7,17,12,15,880.5,130.0,3.85,37.0,994.0,668.91,478.87
2016,7,17,12,30,881.0,130.0,3.9,37.0,1000.0,705.79,505.74
2016,7,17,12,45,880.5,129.5,4.0,37.5,997.5,739.3,528.93
2016,7,17,13,0,880.0,129.0,4.1,38.0,995.0,770.26,549.96
2016,7,17,13,15,877.5,128.5,4.1,38.0,984.5,796.79,567.92
2016,7,17,13,30,875.0,128.0,4.1,38.0,974.0,820.08,583.32
2016,7,17,13,45,870.5,127.0,4.2,38.0,955.5,837.88,595.6
2016,7,17,14,0,866.0,126.0,4.3,38.0,937.0,852.04,605.63
2016,7,17,14,15,577.0,275.5,4.3,38.0,810.0,773.22,550.47
2016,7,17,14,30,288.0,425.0,4.3,38.0,683.0,649.61,462.19
2016,7,17,14,45,563.0,272.5,4.35,38.0,752.5,773.47,553.53
2016,7,17,15,0,838.0,120.0,4.4,38.0,822.0,861.33,615.64
2016,7,17,15,15,596.5,226.0,4.4,37.5,714.0,772.31,556.18
2016,7,17,15,30,355.0,332.0,4.4,37.0,606.0,638.46,462.72
2016,7,17,15,45,572.0,221.0,4.4,37.0,632.5,741.34,539.64
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,802.09,584.21
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,771.36,565.89
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,738.12,546.16
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,697.04,519.62
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,657.44,493.75
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,606.99,459.51
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,556.21,424.1
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,495.07,379.96
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,435.6,335.54
2016,7,17,18,15,486.0,67.0,3.85,33.5,198.5,366.68,282.07
2016,7,17,18,30,423.0,59.0,3.6,33.0,148.0,301.95,230.05
2016,7,17,18,45,325.0,47.0,3.35,32.5,104.0,218.52,162.51
2016,7,17,19,0,227.0,35.0,3.1,32.0,60.0,150.27,104.65
2016,7,17,19,15,113.5,17.5,3.05,31.5,30.0,70.26,6.78
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,6.69,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,12.92,0.0
2016,7,18,6,15,164.5,33.5,2.15,25.5,55.5,25.2,14.26
2016,7,18,6,30,270.0,50.0,2.3,26.0,91.0,37.55,25.82
2016,7,18,6,45,357.5,60.5,2.5,26.5,138.0,45.6,33.09
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,55.94,42.05
2016,7,18,7,15,500.0,79.5,2.75,27.5,236.5,61.85,47.02
2016,7,18,7,30,555.0,88.0,2.8,28.0,288.0,67.68,51.76
2016,7,18,7,45,359.5,139.5,2.85,28.5,277.5,95.28,74.53
2016,7,18,8,0,164.0,191.0,2.9,29.0,267.0,127.44,100.59
2016,7,18,8,15,437.5,147.5,2.9,29.5,383.5,99.28,76.89
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,76.95,58.16
2016,7,18,8,45,427.5,199.0,2.95,30.5,443.5,125.33,97.19
2016,7,18,9,0,144.0,294.0,3.0,31.0,387.0,181.32,141.33
2016,7,18,9,15,467.0,205.0,2.95,31.5,539.0,125.25,95.97
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,114.13,66.86
2016,7,18,9,45,557.5,236.5,2.9,32.5,654.5,203.33,128.5
2016,7,18,10,0,325.0,357.0,2.9,33.0,618.0,275.35,188.62
2016,7,18,10,15,577.0,242.0,2.9,33.5,730.5,286.32,188.07
2016,7,18,10,30,829.0,127.0,2.9,34.0,843.0,335.96,220.24
2016,7,18,10,45,835.0,129.0,2.9,34.5,871.5,387.42,262.43
2016,7,18,11,0,841.0,131.0,2.9,35.0,900.0,438.02,303.21
2016,7,18,11,15,516.5,305.5,2.9,35.0,781.5,454.2,321.32
2016,7,18,11,30,192.0,480.0,2.9,35.0,663.0,444.01,316.55
2016,7,18,11,45,266.5,467.0,2.9,35.5,725.0,491.04,349.5
2016,7,18,12,0,341.0,454.0,2.9,36.0,787.0,548.46,389.21
2016,7,18,12,15,318.5,467.5,2.9,36.0,780.0,567.38,402.42
2016,7,18,12,30,296.0,481.0,2.9,36.0,773.0,584.21,414.08
2016,7,18,12,45,196.0,484.0,2.95,36.0,677.5,531.37,377.61
2016,7,18,13,0,96.0,487.0,3.0,36.0,582.0,465.21,331.28
2016,7,18,13,15,469.0,314.5,3.05,36.0,769.5,651.11,466.49
2016,7,18,13,30,842.0,142.0,3.1,36.0,957.0,805.98,575.45
2016,7,18,13,45,840.0,140.0,3.15,36.0,939.5,824.73,587.24
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,839.99,597.78
2016,7,18,14,15,483.0,289.5,3.25,36.0,739.0,703.62,503.54
2016,7,18,14,30,128.0,441.0,3.3,36.0,556.0,510.0,365.14
2016,7,18,14,45,461.0,291.0,3.35,36.0,681.0,702.66,506.37
2016,7,18,15,0,794.0,141.0,3.4,36.0,806.0,856.72,613.71
2016,7,18,15,15,438.0,247.0,3.45,36.0,611.5,648.13,470.18
2016,7,18,15,30,82.0,353.0,3.5,36.0,417.0,385.8,280.7
2016,7,18,15,45,410.0,242.0,3.55,36.0,530.5,617.33,453.28
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,782.47,571.15
2016,7,18,16,15,718.5,127.0,3.65,35.5,596.5,754.96,554.47
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,720.58,534.09
2016,7,18,16,45,672.0,119.0,3.8,35.0,498.5,678.37,506.85
2016,7,18,17,0,645.0,115.0,3.9,35.0,448.0,634.86,477.67
2016,7,18,17,15,481.0,133.5,3.9,34.5,366.5,507.11,386.02
2016,7,18,17,30,317.0,152.0,3.9,34.0,285.0,382.52,293.65
2016,7,18,17,45,292.0,133.5,3.95,33.5,242.0,336.12,259.69
2016,7,18,18,0,267.0,115.0,4.0,33.0,199.0,290.74,225.19
2016,7,18,18,15,230.0,95.5,3.9,32.5,158.0,238.87,184.4
2016,7,18,18,30,193.0,76.0,3.8,32.0,117.0,189.67,144.6
2016,7,18,18,45,141.0,56.5,3.75,32.0,81.5,136.6,100.77
2016,7,18,19,0,89.0,37.0,3.7,32.0,46.0,88.13,59.71
2016,7,18,19,15,44.5,18.5,3.7,31.5,23.0,41.18,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,7.87,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,14.71,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.5,23.77,12.99
2016,7,19,6,30,334.0,43.0,1.3,26.0,93.0,34.82,23.54
2016,7,19,6,45,423.5,51.0,1.3,26.5,141.0,41.08,29.28
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,47.46,34.86
2016,7,19,7,15,564.5,65.5,1.3,27.5,241.0,52.32,38.97
2016,7,19,7,30,616.0,72.0,1.3,28.0,293.0,57.16,42.9
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.5,59.42,44.56
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,66.74,50.39
2016,7,19,8,15,727.0,82.0,1.35,29.5,452.0,69.54,52.38
2016,7,19,8,30,753.0,86.0,1.4,30.0,504.0,72.23,54.27
2016,7,19,8,45,775.0,88.0,1.5,31.0,554.5,73.42,54.81
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,83.61,62.61
2016,7,19,9,15,812.0,92.5,1.75,32.5,650.5,85.38,63.7
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,113.83,65.37
2016,7,19,9,45,839.0,96.5,2.1,33.5,737.5,168.24,90.94
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,223.3,128.5
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,277.95,171.18
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,332.41,215.6
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,385.72,259.42
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,438.15,301.91
2016,7,19,11,15,885.5,104.5,3.15,36.0,929.0,487.91,342.11
2016,7,19,11,30,890.0,105.0,3.3,36.0,951.0,536.13,380.25
2016,7,19,11,45,890.5,107.5,3.45,36.5,964.5,581.81,414.8
2016,7,19,12,0,891.0,110.0,3.6,37.0,978.0,625.3,446.86
2016,7,19,12,15,892.0,110.0,3.75,37.0,984.0,665.09,476.59
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,702.55,504.17
2016,7,19,12,45,586.0,297.0,4.05,37.5,874.0,674.7,480.88
2016,7,19,13,0,279.0,484.0,4.2,38.0,758.0,614.96,434.94
2016,7,19,13,15,582.5,297.0,4.25,38.0,862.5,724.78,516.12
2016,7,19,13,30,886.0,110.0,4.3,38.0,967.0,817.47,582.82
2016,7,19,13,45,603.5,277.5,4.4,38.0,856.5,769.11,547.07
2016,7,19,14,0,321.0,445.0,4.5,38.0,746.0,677.73,480.69
2016,7,19,14,15,593.5,277.0,4.55,37.5,814.0,791.46,565.71
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,866.78,620.66
2016,7,19,14,45,857.0,108.0,4.65,37.0,850.0,865.71,620.57
2016,7,19,15,0,848.0,107.0,4.7,37.0,818.0,860.97,618.63
2016,7,19,15,15,604.5,218.0,4.7,36.5,713.0,774.81,561.54
2016,7,19,15,30,361.0,329.0,4.7,36.0,608.0,642.84,468.55
2016,7,19,15,45,325.5,316.5,4.75,36.0,557.0,599.83,439.99
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,556.03,410.06
2016,7,19,16,15,299.5,278.0,4.8,35.5,473.0,535.41,398.03
2016,7,19,16,30,309.0,252.0,4.8,35.0,440.0,512.63,384.2
2016,7,19,16,45,365.5,215.0,4.8,35.0,418.0,512.75,386.95
2016,7,19,17,0,422.0,178.0,4.8,35.0,396.0,525.55,398.32
2016,7,19,17,15,369.0,165.0,4.7,34.5,340.0,460.88,351.83
2016,7,19,17,30,316.0,152.0,4.6,34.0,284.0,382.67,294.6
2016,7,19,17,45,295.5,131.5,4.6,33.5,241.0,336.88,260.86
2016,7,19,18,0,275.0,111.0,4.6,33.0,198.0,291.63,226.38
2016,7,19,18,15,242.5,92.0,4.35,32.5,157.5,242.28,187.35
2016,7,19,18,30,210.0,73.0,4.1,32.0,117.0,195.15,148.99
2016,7,19,18,45,155.5,54.0,3.95,31.5,81.5,140.43,103.92
2016,7,19,19,0,101.0,35.0,3.8,31.0,46.0,90.52,61.47
2016,7,19,19,15,50.5,17.5,3.7,30.5,23.0,41.93,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,24.5,9.0,6.29,0.0
2016,7,20,6,0,56.0,16.0,1.7,25.0,18.0,12.17,0.0
2016,7,20,6,15,166.0,32.0,1.75,25.5,53.5,24.12,13.17
2016,7,20,6,30,276.0,48.0,1.8,26.0,89.0,36.18,24.63
2016,7,20,6,45,373.5,57.0,1.85,26.5,137.0,43.31,31.14
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,52.4,39.04
2016,7,20,7,15,526.0,74.0,1.9,27.5,237.0,58.14,43.88
2016,7,20,7,30,581.0,82.0,1.9,28.0,289.0,63.8,48.49
2016,7,20,7,45,627.5,85.5,1.9,28.5,343.0,66.1,50.16
2016,7,20,8,0,674.0,89.0,1.9,29.0,397.0,68.48,51.85
2016,7,20,8,15,702.0,93.5,1.95,29.5,449.5,71.16,53.74
2016,7,20,8,30,730.0,98.0,2.0,30.0,502.0,79.83,60.54
2016,7,20,8,45,752.5,100.5,2.05,31.0,552.5,81.0,61.0
2016,7,20,9,0,775.0,103.0,2.1,32.0,603.0,82.12,61.44
2016,7,20,9,15,493.0,220.0,2.2,32.5,547.0,134.06,102.63
2016,7,20,9,30,211.0,337.0,2.3,33.0,491.0,214.39,153.29
2016,7,20,9,45,522.5,224.5,2.45,33.5,634.5,193.55,121.61
2016,7,20,10,0,834.0,112.0,2.6,34.0,778.0,229.34,133.74
2016,7,20,10,15,549.0,261.0,2.75,34.5,708.0,295.18,194.83
2016,7,20,10,30,264.0,410.0,2.9,35.0,638.0,341.81,239.26
2016,7,20,10,45,565.0,263.5,3.05,35.5,772.5,374.03,257.53
2016,7,20,11,0,866.0,117.0,3.2,36.0,907.0,441.52,304.88
2016,7,20,11,15,532.0,297.5,3.3,36.0,787.0,458.02,323.37
2016,7,20,11,30,198.0,478.0,3.4,36.0,667.0,446.95,318.13
2016,7,20,11,45,525.0,309.5,3.5,36.5,819.0,528.91,377.05
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,624.05,445.92
2016,7,20,12,15,635.0,285.5,3.65,37.0,906.5,639.41,455.29
2016,7,20,12,30,418.0,430.0,3.7,37.0,842.0,632.92,448.78
2016,7,20,12,45,636.5,285.0,3.8,37.0,911.0,703.82,501.64
2016,7,20,13,0,855.0,140.0,3.9,37.0,980.0,764.12,547.56
2016,7,20,13,15,852.5,139.5,3.95,37.0,970.0,790.29,565.51
2016,7,20,13,30,850.0,139.0,4.0,37.0,960.0,813.31,581.0
2016,7,20,13,45,844.5,139.0,4.05,37.5,942.0,830.89,591.75
2016,7,20,14,0,839.0,139.0,4.1,38.0,924.0,844.93,600.27
2016,7,20,14,15,590.5,273.5,4.1,37.5,819.0,787.44,560.67
2016,7,20,14,30,342.0,408.0,4.1,37.0,714.0,684.25,488.22
2016,7,20,14,45,339.0,392.0,4.2,37.0,685.5,674.21,483.2
2016,7,20,15,0,336.0,376.0,4.3,37.0,657.0,662.01,476.25
2016,7,20,15,15,535.5,266.5,4.3,37.0,690.5,754.82,544.92
2016,7,20,15,30,735.0,157.0,4.3,37.0,724.0,829.1,599.04
2016,7,20,15,45,678.0,174.0,4.3,37.0,673.0,792.16,575.09
2016,7,20,16,0,621.0,191.0,4.3,37.0,622.0,752.52,548.72
2016,7,20,16,15,560.5,193.0,4.25,36.5,561.0,685.98,505.08
2016,7,20,16,30,500.0,195.0,4.2,36.0,500.0,628.3,466.54
2016,7,20,16,45,523.0,169.0,4.2,36.0,462.0,607.82,454.39
2016,7,20,17,0,546.0,143.0,4.2,36.0,424.0,583.3,438.94
2016,7,20,17,15,524.0,130.0,4.1,35.5,375.0,536.48,406.94
2016,7,20,17,30,502.0,117.0,4.0,35.0,326.0,489.17,373.8
2016,7,20,17,45,449.0,110.0,3.95,34.5,276.5,428.41,329.31
2016,7,20,18,0,396.0,103.0,3.9,34.0,227.0,370.52,285.61
2016,7,20,18,15,348.5,88.0,3.6,33.5,181.5,310.39,238.76
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,253.78,193.14
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,182.03,134.86
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,109.9,74.91
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,50.49,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,24.5,9.5,5.9,0.0
2016,7,21,6,0,95.0,15.0,2.5,25.0,19.0,11.8,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,22.17,11.5
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,34.93,23.56
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,41.21,29.34
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,47.62,34.98
2016,7,21,7,15,576.5,65.5,2.8,28.0,243.0,52.51,39.04
2016,7,21,7,30,629.0,72.0,2.7,29.0,296.0,57.39,42.92
2016,7,21,7,45,669.5,76.0,2.6,30.0,350.0,60.32,45.04
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,68.4,51.35
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,71.17,53.3
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,73.85,55.15
2016,7,21,8,45,783.0,91.0,1.9,33.0,560.5,75.61,56.12
2016,7,21,9,0,803.0,94.0,1.7,34.0,611.0,77.27,57.0
2016,7,21,9,15,817.5,96.5,1.7,34.5,657.0,87.86,65.14
2016,7,21,9,30,832.0,99.0,1.7,35.0,703.0,117.64,67.03
2016,7,21,9,45,843.0,101.5,1.75,35.5,744.5,173.05,93.34
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,229.03,131.3
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,284.42,174.45
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,339.6,219.42
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,393.11,262.97
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,445.58,304.99
2016,7,21,11,15,885.5,113.0,2.45,37.0,936.5,495.92,344.91
2016,7,21,11,30,890.0,114.0,2.5,37.0,958.0,544.74,382.7
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.0,590.24,416.67
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,633.6,448.21
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,674.02,477.78
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,712.14,505.23
2016,7,21,12,45,893.5,118.0,3.1,38.5,996.0,746.43,528.58
