Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,0,893.0,118.0,3.2,39.0,994.0,778.05,549.65
2016,7,21,13,15,891.0,117.5,3.25,39.0,984.5,805.18,567.43
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,829.03,583.14
2016,7,21,13,45,888.0,114.0,3.4,39.0,958.0,848.13,596.14
2016,7,21,14,0,887.0,111.0,3.5,39.0,941.0,863.56,606.91
2016,7,21,14,15,882.0,110.0,3.55,39.0,915.5,873.59,614.1
2016,7,21,14,30,877.0,109.0,3.6,39.0,890.0,879.86,619.04
2016,7,21,14,45,870.5,106.5,3.65,39.0,858.5,879.63,619.97
2016,7,21,15,0,864.0,104.0,3.7,39.0,827.0,875.61,618.63
2016,7,21,15,15,854.5,102.5,3.7,38.5,788.5,866.25,615.04
2016,7,21,15,30,845.0,101.0,3.7,38.0,750.0,853.35,609.26
2016,7,21,15,45,502.5,211.0,3.7,38.0,591.0,669.87,485.56
2016,7,21,16,0,160.0,321.0,3.7,38.0,432.0,446.02,324.66
2016,7,21,16,15,473.5,205.5,3.65,37.5,499.5,627.77,461.51
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,756.34,554.55
2016,7,21,16,45,765.0,86.5,3.6,37.0,516.0,716.12,528.15
2016,7,21,17,0,743.0,83.0,3.6,37.0,465.0,674.09,501.18
2016,7,21,17,15,713.5,79.0,3.5,36.5,411.5,624.58,469.11
2016,7,21,17,30,684.0,75.0,3.4,36.0,358.0,574.44,434.69
2016,7,21,17,45,642.5,69.5,3.35,35.5,304.5,517.14,393.93
2016,7,21,18,0,601.0,64.0,3.3,35.0,251.0,458.8,350.9
2016,7,21,18,15,540.0,57.0,2.9,34.0,200.0,389.55,298.01
2016,7,21,18,30,479.0,50.0,2.5,33.0,149.0,324.39,246.13
2016,7,21,18,45,384.0,40.0,2.15,32.5,104.0,244.96,181.41
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,174.77,120.17
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,80.8,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,11.02,0.0
2016,7,22,6,15,242.0,27.0,2.35,25.5,55.5,22.0,11.22
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,32.67,21.64
2016,7,22,6,45,453.5,48.0,2.3,27.0,140.5,39.04,27.43
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,45.5,33.03
2016,7,22,7,15,589.5,62.0,2.15,29.0,242.0,50.13,36.86
2016,7,22,7,30,641.0,68.0,2.0,30.0,295.0,54.76,40.52
2016,7,22,7,45,680.0,72.0,1.9,31.0,349.0,62.51,46.65
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,65.69,48.89
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.5,68.22,50.65
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,70.67,52.33
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,72.27,53.31
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,82.82,61.48
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,84.65,62.61
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,115.4,64.93
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,170.82,91.38
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,226.83,129.65
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,282.48,172.9
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,337.91,217.73
2016,7,22,10,45,887.0,100.0,2.65,37.5,885.0,391.67,261.42
2016,7,22,11,0,893.0,101.0,2.7,38.0,914.0,444.47,303.56
2016,7,22,11,15,897.0,102.0,2.75,38.0,936.0,495.16,343.79
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,544.27,381.81
2016,7,22,11,45,898.0,107.5,2.85,38.5,970.5,590.1,415.68
2016,7,22,12,0,895.0,112.0,2.9,39.0,983.0,633.44,446.77
2016,7,22,12,15,896.5,112.5,2.95,39.0,989.5,674.31,476.37
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,712.89,503.81
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,747.27,526.89
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,778.95,547.46
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,806.09,565.15
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,829.92,580.77
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,849.03,593.44
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,864.51,603.92
2016,7,22,14,15,880.5,109.5,3.3,40.0,913.0,873.65,610.23
2016,7,22,14,30,875.0,108.0,3.3,40.0,888.0,879.0,614.29
2016,7,22,14,45,860.5,111.0,3.35,40.0,854.5,876.9,614.06
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,871.2,611.7
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,861.14,607.7
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,847.58,601.54
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,827.15,589.73
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,813.47,582.44
2016,7,22,16,15,782.0,102.0,3.4,38.5,610.0,783.15,565.34
2016,7,22,16,30,765.0,99.0,3.4,38.0,562.0,750.25,546.41
2016,7,22,16,45,741.0,95.5,3.4,38.0,510.5,708.96,520.41
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,666.0,492.92
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,617.92,461.55
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,566.64,426.51
2016,7,22,17,45,610.5,76.0,3.15,36.5,299.5,505.47,383.21
2016,7,22,18,0,566.0,70.0,3.1,36.0,246.0,445.84,339.44
2016,7,22,18,15,503.5,62.0,2.75,35.0,195.5,375.92,286.35
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,310.23,234.41
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,230.14,169.6
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,157.52,107.13
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,71.87,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,14.0,2.6,25.0,16.0,11.02,0.0
2016,7,23,6,15,188.0,29.0,2.6,25.5,51.5,22.04,11.07
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,33.49,22.3
2016,7,23,6,45,386.5,54.5,2.65,27.0,134.5,43.68,31.33
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,51.75,38.3
2016,7,23,7,15,527.0,73.0,2.55,28.5,234.0,57.49,43.15
2016,7,23,7,30,581.0,81.0,2.4,29.0,286.0,63.16,47.76
2016,7,23,7,45,626.0,85.0,2.3,30.0,340.0,65.8,49.61
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,68.49,51.43
2016,7,23,8,15,698.5,94.0,2.2,31.5,446.5,71.48,53.56
2016,7,23,8,30,726.0,99.0,2.2,32.0,499.0,80.51,60.6
2016,7,23,8,45,751.5,100.5,2.2,33.0,550.0,81.06,60.55
2016,7,23,9,0,777.0,102.0,2.2,34.0,601.0,81.63,60.53
2016,7,23,9,15,793.0,105.0,2.25,34.5,647.0,82.83,61.16
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,113.74,64.02
2016,7,23,9,45,824.0,108.5,2.35,35.5,735.5,176.36,96.49
2016,7,23,10,0,839.0,109.0,2.4,36.0,778.0,231.01,133.7
2016,7,23,10,15,848.0,111.0,2.45,36.0,813.5,285.87,176.6
2016,7,23,10,30,857.0,113.0,2.5,36.0,849.0,340.61,221.25
2016,7,23,10,45,866.0,113.0,2.65,36.5,878.5,393.71,264.49
2016,7,23,11,0,875.0,113.0,2.8,37.0,908.0,446.19,306.54
2016,7,23,11,15,879.5,114.0,2.9,37.5,930.0,496.38,345.86
2016,7,23,11,30,884.0,115.0,3.0,38.0,952.0,545.08,382.96
2016,7,23,11,45,887.0,115.5,3.1,38.5,966.5,590.9,416.98
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,634.75,448.66
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,675.19,478.05
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,713.33,505.3
2016,7,23,12,45,893.0,115.5,3.4,39.0,992.0,747.63,529.73
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,779.24,551.76
2016,7,23,13,15,890.5,115.0,3.55,39.0,980.5,806.34,569.59
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,830.16,585.35
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,848.83,596.59
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,863.85,605.57
2016,7,23,14,15,875.5,112.0,3.7,40.0,910.0,873.44,612.21
2016,7,23,14,30,870.0,111.0,3.7,40.0,885.0,879.26,616.61
2016,7,23,14,45,855.0,114.0,3.7,40.0,851.0,876.72,615.81
2016,7,23,15,0,840.0,117.0,3.7,40.0,817.0,870.59,612.89
2016,7,23,15,15,829.5,114.5,3.7,39.5,779.0,859.65,608.29
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,845.23,601.54
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.0,834.85,596.48
2016,7,23,16,0,791.0,107.0,3.8,39.0,653.0,810.6,582.34
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.0,779.55,564.7
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,745.98,545.17
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,704.72,519.0
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,661.78,491.33
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,613.7,459.87
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,562.32,424.68
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,501.42,381.3
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,442.08,337.49
2016,7,23,18,15,493.0,62.5,3.3,35.0,192.5,371.6,283.85
2016,7,23,18,30,430.0,54.0,3.0,34.0,142.0,305.45,231.41
2016,7,23,18,45,333.0,42.5,2.75,33.5,98.0,225.47,166.49
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,152.79,103.49
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,69.43,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,10.23,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,21.95,10.81
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.06,22.74
2016,7,24,6,45,367.5,56.0,2.75,26.5,131.5,42.55,30.43
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,53.16,39.66
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,58.83,44.48
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,64.45,49.06
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,67.05,50.88
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,69.72,52.69
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.5,72.34,54.52
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,81.11,61.37
2016,7,24,8,45,747.5,101.5,2.45,32.0,547.0,81.65,61.31
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,82.21,61.28
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.5,83.37,61.87
2016,7,24,9,30,805.0,109.0,2.3,34.0,691.0,114.9,64.96
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.5,177.53,97.84
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,232.23,135.35
2016,7,24,10,15,843.0,113.0,2.3,35.5,809.5,286.91,177.9
2016,7,24,10,30,852.0,115.0,2.3,36.0,845.0,341.46,221.93
2016,7,24,10,45,859.0,116.0,2.35,36.5,874.5,394.31,264.78
2016,7,24,11,0,866.0,117.0,2.4,37.0,904.0,446.35,306.2
2016,7,24,11,15,870.5,118.0,2.45,37.0,925.5,496.2,345.67
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,544.56,383.05
2016,7,24,11,45,873.5,122.5,2.6,37.5,960.0,589.57,416.41
2016,7,24,12,0,872.0,126.0,2.7,38.0,973.0,632.28,447.21
2016,7,24,12,15,873.0,126.5,2.7,38.0,979.0,672.19,475.93
2016,7,24,12,30,874.0,127.0,2.7,38.0,985.0,709.86,502.52
2016,7,24,12,45,871.5,128.0,2.75,38.5,982.5,743.03,524.74
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,773.51,544.76
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.5,800.28,562.04
2016,7,24,13,30,865.0,128.0,2.8,39.0,961.0,823.87,577.22
2016,7,24,13,45,860.0,127.5,2.85,39.0,943.0,841.55,589.0
2016,7,24,14,0,855.0,127.0,2.9,39.0,925.0,855.64,598.62
2016,7,24,14,15,849.0,126.0,2.9,39.0,899.5,864.77,604.93
2016,7,24,14,30,843.0,125.0,2.9,39.0,874.0,870.22,609.04
2016,7,24,14,45,823.5,130.0,2.9,39.0,839.5,865.54,606.88
2016,7,24,15,0,804.0,135.0,2.9,39.0,805.0,870.19,610.86
2016,7,24,15,15,793.0,132.0,2.9,38.5,767.0,858.39,605.69
2016,7,24,15,30,782.0,129.0,2.9,38.0,729.0,843.13,598.48
2016,7,24,15,45,764.0,127.5,2.9,38.0,685.0,820.04,585.0
2016,7,24,16,0,746.0,126.0,2.9,38.0,641.0,794.02,569.65
2016,7,24,16,15,727.0,122.0,2.9,37.5,593.0,761.89,551.35
2016,7,24,16,30,708.0,118.0,2.9,37.0,545.0,731.77,534.22
2016,7,24,16,45,677.0,115.0,2.95,37.0,493.5,686.89,505.89
2016,7,24,17,0,646.0,112.0,3.0,37.0,442.0,640.9,475.79
2016,7,24,17,15,612.0,106.0,3.0,36.5,389.5,588.73,441.19
2016,7,24,17,30,578.0,100.0,3.0,36.0,337.0,536.48,405.46
2016,7,24,17,45,525.5,93.0,3.0,36.0,284.0,471.41,358.29
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,402.02,306.58
2016,7,24,18,15,408.0,75.0,2.85,35.5,182.0,332.49,253.28
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,268.11,202.11
2016,7,24,18,45,248.0,49.0,2.55,34.5,90.5,190.9,139.97
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,123.64,82.3
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,56.72,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,4.72,0.0
2016,7,25,6,15,24.0,28.5,2.05,27.0,31.5,21.38,10.08
2016,7,25,6,30,48.0,51.0,2.0,27.0,57.0,37.07,25.09
2016,7,25,6,45,83.5,76.0,2.0,27.0,93.5,54.02,39.98
2016,7,25,7,0,119.0,101.0,2.0,27.0,130.0,70.65,54.42
2016,7,25,7,15,176.0,116.0,2.0,27.0,171.0,81.75,63.91
2016,7,25,7,30,233.0,131.0,2.0,27.0,212.0,90.64,71.3
2016,7,25,7,45,290.0,147.0,2.0,27.5,266.0,101.2,79.75
2016,7,25,8,0,347.0,163.0,2.0,28.0,320.0,111.56,87.86
2016,7,25,8,15,408.0,177.5,1.9,28.0,384.5,116.7,91.73
2016,7,25,8,30,469.0,192.0,1.8,28.0,449.0,124.75,97.93
2016,7,25,8,45,506.0,196.5,1.75,28.5,499.0,126.31,98.63
2016,7,25,9,0,543.0,201.0,1.7,29.0,549.0,127.81,99.29
2016,7,25,9,15,564.5,208.5,1.6,29.5,593.5,130.36,100.8
2016,7,25,9,30,586.0,216.0,1.5,30.0,638.0,157.21,102.9
2016,7,25,9,45,624.5,208.5,1.4,30.5,683.0,198.37,122.23
2016,7,25,10,0,663.0,201.0,1.3,31.0,728.0,243.88,152.46
2016,7,25,10,15,675.5,205.0,1.35,31.5,763.5,293.95,190.95
2016,7,25,10,30,688.0,209.0,1.4,32.0,799.0,344.8,231.23
2016,7,25,10,45,717.0,199.0,1.45,33.0,832.0,393.17,268.84
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,444.75,308.1
2016,7,25,11,15,752.0,190.5,1.65,34.5,887.5,491.83,344.5
2016,7,25,11,30,758.0,192.0,1.8,35.0,910.0,537.97,379.28
2016,7,25,11,45,784.5,177.5,1.95,35.5,930.0,583.51,412.88
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,628.97,445.71
2016,7,25,12,15,812.5,163.0,2.2,36.5,956.5,668.51,473.42
2016,7,25,12,30,814.0,163.0,2.3,37.0,963.0,705.95,499.11
2016,7,25,12,45,819.0,159.5,2.45,37.5,963.0,740.94,523.01
2016,7,25,13,0,824.0,156.0,2.6,38.0,963.0,760.82,537.08
2016,7,25,13,15,822.0,155.5,2.7,38.0,953.5,786.97,555.36
2016,7,25,13,30,820.0,155.0,2.8,38.0,944.0,824.01,579.86
2016,7,25,13,45,818.5,152.0,2.9,38.0,927.0,842.45,592.37
2016,7,25,14,0,817.0,149.0,3.0,38.0,910.0,857.32,602.83
2016,7,25,14,15,810.5,147.5,3.1,38.0,885.0,865.61,609.23
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,870.21,613.43
2016,7,25,14,45,776.5,155.0,3.35,38.0,824.0,862.59,610.2
2016,7,25,15,0,749.0,164.0,3.5,38.0,788.0,851.26,604.69
2016,7,25,15,15,736.5,161.0,3.6,37.5,750.0,838.53,599.34
2016,7,25,15,30,724.0,158.0,3.7,37.0,712.0,829.27,596.31
2016,7,25,15,45,695.0,160.0,3.8,37.0,666.5,800.99,579.43
2016,7,25,16,0,666.0,162.0,3.9,37.0,621.0,770.19,560.84
2016,7,25,16,15,468.5,209.5,4.0,36.5,520.5,632.8,466.3
2016,7,25,16,30,271.0,257.0,4.1,36.0,420.0,492.82,366.46
2016,7,25,16,45,146.0,220.5,4.2,35.5,307.5,333.7,250.92
2016,7,25,17,0,21.0,184.0,4.3,35.0,195.0,169.25,125.84
2016,7,25,17,15,10.5,102.5,4.25,34.5,108.0,88.14,63.86
2016,7,25,17,30,0.0,21.0,4.2,34.0,21.0,16.0,7.07
2016,7,25,17,45,0.0,17.5,4.2,33.5,17.5,13.32,4.99
2016,7,25,18,0,0.0,14.0,4.2,33.0,14.0,10.64,2.88
2016,7,25,18,15,0.0,11.0,4.05,32.0,11.0,8.35,1.05
2016,7,25,18,30,0.0,8.0,3.9,31.0,8.0,6.06,0.0
2016,7,25,18,45,0.0,5.0,3.8,30.5,5.0,3.78,0.0
2016,7,25,19,0,0.0,2.0,3.7,30.0,2.0,1.51,0.0
2016,7,25,19,15,0.0,1.0,3.6,29.5,1.0,0.79,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,5.51,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.5,22.09,10.46
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,37.86,25.94
2016,7,26,6,45,174.0,74.5,2.4,25.5,111.0,53.53,39.82
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,68.95,53.21
2016,7,26,7,15,157.5,116.0,2.5,26.0,158.5,81.46,63.95
2016,7,26,7,30,79.0,135.0,2.5,26.0,163.0,94.46,74.85
2016,7,26,7,45,39.5,133.5,2.55,26.5,147.5,94.73,74.71
2016,7,26,8,0,0.0,132.0,2.6,27.0,132.0,96.98,76.16
2016,7,26,8,15,12.5,167.0,2.6,27.0,174.0,120.63,95.46
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,143.75,114.04
2016,7,26,8,45,292.0,197.5,2.65,27.5,382.5,128.3,100.78
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,123.92,96.7
2016,7,26,9,15,580.0,199.5,2.7,28.0,594.0,125.18,97.43
2016,7,26,9,30,601.0,206.0,2.7,28.0,639.0,153.06,100.23
2016,7,26,9,45,625.5,206.5,2.75,28.5,681.0,198.24,123.55
2016,7,26,10,0,650.0,207.0,2.8,29.0,723.0,246.11,156.88
2016,7,26,10,15,362.5,302.5,2.8,29.0,593.0,278.3,193.86
2016,7,26,10,30,75.0,398.0,2.8,29.0,463.0,296.73,217.8
2016,7,26,10,45,391.5,304.5,2.8,29.5,658.0,346.34,247.78
2016,7,26,11,0,708.0,211.0,2.8,30.0,853.0,443.33,315.9
2016,7,26,11,15,714.5,213.0,2.8,30.0,875.0,490.75,353.55
2016,7,26,11,30,721.0,215.0,2.8,30.0,897.0,537.41,389.91
2016,7,26,11,45,737.5,207.5,2.8,30.5,914.0,582.03,423.18
2016,7,26,12,0,754.0,200.0,2.8,31.0,931.0,622.16,452.58
2016,7,26,12,15,755.5,200.5,2.8,31.0,937.0,660.32,480.65
2016,7,26,12,30,757.0,201.0,2.8,31.0,943.0,696.64,506.86
2016,7,26,12,45,759.0,199.0,2.8,31.0,942.0,729.46,530.29
2016,7,26,13,0,761.0,197.0,2.8,31.0,941.0,759.99,551.82
2016,7,26,13,15,758.5,196.5,2.8,31.0,931.5,785.53,569.69
2016,7,26,13,30,756.0,196.0,2.8,31.0,922.0,808.0,585.37
2016,7,26,13,45,755.5,191.5,2.85,31.0,906.0,825.61,598.15
2016,7,26,14,0,755.0,187.0,2.9,31.0,890.0,839.79,608.42
2016,7,26,14,15,606.5,272.0,2.9,30.5,827.0,809.93,587.05
2016,7,26,14,30,458.0,357.0,2.9,30.0,764.0,762.62,553.84
2016,7,26,14,45,500.0,327.5,2.9,30.0,756.0,781.47,568.92
2016,7,26,15,0,542.0,298.0,2.9,30.0,748.0,797.03,581.41
2016,7,26,15,15,318.5,326.5,2.85,30.0,588.0,609.23,449.95
2016,7,26,15,30,95.0,355.0,2.8,30.0,428.0,403.3,300.04
2016,7,26,15,45,363.5,270.5,2.8,30.0,524.0,594.43,445.5
2016,7,26,16,0,632.0,186.0,2.8,30.0,620.0,766.58,570.1
2016,7,26,16,15,618.5,172.0,2.75,29.5,571.0,731.13,546.91
2016,7,26,16,30,605.0,158.0,2.7,29.0,522.0,693.23,523.18
2016,7,26,16,45,425.0,183.5,2.7,29.0,428.0,553.14,422.33
2016,7,26,17,0,245.0,209.0,2.7,29.0,334.0,413.75,318.62
2016,7,26,17,15,236.0,185.0,2.6,28.5,293.5,375.83,292.14
2016,7,26,17,30,227.0,161.0,2.5,28.0,253.0,337.35,264.14
2016,7,26,17,45,334.5,125.0,2.4,28.0,238.5,360.81,284.18
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,388.71,305.74
2016,7,26,18,15,376.5,77.0,2.1,27.5,175.5,318.95,250.19
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,254.47,197.45
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,181.28,136.7
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,116.96,78.83
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,37.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,2.0,0.5,23.5,2.0,0.0,0.0
2016,7,27,6,0,0.0,4.0,0.6,24.0,4.0,3.15,0.0
2016,7,27,6,15,0.0,22.0,0.8,24.0,22.0,16.76,6.43
2016,7,27,6,30,0.0,40.0,1.0,24.0,40.0,29.89,19.41
2016,7,27,6,45,11.0,64.0,1.2,24.5,66.5,46.88,34.35
2016,7,27,7,0,22.0,88.0,1.4,25.0,93.0,62.77,48.17
2016,7,27,7,15,40.0,110.0,1.45,25.5,122.5,77.69,60.86
2016,7,27,7,30,58.0,132.0,1.5,26.0,152.0,92.42,73.08
2016,7,27,7,45,29.0,130.0,1.55,26.5,140.0,92.45,72.74
2016,7,27,8,0,0.0,128.0,1.6,27.0,128.0,94.34,73.91
2016,7,27,8,15,0.0,123.0,1.6,27.5,123.0,91.83,71.39
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,88.97,68.61
2016,7,27,8,45,50.5,201.0,1.65,28.5,233.0,138.22,108.35
2016,7,27,9,0,101.0,284.0,1.7,29.0,348.0,183.98,144.27
2016,7,27,9,15,105.0,308.0,1.75,29.0,379.5,197.13,154.13
2016,7,27,9,30,109.0,332.0,1.8,29.0,411.0,218.04,160.06
2016,7,27,9,45,129.5,356.5,1.85,29.5,455.5,237.0,170.9
2016,7,27,10,0,150.0,381.0,1.9,30.0,500.0,269.58,193.16
2016,7,27,10,15,206.5,394.5,2.0,30.0,566.5,308.16,219.72
2016,7,27,10,30,263.0,408.0,2.1,30.0,633.0,345.21,246.14
2016,7,27,10,45,260.5,424.5,2.25,30.5,654.0,377.8,270.9
2016,7,27,11,0,258.0,441.0,2.4,31.0,675.0,410.2,295.15
2016,7,27,11,15,328.0,425.0,2.5,31.0,730.0,455.83,328.54
2016,7,27,11,30,398.0,409.0,2.6,31.0,785.0,507.03,366.05
2016,7,27,11,45,440.5,412.5,2.75,31.0,834.5,559.35,404.27
2016,7,27,12,0,483.0,416.0,2.9,31.0,884.0,617.93,446.4
2016,7,27,12,15,562.0,351.5,2.95,31.0,899.5,655.0,474.26
2016,7,27,12,30,641.0,287.0,3.0,31.0,915.0,688.96,500.28
2016,7,27,12,45,645.0,283.5,3.15,31.5,914.5,720.73,522.45
2016,7,27,13,0,649.0,280.0,3.3,32.0,914.0,750.46,542.94
2016,7,27,13,15,646.0,278.5,3.35,32.0,904.5,773.81,559.51
2016,7,27,13,30,643.0,277.0,3.4,32.0,895.0,794.18,574.01
2016,7,27,13,45,641.5,272.0,3.45,32.0,879.0,809.81,585.41
2016,7,27,14,0,640.0,267.0,3.5,32.0,863.0,822.18,594.67
2016,7,27,14,15,632.0,264.0,3.5,31.5,838.5,827.27,599.99
2016,7,27,14,30,624.0,261.0,3.5,31.0,814.0,828.95,603.15
2016,7,27,14,45,638.0,240.5,3.5,31.0,788.0,831.44,606.4
2016,7,27,15,0,652.0,220.0,3.5,31.0,762.0,830.12,607.2
2016,7,27,15,15,638.0,215.5,3.45,31.0,725.0,815.14,597.96
2016,7,27,15,30,624.0,211.0,3.4,31.0,688.0,797.08,586.74
2016,7,27,15,45,606.5,205.0,3.35,31.0,645.5,771.63,570.51
2016,7,27,16,0,589.0,199.0,3.3,31.0,603.0,743.56,552.46
2016,7,27,16,15,565.0,192.0,3.15,30.5,556.5,698.88,523.56
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,660.93,498.82
2016,7,27,16,45,514.5,175.0,2.85,30.0,461.0,616.66,468.24
2016,7,27,17,0,488.0,165.0,2.7,30.0,412.0,571.67,436.73
2016,7,27,17,15,448.0,154.5,2.3,29.5,361.0,515.94,396.72
2016,7,27,17,30,408.0,144.0,1.9,29.0,310.0,461.22,356.62
2016,7,27,17,45,363.0,129.0,1.55,29.0,260.5,400.04,310.26
2016,7,27,18,0,318.0,114.0,1.2,29.0,211.0,328.01,254.88
2016,7,27,18,15,251.5,97.0,1.1,28.5,163.5,259.64,201.52
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,197.21,151.23
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,131.81,97.74
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,63.87,40.26
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,21.85,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,7.08,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.0,21.35,9.31
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,35.61,23.99
2016,7,28,6,45,186.5,68.5,2.7,25.5,103.5,49.79,36.62
2016,7,28,7,0,189.0,89.0,2.9,26.0,134.0,63.51,48.58
2016,7,28,7,15,229.5,107.0,2.95,26.0,175.5,75.69,59.07
2016,7,28,7,30,270.0,125.0,3.0,26.0,217.0,87.59,69.09
2016,7,28,7,45,207.0,155.0,3.15,26.5,233.5,104.4,82.87
2016,7,28,8,0,144.0,185.0,3.3,27.0,250.0,123.53,98.3
2016,7,28,8,15,112.5,207.5,3.25,27.5,262.5,135.8,107.81
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,153.1,121.29
2016,7,28,8,45,400.5,176.5,3.2,28.5,427.5,112.55,87.58
2016,7,28,9,0,720.0,123.0,3.2,29.0,580.0,86.31,65.72
2016,7,28,9,15,498.5,222.5,3.1,29.0,550.5,136.08,105.95
2016,7,28,9,30,277.0,322.0,3.0,29.0,521.0,203.86,145.88
2016,7,28,9,45,534.0,226.5,2.9,29.5,639.0,202.07,129.35
2016,7,28,10,0,791.0,131.0,2.8,30.0,757.0,234.35,141.86
2016,7,28,10,15,801.0,133.5,2.75,30.5,792.5,288.85,185.34
2016,7,28,10,30,811.0,136.0,2.7,31.0,828.0,343.53,230.26
2016,7,28,10,45,820.0,136.5,2.7,31.5,857.5,398.22,275.05
2016,7,28,11,0,829.0,137.0,2.7,32.0,887.0,449.24,316.3
2016,7,28,11,15,834.0,138.5,2.75,32.0,909.0,498.24,355.83
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,545.9,393.35
2016,7,28,11,45,844.5,139.0,2.85,32.0,946.0,590.71,427.94
2016,7,28,12,0,850.0,138.0,2.9,32.0,961.0,633.86,460.53
2016,7,28,12,15,851.5,138.5,2.95,32.0,967.5,673.61,490.03
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,711.23,517.47
2016,7,28,12,45,603.5,294.0,3.1,32.5,884.5,699.87,505.54
2016,7,28,13,0,354.0,449.0,3.2,33.0,795.0,654.89,470.26
2016,7,28,13,15,322.0,458.0,3.25,33.0,770.5,655.94,471.36
2016,7,28,13,30,290.0,467.0,3.3,33.0,746.0,653.94,470.02
2016,7,28,13,45,366.0,428.0,3.4,33.0,773.0,698.93,503.23
2016,7,28,14,0,442.0,389.0,3.5,33.0,800.0,756.18,544.07
2016,7,28,14,15,390.0,399.0,3.55,32.5,754.0,718.91,519.9
2016,7,28,14,30,338.0,409.0,3.6,32.0,708.0,691.6,502.41
2016,7,28,14,45,421.5,358.5,3.7,32.0,717.5,742.08,540.13
2016,7,28,15,0,505.0,308.0,3.8,32.0,727.0,776.47,566.77
2016,7,28,15,15,498.5,290.0,3.8,31.5,687.0,756.28,555.32
2016,7,28,15,30,492.0,272.0,3.8,31.0,647.0,733.25,542.18
2016,7,28,15,45,396.5,284.5,3.85,31.0,575.5,658.64,490.0
2016,7,28,16,0,301.0,297.0,3.9,31.0,504.0,567.82,425.7
2016,7,28,16,15,265.0,279.0,3.85,30.5,451.0,516.66,390.64
2016,7,28,16,30,229.0,261.0,3.8,30.0,398.0,447.13,341.46
2016,7,28,16,45,219.0,236.5,3.8,30.0,357.5,411.0,315.94
2016,7,28,17,0,209.0,212.0,3.8,30.0,317.0,374.29,289.46
2016,7,28,17,15,202.5,187.0,3.65,29.5,279.0,339.16,264.21
2016,7,28,17,30,196.0,162.0,3.5,29.0,241.0,303.49,237.94
2016,7,28,17,45,180.5,138.5,3.35,28.5,202.5,263.18,207.18
2016,7,28,18,0,165.0,115.0,3.2,28.0,164.0,223.31,175.93
2016,7,28,18,15,139.5,93.0,3.0,27.5,128.5,180.17,141.0
2016,7,28,18,30,114.0,71.0,2.8,27.0,93.0,138.68,106.56
2016,7,28,18,45,74.0,50.0,2.6,27.0,62.5,93.37,68.34
2016,7,28,19,0,34.0,29.0,2.4,27.0,32.0,50.66,30.44
2016,7,28,19,15,17.0,14.5,2.4,26.5,16.0,17.56,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,7.08,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,20.68,8.53
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,34.3,22.98
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,44.99,32.69
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,55.6,42.05
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,63.19,48.67
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,70.69,55.03
2016,7,29,7,45,327.0,140.0,2.6,25.5,260.5,97.7,77.57
2016,7,29,8,0,164.0,184.0,2.7,26.0,257.0,123.34,98.51
2016,7,29,8,15,276.0,192.0,2.7,26.0,334.0,126.25,100.51
2016,7,29,8,30,388.0,200.0,2.7,26.0,411.0,127.69,101.32
2016,7,29,8,45,232.0,237.5,2.75,26.5,367.5,148.18,117.53
2016,7,29,9,0,76.0,275.0,2.8,27.0,324.0,178.85,141.69
2016,7,29,9,15,216.0,288.0,2.75,27.5,440.5,180.86,142.51
2016,7,29,9,30,356.0,301.0,2.7,28.0,557.0,199.58,140.98
2016,7,29,9,45,305.0,335.5,2.7,28.5,564.0,240.23,167.62
2016,7,29,10,0,254.0,370.0,2.7,29.0,571.0,275.46,194.72
2016,7,29,10,15,148.0,365.5,2.65,29.0,484.0,278.54,201.59
2016,7,29,10,30,42.0,361.0,2.6,29.0,397.0,264.96,195.25
2016,7,29,10,45,59.0,394.0,2.55,29.5,446.5,299.65,220.05
2016,7,29,11,0,76.0,427.0,2.5,30.0,496.0,337.12,246.62
2016,7,29,11,15,174.0,444.0,2.35,30.0,606.5,401.6,292.35
2016,7,29,11,30,272.0,461.0,2.2,30.0,717.0,478.01,346.42
2016,7,29,11,45,338.5,440.5,2.1,30.5,764.5,524.85,379.05
2016,7,29,12,0,405.0,420.0,2.0,31.0,812.0,575.97,414.42
2016,7,29,12,15,414.5,423.5,1.85,31.0,827.0,611.81,438.84
2016,7,29,12,30,424.0,427.0,1.7,31.0,842.0,647.91,462.92
2016,7,29,12,45,340.5,456.5,1.6,31.5,789.5,631.4,449.59
2016,7,29,13,0,257.0,486.0,1.5,32.0,737.0,611.23,433.77
2016,7,29,13,15,554.5,310.5,1.45,32.0,844.5,731.4,519.82
2016,7,29,13,30,852.0,135.0,1.4,32.0,952.0,828.78,586.8
2016,7,29,13,45,853.5,130.5,1.4,32.5,936.0,848.56,597.49
2016,7,29,14,0,855.0,126.0,1.4,33.0,920.0,864.78,606.76
2016,7,29,14,15,849.5,125.0,1.5,33.0,895.0,874.3,614.35
2016,7,29,14,30,844.0,124.0,1.6,33.0,870.0,880.13,619.79
2016,7,29,14,45,808.5,139.0,1.7,33.0,832.0,883.58,623.89
2016,7,29,15,0,773.0,154.0,1.8,33.0,794.0,870.95,617.91
2016,7,29,15,15,761.0,151.0,1.9,33.0,756.0,858.37,612.11
2016,7,29,15,30,749.0,148.0,2.0,33.0,718.0,842.38,604.12
2016,7,29,15,45,741.5,140.5,2.1,33.0,676.0,822.67,593.69
2016,7,29,16,0,734.0,133.0,2.2,33.0,634.0,799.7,581.07
2016,7,29,16,15,714.0,128.5,2.25,33.0,586.0,771.36,564.43
2016,7,29,16,30,694.0,124.0,2.3,33.0,538.0,735.45,542.55
2016,7,29,16,45,674.0,116.5,2.35,33.0,488.0,694.22,516.74
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,651.29,489.13
2016,7,29,17,15,619.5,103.0,2.15,32.5,385.0,598.0,452.52
2016,7,29,17,30,585.0,97.0,1.9,32.0,332.0,544.65,414.98
2016,7,29,17,45,542.5,88.0,1.7,31.5,280.0,483.15,370.6
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,423.17,325.81
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,349.65,269.84
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,277.24,212.46
2016,7,29,18,45,270.5,43.5,1.25,28.0,86.0,198.35,148.1
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,128.9,83.23
2016,7,29,19,15,87.5,14.5,1.2,27.0,22.0,43.19,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,7.08,0.0
2016,7,30,6,15,113.5,27.5,2.25,24.5,40.5,20.66,8.06
2016,7,30,6,30,209.0,46.0,2.4,25.0,72.0,34.34,22.86
2016,7,30,6,45,307.0,58.5,2.6,25.5,119.0,43.77,31.5
2016,7,30,7,0,405.0,71.0,2.8,26.0,166.0,53.25,39.86
2016,7,30,7,15,465.0,80.5,2.8,26.5,217.5,62.68,47.93
2016,7,30,7,30,525.0,90.0,2.8,27.0,269.0,69.19,53.3
2016,7,30,7,45,577.0,94.5,2.85,27.5,323.5,71.88,55.3
2016,7,30,8,0,629.0,99.0,2.9,28.0,378.0,74.66,57.31
2016,7,30,8,15,659.5,104.5,2.85,28.5,430.5,77.69,59.48
2016,7,30,8,30,690.0,110.0,2.8,29.0,483.0,80.62,61.53
2016,7,30,8,45,718.0,112.0,2.75,29.5,534.5,81.22,61.67
2016,7,30,9,0,746.0,114.0,2.7,30.0,586.0,88.71,67.42
2016,7,30,9,15,763.0,117.5,2.65,30.5,633.0,89.9,68.02
2016,7,30,9,30,780.0,121.0,2.6,31.0,680.0,126.52,73.13
2016,7,30,9,45,797.0,121.5,2.55,31.5,722.5,180.35,101.51
2016,7,30,10,0,814.0,122.0,2.5,32.0,765.0,235.6,140.76
2016,7,30,10,15,823.5,124.5,2.5,32.0,801.0,296.36,189.07
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,350.92,234.24
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,403.6,277.43
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,455.87,319.41
2016,7,30,11,15,860.0,126.0,2.55,33.5,919.0,505.95,358.8
2016,7,30,11,30,865.0,127.0,2.6,34.0,941.0,554.62,395.96
2016,7,30,11,45,878.5,120.5,2.65,34.5,958.0,601.49,430.78
2016,7,30,12,0,892.0,114.0,2.7,35.0,975.0,647.11,463.77
2016,7,30,12,15,893.0,114.0,2.8,35.0,981.5,687.73,493.63
2016,7,30,12,30,894.0,114.0,2.9,35.0,988.0,725.95,521.31
2016,7,30,12,45,894.5,113.5,3.0,35.0,986.5,760.91,546.37
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,793.12,568.41
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,820.35,586.49
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,844.25,602.45
2016,7,30,13,45,887.0,111.0,3.3,35.5,947.0,862.52,613.84
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,877.1,622.93
2016,7,30,14,15,877.5,109.0,3.45,36.0,903.5,886.6,629.89
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,892.32,634.56
2016,7,30,14,45,863.5,107.0,3.55,36.0,845.5,891.57,635.21
2016,7,30,15,0,855.0,106.0,3.6,36.0,813.0,887.08,633.62
2016,7,30,15,15,845.0,104.0,3.65,35.5,774.5,876.59,629.57
2016,7,30,15,30,835.0,102.0,3.7,35.0,736.0,862.57,623.29
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.0,841.18,610.93
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,816.7,596.53
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,795.14,584.86
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,761.15,564.61
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,718.61,537.31
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,674.51,508.52
2016,7,30,17,15,686.5,82.0,3.45,33.5,393.5,624.43,475.18
2016,7,30,17,30,654.0,77.0,3.2,33.0,340.0,571.37,438.0
2016,7,30,17,45,607.0,71.5,3.0,32.5,286.0,508.29,392.15
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,447.03,346.01
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,373.45,289.19
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,304.7,233.75
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,220.32,164.09
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,145.11,91.62
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,50.0,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,7.08,0.0
2016,7,31,6,15,147.5,25.0,3.4,25.0,42.0,18.95,6.45
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,31.11,20.13
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.0,39.46,27.83
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,45.95,33.64
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,51.6,38.51
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,57.21,43.17
2016,7,31,7,45,654.5,74.0,3.85,27.5,332.0,58.84,44.34
2016,7,31,8,0,705.0,76.0,3.9,28.0,388.0,65.56,49.71
2016,7,31,8,15,732.5,80.0,3.9,28.5,441.0,68.45,51.82
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,71.26,53.83
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,73.42,55.29
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,75.47,56.65
2016,7,31,9,15,813.0,93.5,4.0,30.5,641.5,86.05,64.96
2016,7,31,9,30,828.0,96.0,4.0,31.0,688.0,124.78,70.28
2016,7,31,9,45,841.0,97.5,4.05,31.5,730.0,180.49,100.03
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,236.98,140.79
2016,7,31,10,15,862.5,100.5,4.1,32.0,808.0,292.88,186.24
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,348.58,233.12
