Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,403.14,278.64
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,456.9,322.65
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,507.99,363.46
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,557.48,401.84
2016,7,31,11,45,899.0,105.0,4.25,34.5,961.5,604.37,437.3
2016,7,31,12,0,904.0,104.0,4.3,35.0,976.0,649.36,470.4
2016,7,31,12,15,905.0,104.0,4.35,35.0,982.5,690.4,500.89
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,728.96,529.09
2016,7,31,12,45,904.5,104.5,4.45,35.5,987.0,763.48,552.88
2016,7,31,13,0,903.0,105.0,4.5,36.0,985.0,795.08,573.08
2016,7,31,13,15,664.5,258.0,4.55,36.0,902.0,780.13,559.7
2016,7,31,13,30,426.0,411.0,4.6,36.0,819.0,732.81,523.32
2016,7,31,13,45,656.5,258.5,4.65,36.0,873.5,819.13,587.87
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,879.15,630.56
2016,7,31,14,15,882.0,105.0,4.7,36.0,902.5,889.04,637.36
2016,7,31,14,30,877.0,104.0,4.7,36.0,877.0,895.14,642.09
2016,7,31,14,45,854.5,111.0,4.7,36.0,841.5,889.46,639.23
2016,7,31,15,0,832.0,118.0,4.7,36.0,806.0,880.17,634.19
2016,7,31,15,15,821.5,116.0,4.7,35.5,767.5,869.5,629.67
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,866.69,630.5
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,843.81,616.86
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,817.91,601.39
2016,7,31,16,15,757.5,108.5,4.8,34.5,591.5,785.66,582.47
2016,7,31,16,30,739.0,105.0,4.8,34.0,543.0,750.92,561.61
2016,7,31,16,45,710.5,102.0,4.8,34.0,491.0,710.18,535.11
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,664.63,504.82
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,611.21,468.35
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,557.68,430.45
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,492.05,382.22
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,428.55,333.91
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,353.59,275.49
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,279.78,215.79
2016,7,31,18,45,265.0,42.0,3.75,29.5,83.0,195.47,145.79
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,120.15,73.52
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,39.93,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,19.09,6.08
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,37.05,25.1
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.5,46.82,34.17
2016,8,1,7,0,381.0,76.0,3.9,25.0,164.0,56.4,42.7
2016,8,1,7,15,445.0,86.5,3.95,25.5,216.0,64.05,49.3
2016,8,1,7,30,509.0,97.0,4.0,26.0,268.0,71.63,55.62
2016,8,1,7,45,579.0,97.0,4.1,27.0,326.0,73.78,57.05
2016,8,1,8,0,649.0,97.0,4.2,28.0,384.0,73.74,56.57
2016,8,1,8,15,680.5,102.5,4.25,28.5,437.5,76.89,58.86
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,79.93,61.01
2016,8,1,8,45,742.5,109.0,4.35,30.0,544.0,86.8,66.16
2016,8,1,9,0,773.0,110.0,4.4,31.0,597.0,86.93,65.75
2016,8,1,9,15,790.0,113.0,4.4,31.5,644.5,87.97,66.24
2016,8,1,9,30,807.0,116.0,4.4,32.0,692.0,127.81,72.4
2016,8,1,9,45,823.0,117.0,4.4,32.5,735.5,183.63,102.62
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,247.01,148.41
2016,8,1,10,15,848.5,120.5,4.4,33.5,815.5,303.25,193.43
2016,8,1,10,30,858.0,123.0,4.4,34.0,852.0,359.42,239.73
2016,8,1,10,45,867.0,123.5,4.4,34.5,882.5,413.85,284.57
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,467.65,328.01
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,519.0,369.29
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,568.89,408.41
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.0,615.82,443.63
2016,8,1,12,0,895.0,125.0,4.5,36.0,988.0,660.87,476.53
2016,8,1,12,15,896.0,125.5,4.5,36.0,994.5,702.28,506.94
2016,8,1,12,30,897.0,126.0,4.5,36.0,1001.0,741.3,535.09
2016,8,1,12,45,898.0,124.5,4.5,36.5,999.5,776.31,558.91
2016,8,1,13,0,899.0,123.0,4.5,37.0,998.0,808.56,579.61
2016,8,1,13,15,897.0,122.5,4.5,37.0,987.5,836.17,597.85
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,860.44,613.92
2016,8,1,13,45,892.0,120.5,4.5,37.0,959.0,879.47,626.63
2016,8,1,14,0,889.0,119.0,4.5,37.0,941.0,894.8,637.04
2016,8,1,14,15,883.5,117.5,4.5,37.0,915.0,904.12,643.67
2016,8,1,14,30,878.0,116.0,4.5,37.0,889.0,909.59,647.96
2016,8,1,14,45,871.0,113.5,4.5,37.0,856.5,908.91,648.41
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,904.39,646.54
2016,8,1,15,15,853.0,109.0,4.45,37.0,784.5,893.0,640.13
2016,8,1,15,30,842.0,107.0,4.4,37.0,745.0,878.03,631.51
2016,8,1,15,45,829.5,104.0,4.4,37.0,700.0,857.28,619.39
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,843.41,611.93
2016,8,1,16,15,798.5,98.0,4.35,36.5,606.0,810.83,592.98
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,775.65,572.16
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.0,732.58,544.64
2016,8,1,17,0,732.0,87.0,4.3,36.0,451.0,687.79,515.54
2016,8,1,17,15,699.0,82.5,4.0,35.0,396.5,634.38,480.98
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,583.94,446.82
2016,8,1,17,45,618.5,72.0,3.4,33.5,287.5,519.18,399.62
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,456.25,352.15
2016,8,1,18,15,500.5,58.0,2.9,32.0,181.0,380.11,293.53
2016,8,1,18,30,430.0,50.0,2.7,31.0,129.0,309.03,236.33
2016,8,1,18,45,316.0,38.0,2.5,30.0,85.5,219.0,162.52
2016,8,1,19,0,202.0,26.0,2.3,29.0,42.0,135.65,80.7
2016,8,1,19,15,101.0,13.0,2.5,28.5,21.0,47.33,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,16.65,4.06
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,32.99,21.7
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,40.55,28.78
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,50.39,37.4
2016,8,2,7,15,518.5,71.5,3.45,26.5,221.0,56.57,42.74
2016,8,2,7,30,578.0,80.0,3.5,27.0,274.0,62.7,47.82
2016,8,2,7,45,636.0,81.5,3.55,28.0,330.5,63.78,48.41
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,65.13,49.15
2016,8,2,8,15,722.0,87.0,3.55,29.5,440.5,73.23,55.57
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,75.85,57.38
2016,8,2,8,45,776.0,92.5,3.5,30.5,546.0,76.67,57.72
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,77.52,58.08
2016,8,2,9,15,817.5,97.0,3.45,31.5,645.5,88.22,66.43
2016,8,2,9,30,833.0,100.0,3.4,32.0,693.0,129.97,72.9
2016,8,2,9,45,846.5,100.5,3.35,32.5,735.5,185.73,103.04
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,242.28,143.86
2016,8,2,10,15,869.0,103.0,3.25,33.5,814.0,299.21,189.45
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,355.99,236.15
2016,8,2,10,45,885.5,105.5,3.2,34.5,880.0,410.83,281.2
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,464.85,324.61
2016,8,2,11,15,897.0,107.0,3.2,35.5,932.0,516.49,365.05
2016,8,2,11,30,901.0,108.0,3.2,36.0,954.0,566.52,403.03
2016,8,2,11,45,903.0,109.0,3.25,36.5,968.0,613.61,437.87
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,658.56,470.19
2016,8,2,12,15,905.5,110.0,3.35,37.0,988.0,699.52,499.97
2016,8,2,12,30,906.0,110.0,3.4,37.0,994.0,737.96,527.46
2016,8,2,12,45,906.0,110.0,3.45,37.0,992.0,773.39,552.47
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,805.98,574.02
2016,8,2,13,15,903.5,109.5,3.55,37.0,979.5,833.08,591.91
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,856.76,607.64
2016,8,2,13,45,897.5,108.0,3.7,37.5,950.5,875.58,619.27
2016,8,2,14,0,894.0,107.0,3.8,38.0,932.0,890.68,628.58
2016,8,2,14,15,888.0,106.0,3.85,37.5,906.5,899.77,636.56
2016,8,2,14,30,882.0,105.0,3.9,37.0,881.0,905.0,642.25
2016,8,2,14,45,874.5,103.0,3.95,37.0,848.5,904.07,642.79
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,899.32,641.03
2016,8,2,15,15,857.0,99.5,4.0,37.0,777.0,889.08,635.61
2016,8,2,15,30,847.0,98.0,4.0,37.0,738.0,875.26,628.0
2016,8,2,15,45,834.0,95.5,4.05,37.0,693.5,854.29,616.01
2016,8,2,16,0,821.0,93.0,4.1,37.0,649.0,830.11,601.94
2016,8,2,16,15,804.0,90.0,4.05,36.5,600.0,808.28,590.25
2016,8,2,16,30,787.0,87.0,4.0,36.0,551.0,774.11,570.12
2016,8,2,16,45,763.5,83.5,4.0,35.5,499.0,731.73,544.28
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,687.63,516.75
2016,8,2,17,15,708.0,76.0,3.8,34.5,393.0,635.23,482.1
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,582.38,445.9
2016,8,2,17,45,630.0,66.5,3.45,33.5,284.5,521.47,401.76
2016,8,2,18,0,584.0,61.0,3.3,33.0,230.0,459.59,355.25
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.0,384.58,297.17
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,314.55,240.48
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,224.69,166.12
2016,8,2,19,0,219.0,24.0,2.1,30.0,41.0,142.31,81.05
2016,8,2,19,15,109.5,12.0,2.2,29.5,20.5,49.82,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.5,14.2,2.04
2016,8,3,6,30,294.0,37.0,2.5,26.0,73.0,30.14,19.1
2016,8,3,6,45,397.5,46.0,2.65,26.5,121.0,37.29,25.82
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,44.58,32.3
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.5,49.94,36.93
2016,8,3,7,30,617.0,69.0,2.7,28.0,276.0,55.29,41.37
2016,8,3,7,45,663.0,73.0,2.7,29.0,331.5,58.33,43.63
2016,8,3,8,0,709.0,77.0,2.7,30.0,387.0,66.41,50.0
2016,8,3,8,15,737.0,81.0,2.7,30.5,440.5,69.3,52.08
2016,8,3,8,30,765.0,85.0,2.7,31.0,494.0,72.1,54.06
2016,8,3,8,45,786.0,87.5,2.7,31.5,545.5,73.65,55.0
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,75.14,55.89
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.5,86.04,64.37
2016,8,3,9,30,838.0,96.0,2.6,33.0,692.0,129.32,71.43
2016,8,3,9,45,850.0,98.0,2.6,33.5,734.0,186.12,102.52
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,243.58,143.98
2016,8,3,10,15,870.5,101.5,2.6,34.5,812.5,300.26,189.17
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,356.72,235.34
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,411.82,280.25
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,466.06,323.49
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,517.77,364.44
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,567.86,403.11
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,615.43,438.06
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,660.84,470.47
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,702.16,500.31
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,741.01,527.89
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,776.1,551.61
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,808.31,571.75
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,835.82,589.75
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,859.93,605.62
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,878.77,618.47
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,893.87,629.08
2016,8,3,14,15,889.5,105.5,3.55,38.0,907.0,902.92,635.69
2016,8,3,14,30,884.0,104.0,3.6,38.0,881.0,908.11,640.0
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.0,907.32,640.67
2016,8,3,15,0,864.0,105.0,3.7,38.0,815.0,902.79,639.1
2016,8,3,15,15,853.5,103.0,3.75,37.5,776.0,891.63,634.74
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,876.88,628.15
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,855.87,616.43
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,831.62,602.58
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,809.53,590.96
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,774.96,570.76
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,732.99,544.11
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,689.27,515.85
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,636.26,481.19
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,585.71,446.96
2016,8,3,17,45,627.0,67.5,3.7,34.5,283.0,522.07,401.11
2016,8,3,18,0,581.0,62.0,3.6,34.0,229.0,460.17,354.73
2016,8,3,18,15,512.0,54.0,3.3,33.0,177.5,384.23,296.05
2016,8,3,18,30,443.0,46.0,3.0,32.0,126.0,313.34,238.76
2016,8,3,18,45,331.0,35.0,2.7,31.5,82.5,224.45,165.1
2016,8,3,19,0,219.0,24.0,2.4,31.0,39.0,141.77,76.24
2016,8,3,19,15,109.5,12.0,2.3,30.5,19.5,49.96,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,14.11,1.42
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,28.65,17.92
2016,8,4,6,45,423.0,43.5,3.0,26.0,121.5,35.5,24.35
2016,8,4,7,0,523.0,52.0,3.2,27.0,170.0,42.49,30.53
2016,8,4,7,15,580.0,58.5,3.2,27.5,223.5,47.6,34.95
2016,8,4,7,30,637.0,65.0,3.2,28.0,277.0,52.72,39.2
2016,8,4,7,45,678.5,69.0,3.25,29.0,332.0,60.39,45.37
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,63.7,47.76
2016,8,4,8,15,747.0,76.5,3.3,30.5,440.5,66.34,49.65
2016,8,4,8,30,774.0,80.0,3.3,31.0,494.0,68.92,51.46
2016,8,4,8,45,793.0,83.5,3.3,31.5,545.0,71.23,53.03
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,82.19,61.64
2016,8,4,9,15,827.0,89.5,3.3,32.5,643.0,84.12,62.84
2016,8,4,9,30,842.0,92.0,3.3,33.0,690.0,128.61,70.37
2016,8,4,9,45,851.5,95.5,3.3,33.5,732.0,186.27,102.61
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,244.34,144.94
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,301.16,190.49
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,357.83,237.05
2016,8,4,10,45,881.0,106.0,3.35,35.5,875.5,413.12,282.42
2016,8,4,11,0,883.0,110.0,3.4,36.0,904.0,467.06,325.7
2016,8,4,11,15,887.5,111.0,3.45,36.0,926.0,518.62,366.74
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,568.63,405.57
2016,8,4,11,45,893.0,114.0,3.6,36.5,961.5,615.59,440.45
2016,8,4,12,0,894.0,116.0,3.7,37.0,975.0,660.38,472.83
2016,8,4,12,15,895.0,116.0,3.75,37.0,981.5,701.41,502.73
2016,8,4,12,30,896.0,116.0,3.8,37.0,988.0,739.99,530.39
2016,8,4,12,45,890.5,119.5,3.9,37.5,984.5,773.83,553.34
2016,8,4,13,0,885.0,123.0,4.0,38.0,981.0,804.62,572.88
2016,8,4,13,15,642.5,268.5,4.05,38.0,888.0,779.42,552.76
2016,8,4,13,30,400.0,414.0,4.1,38.0,795.0,710.51,502.74
2016,8,4,13,45,631.5,270.0,4.15,38.0,858.0,815.84,578.98
2016,8,4,14,0,863.0,126.0,4.2,38.0,921.0,885.1,627.33
2016,8,4,14,15,857.0,124.5,4.2,38.0,895.5,893.71,633.12
2016,8,4,14,30,851.0,123.0,4.2,38.0,870.0,898.55,636.99
2016,8,4,14,45,842.0,122.0,4.25,38.0,837.0,897.38,637.35
2016,8,4,15,0,833.0,121.0,4.3,38.0,804.0,892.51,635.49
2016,8,4,15,15,822.0,118.5,4.3,37.5,765.0,880.75,630.39
2016,8,4,15,30,811.0,116.0,4.3,37.0,726.0,877.19,630.79
2016,8,4,15,45,799.5,112.0,4.3,37.0,682.0,856.13,618.42
2016,8,4,16,0,788.0,108.0,4.3,37.0,638.0,831.82,604.02
2016,8,4,16,15,769.0,104.5,4.2,36.5,589.5,798.57,584.44
2016,8,4,16,30,750.0,101.0,4.1,36.0,541.0,762.81,562.99
2016,8,4,16,45,730.5,95.0,4.1,36.0,489.5,721.65,536.74
2016,8,4,17,0,711.0,89.0,4.1,36.0,438.0,678.57,508.79
2016,8,4,17,15,677.5,84.0,3.95,35.5,384.0,627.98,475.55
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,573.98,438.26
2016,8,4,17,45,603.5,71.5,3.7,34.5,277.0,512.58,394.02
2016,8,4,18,0,563.0,64.0,3.6,34.0,224.0,452.52,348.99
2016,8,4,18,15,493.0,55.5,3.25,33.0,173.0,376.03,289.72
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,304.71,232.02
2016,8,4,18,45,316.0,35.0,2.6,31.5,79.5,217.95,159.88
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,136.08,67.96
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,47.86,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,14.52,0.87
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,29.43,18.41
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,37.37,25.85
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,45.36,32.95
2016,8,5,7,15,556.5,63.5,2.8,27.5,220.5,51.07,37.88
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,56.75,42.61
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,60.37,45.45
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,63.98,48.2
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.5,72.03,54.59
2016,8,5,8,30,759.0,89.0,2.7,30.0,494.0,74.75,56.48
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.5,76.86,57.87
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,78.86,59.17
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,80.27,59.98
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,135.28,75.5
2016,8,5,9,45,845.0,104.0,2.45,32.5,734.5,192.08,107.4
2016,8,5,10,0,857.0,106.0,2.4,33.0,777.0,249.54,149.28
2016,8,5,10,15,865.5,108.0,2.4,33.0,813.0,306.51,195.3
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,363.26,242.35
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,418.3,287.33
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,472.38,330.46
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,523.96,371.38
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,573.95,410.02
2016,8,5,11,45,891.0,119.5,2.55,34.5,964.5,620.52,444.29
2016,8,5,12,0,888.0,124.0,2.6,35.0,977.0,664.59,475.78
2016,8,5,12,15,888.5,124.5,2.65,35.0,982.5,705.57,505.41
2016,8,5,12,30,889.0,125.0,2.7,35.0,988.0,744.11,532.8
2016,8,5,12,45,886.5,125.5,2.8,35.5,985.0,777.82,555.64
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,808.6,575.19
2016,8,5,13,15,618.0,281.5,2.95,36.0,877.0,772.11,547.41
2016,8,5,13,30,352.0,437.0,3.0,36.0,772.0,691.71,489.55
2016,8,5,13,45,609.5,281.0,3.1,36.0,847.0,808.16,573.93
2016,8,5,14,0,867.0,125.0,3.2,36.0,922.0,890.09,630.79
2016,8,5,14,15,860.5,123.5,3.25,35.5,896.0,898.26,637.71
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,902.62,642.88
2016,8,5,14,45,832.5,128.0,3.35,35.0,834.0,896.61,640.2
2016,8,5,15,0,811.0,134.0,3.4,35.0,798.0,900.43,644.09
2016,8,5,15,15,799.0,131.0,3.45,35.0,758.5,887.15,636.94
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,870.35,627.69
2016,8,5,15,45,770.5,125.0,3.55,35.0,674.0,846.19,613.63
2016,8,5,16,0,754.0,122.0,3.6,35.0,629.0,818.99,597.54
2016,8,5,16,15,733.5,118.0,3.65,34.5,580.0,784.48,577.63
2016,8,5,16,30,713.0,114.0,3.7,34.0,531.0,752.32,559.08
2016,8,5,16,45,686.5,109.0,3.75,34.0,479.0,707.5,530.26
2016,8,5,17,0,660.0,104.0,3.8,34.0,427.0,661.34,500.05
2016,8,5,17,15,623.5,98.0,3.7,33.5,373.0,605.58,462.35
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,549.92,423.23
2016,8,5,17,45,541.0,83.0,3.5,32.5,266.5,485.14,375.97
2016,8,5,18,0,495.0,74.0,3.4,32.0,214.0,422.22,328.3
2016,8,5,18,15,420.5,64.0,3.15,31.5,164.0,344.02,266.69
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,268.31,205.05
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,185.61,135.77
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,106.3,47.13
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,35.72,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.5,32.5,14.46,0.01
2016,8,6,6,30,233.0,38.0,2.6,26.0,65.0,28.77,17.81
2016,8,6,6,45,328.0,50.0,2.8,26.5,110.5,37.99,26.35
2016,8,6,7,0,423.0,62.0,3.0,27.0,156.0,49.4,36.36
2016,8,6,7,15,485.5,71.0,3.05,27.5,208.0,55.94,42.0
2016,8,6,7,30,548.0,80.0,3.1,28.0,260.0,62.4,47.38
2016,8,6,7,45,595.5,85.0,3.15,28.5,314.5,65.7,49.93
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,69.01,52.41
2016,8,6,8,15,674.0,95.0,3.15,29.5,422.0,71.99,54.56
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,74.88,56.61
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.5,82.35,62.38
2016,8,6,9,0,758.0,105.0,3.1,31.0,578.0,83.49,62.96
2016,8,6,9,15,775.0,108.5,3.05,31.5,625.0,84.95,63.79
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,131.19,73.09
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,186.91,104.87
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,249.77,150.66
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,305.01,194.84
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,360.19,239.94
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,413.94,283.66
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,466.86,325.69
2016,8,6,11,15,857.0,125.5,3.0,36.0,910.5,517.66,365.73
2016,8,6,11,30,862.0,127.0,3.0,36.0,933.0,567.06,403.64
2016,8,6,11,45,865.0,128.0,3.05,36.5,947.0,613.36,437.62
2016,8,6,12,0,868.0,129.0,3.1,37.0,961.0,657.72,469.28
2016,8,6,12,15,869.0,129.0,3.1,37.0,967.5,697.96,498.16
2016,8,6,12,30,870.0,129.0,3.1,37.0,974.0,735.83,524.86
2016,8,6,12,45,868.0,130.5,3.15,37.5,971.5,770.09,547.72
2016,8,6,13,0,866.0,132.0,3.2,38.0,969.0,801.54,567.49
2016,8,6,13,15,863.5,131.5,3.2,38.0,959.0,828.01,584.6
2016,8,6,13,30,861.0,131.0,3.2,38.0,949.0,851.18,599.63
2016,8,6,13,45,855.5,131.0,3.25,38.0,930.5,868.76,611.42
2016,8,6,14,0,850.0,131.0,3.3,38.0,912.0,882.71,621.03
2016,8,6,14,15,843.5,129.5,3.25,38.0,886.0,890.75,626.43
2016,8,6,14,30,837.0,128.0,3.2,38.0,860.0,895.04,629.6
2016,8,6,14,45,826.0,127.5,3.2,38.0,827.0,892.45,628.84
2016,8,6,15,0,815.0,127.0,3.2,38.0,794.0,899.1,634.17
2016,8,6,15,15,803.5,124.5,3.15,37.5,754.5,886.64,628.37
2016,8,6,15,30,792.0,122.0,3.1,37.0,715.0,870.66,620.52
2016,8,6,15,45,776.5,119.0,3.1,37.0,670.5,847.22,606.91
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,820.71,591.32
2016,8,6,16,15,741.5,112.5,3.05,36.5,577.5,787.37,572.1
2016,8,6,16,30,722.0,109.0,3.0,36.0,529.0,755.88,553.94
2016,8,6,16,45,695.5,104.0,3.0,36.0,477.0,710.71,525.29
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,664.2,495.31
2016,8,6,17,15,632.5,93.5,2.9,35.5,371.0,608.63,458.69
2016,8,6,17,30,596.0,88.0,2.8,35.0,317.0,553.18,420.37
2016,8,6,17,45,546.0,80.0,2.7,34.5,264.0,486.38,372.34
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,421.75,324.06
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.5,342.85,263.15
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,266.16,201.76
2016,8,6,18,45,234.0,37.5,1.75,31.5,71.5,179.87,130.46
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,96.92,36.66
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,32.05,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.14,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,30.0,18.74
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,39.2,27.34
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,50.91,37.63
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,57.75,43.54
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,64.51,49.15
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.5,67.08,50.99
2016,8,7,8,0,646.0,91.0,3.4,30.0,370.0,69.78,52.83
2016,8,7,8,15,677.0,96.0,3.3,30.5,423.0,72.74,54.96
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,75.61,56.97
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,82.82,62.37
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,83.66,62.56
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,84.82,63.14
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,132.53,72.86
2016,8,7,9,45,812.0,112.5,2.7,34.5,717.0,188.47,104.99
2016,8,7,10,0,827.0,114.0,2.6,35.0,760.0,251.7,151.13
2016,8,7,10,15,836.5,116.0,2.55,35.5,796.0,307.42,195.44
2016,8,7,10,30,846.0,118.0,2.5,36.0,832.0,363.08,240.56
2016,8,7,10,45,854.0,119.0,2.45,36.5,862.0,417.23,284.09
2016,8,7,11,0,862.0,120.0,2.4,37.0,892.0,470.66,325.96
2016,8,7,11,15,867.0,121.0,2.45,37.0,914.0,521.69,365.84
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,571.28,403.61
2016,8,7,11,45,876.5,121.5,2.55,37.5,950.5,617.9,437.44
2016,8,7,12,0,881.0,121.0,2.6,38.0,965.0,662.64,469.01
2016,8,7,12,15,882.0,121.5,2.65,38.0,971.5,703.72,498.3
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,742.39,525.41
2016,8,7,12,45,883.0,121.5,2.8,38.5,975.5,776.98,548.5
2016,8,7,13,0,883.0,121.0,2.9,39.0,973.0,808.75,568.2
2016,8,7,13,15,880.5,120.5,2.95,39.0,963.0,835.44,585.54
2016,8,7,13,30,878.0,120.0,3.0,39.0,953.0,858.77,600.81
2016,8,7,13,45,874.5,118.5,3.1,39.0,934.5,876.85,613.13
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,891.25,623.26
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,900.12,629.44
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,905.2,633.39
2016,8,7,14,45,842.5,118.0,3.25,39.0,829.0,900.76,631.77
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,892.7,628.04
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,880.32,622.7
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,876.33,622.89
2016,8,7,15,45,787.5,113.5,3.3,38.0,671.5,853.19,609.42
2016,8,7,16,0,772.0,111.0,3.3,38.0,627.0,826.96,594.06
2016,8,7,16,15,752.5,107.5,3.3,37.5,578.0,793.31,574.96
2016,8,7,16,30,733.0,104.0,3.3,37.0,529.0,757.2,553.98
2016,8,7,16,45,706.0,99.5,3.3,37.0,476.5,715.65,527.84
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,668.93,497.71
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,613.69,461.61
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,558.5,423.6
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,490.93,375.14
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,425.67,326.45
2016,8,7,18,15,429.0,60.0,2.7,34.5,160.0,346.59,264.88
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,273.2,205.58
2016,8,7,18,45,240.5,36.0,2.1,33.5,69.5,181.81,130.49
2016,8,7,19,0,127.0,22.0,1.8,33.0,29.0,96.92,28.89
2016,8,7,19,15,63.5,11.0,1.85,32.5,14.5,32.49,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,26.0,28.5,15.84,0.0
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,31.04,19.51
2016,8,8,6,45,243.5,57.0,2.95,26.5,102.5,42.26,29.89
2016,8,8,7,0,346.0,72.0,3.1,27.0,148.0,53.36,39.68
2016,8,8,7,15,411.0,83.5,3.1,27.5,199.0,61.69,46.86
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,69.91,53.71
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,75.57,58.09
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,78.55,60.11
2016,8,8,8,15,628.0,111.0,3.05,30.5,414.0,81.74,62.38
2016,8,8,8,30,661.0,117.0,3.0,31.0,467.0,84.83,64.52
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.5,85.84,64.83
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,86.85,65.13
2016,8,8,9,15,739.0,126.5,2.85,33.5,617.0,95.33,71.57
2016,8,8,9,30,757.0,130.0,2.8,34.0,664.0,142.79,81.37
2016,8,8,9,45,772.0,132.5,2.8,34.5,706.5,197.18,113.02
2016,8,8,10,0,787.0,135.0,2.8,35.0,749.0,252.83,153.68
2016,8,8,10,15,797.5,137.5,2.8,35.5,785.0,308.31,197.72
2016,8,8,10,30,808.0,140.0,2.8,36.0,821.0,364.04,242.71
2016,8,8,10,45,816.0,142.0,2.8,36.5,850.5,418.46,286.32
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,472.36,328.45
2016,8,8,11,15,829.0,145.0,2.85,37.0,902.0,520.87,366.52
2016,8,8,11,30,834.0,146.0,2.9,37.0,924.0,568.9,403.21
2016,8,8,11,45,842.0,143.5,2.95,37.5,939.5,614.85,436.66
2016,8,8,12,0,850.0,141.0,3.0,38.0,955.0,659.3,468.13
2016,8,8,12,15,851.5,141.5,3.0,38.0,961.0,699.76,496.9
2016,8,8,12,30,853.0,142.0,3.0,38.0,967.0,737.97,523.58
2016,8,8,12,45,850.0,143.5,3.05,38.5,964.5,771.12,545.51
2016,8,8,13,0,847.0,145.0,3.1,39.0,962.0,801.46,564.63
2016,8,8,13,15,844.5,144.5,3.1,39.0,951.5,827.65,581.48
2016,8,8,13,30,842.0,144.0,3.1,39.0,941.0,850.63,596.3
2016,8,8,13,45,834.0,145.0,3.1,39.0,921.5,866.69,606.78
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,879.13,615.1
2016,8,8,14,15,819.0,144.5,3.1,38.5,876.0,901.11,630.92
2016,8,8,14,30,812.0,143.0,3.1,38.0,850.0,904.92,635.29
2016,8,8,14,45,799.0,143.0,3.1,38.0,816.5,900.96,633.69
2016,8,8,15,0,786.0,143.0,3.1,38.0,783.0,893.31,629.93
2016,8,8,15,15,773.5,140.0,3.1,38.0,743.5,879.54,622.39
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,862.31,612.76
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.0,836.92,598.18
2016,8,8,16,0,724.0,132.0,3.2,38.0,614.0,814.41,585.49
2016,8,8,16,15,702.5,127.5,3.15,37.5,565.0,778.81,564.74
2016,8,8,16,30,681.0,123.0,3.1,37.0,516.0,741.01,542.33
2016,8,8,16,45,651.0,118.0,3.1,36.5,464.0,693.81,513.31
2016,8,8,17,0,621.0,113.0,3.1,36.0,412.0,645.52,482.82
2016,8,8,17,15,582.0,106.0,3.0,35.5,359.0,587.55,443.62
2016,8,8,17,30,543.0,99.0,2.9,35.0,306.0,529.93,403.48
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.5,461.7,353.36
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,390.3,299.33
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,312.02,238.37
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,240.59,180.69
2016,8,8,18,45,180.5,38.5,2.15,33.5,64.5,157.34,111.99
2016,8,8,19,0,77.0,21.0,2.0,33.0,26.0,65.61,11.33
2016,8,8,19,15,38.5,10.5,2.1,32.5,13.0,22.77,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,14.4,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,28.58,17.35
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,38.15,26.3
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,50.2,36.84
2016,8,9,7,15,474.0,72.0,3.4,28.5,204.0,56.69,42.44
2016,8,9,7,30,538.0,81.0,3.4,29.0,256.0,63.11,47.78
2016,8,9,7,45,592.0,85.5,3.4,29.5,311.0,66.09,50.06
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,69.16,52.33
2016,8,9,8,15,677.5,95.0,3.35,30.5,420.0,72.15,54.49
2016,8,9,8,30,709.0,100.0,3.3,31.0,474.0,75.07,56.54
2016,8,9,8,45,738.0,101.5,3.25,32.0,526.0,81.94,61.67
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,82.54,61.67
2016,8,9,9,15,784.0,106.0,3.15,33.5,625.5,83.77,62.32
2016,8,9,9,30,801.0,109.0,3.1,34.0,673.0,134.88,73.64
2016,8,9,9,45,817.0,110.0,3.05,34.5,716.0,198.22,112.01
2016,8,9,10,0,833.0,111.0,3.0,35.0,759.0,254.67,153.5
2016,8,9,10,15,842.5,113.0,2.95,35.5,795.5,310.91,198.52
2016,8,9,10,30,852.0,115.0,2.9,36.0,832.0,367.07,244.23
2016,8,9,10,45,861.0,115.5,2.9,36.5,862.0,421.74,288.38
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,475.8,330.97
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,527.35,371.4
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,577.45,409.69
2016,8,9,11,45,888.5,114.5,3.1,37.5,953.0,624.75,444.35
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,670.4,476.93
2016,8,9,12,15,898.5,111.5,3.3,38.0,975.0,712.44,507.25
2016,8,9,12,30,900.0,112.0,3.4,38.0,981.0,752.03,535.37
2016,8,9,12,45,900.5,111.0,3.5,38.5,979.5,787.04,558.37
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,819.15,578.37
2016,8,9,13,15,590.0,287.0,3.65,39.0,853.0,762.42,537.27
2016,8,9,13,30,279.0,464.0,3.7,39.0,728.0,659.74,463.42
2016,8,9,13,45,278.0,454.0,3.8,39.0,713.0,664.25,467.85
2016,8,9,14,0,277.0,444.0,3.9,39.0,698.0,666.79,470.46
2016,8,9,14,15,577.5,274.5,3.95,39.0,783.0,813.71,575.9
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,917.65,646.42
2016,8,9,14,45,631.0,225.5,4.05,39.0,763.0,837.18,593.7
2016,8,9,15,0,384.0,346.0,4.1,39.0,658.0,703.79,501.51
2016,8,9,15,15,613.0,221.5,4.1,38.5,690.5,822.76,589.03
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,884.47,632.78
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,862.68,619.88
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,837.74,605.43
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,814.53,592.95
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,778.66,571.82
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,734.19,543.55
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,688.13,513.76
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,633.26,477.84
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,581.32,442.92
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,513.8,394.1
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,448.58,345.02
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,368.82,282.47
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,294.88,222.08
2016,8,9,18,45,281.5,31.0,2.65,33.5,69.0,200.44,143.02
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,105.35,7.93
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,37.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.5,14.39,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,59.0,28.56,17.34
2016,8,10,6,45,294.0,51.5,2.9,26.5,104.5,38.78,26.92
2016,8,10,7,0,394.0,65.0,3.1,27.0,150.0,49.03,36.0
2016,8,10,7,15,458.5,75.0,3.15,27.5,201.5,58.87,44.47
2016,8,10,7,30,523.0,85.0,3.2,28.0,253.0,65.93,50.36
2016,8,10,7,45,577.0,89.5,3.3,28.5,308.5,68.74,52.5
2016,8,10,8,0,631.0,94.0,3.4,29.0,364.0,71.66,54.65
2016,8,10,8,15,662.5,99.5,3.4,29.5,417.0,74.85,56.97
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,77.94,59.16
2016,8,10,8,45,721.5,107.5,3.45,31.0,521.5,78.97,59.52
2016,8,10,9,0,749.0,110.0,3.5,32.0,573.0,86.65,65.29
2016,8,10,9,15,766.5,113.5,3.45,32.5,620.0,88.0,66.01
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,140.17,78.09
2016,8,10,9,45,799.0,118.5,3.35,33.5,709.5,195.69,111.29
2016,8,10,10,0,814.0,120.0,3.3,34.0,752.0,252.41,153.46
2016,8,10,10,15,823.5,122.5,3.25,34.5,788.5,313.61,202.35
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,369.18,247.76
2016,8,10,10,45,841.5,125.5,3.2,35.5,854.5,422.8,291.3
2016,8,10,11,0,850.0,126.0,3.2,36.0,884.0,475.77,333.27
2016,8,10,11,15,855.0,127.0,3.2,36.5,906.0,526.46,372.38
2016,8,10,11,30,860.0,128.0,3.2,37.0,928.0,575.73,409.2
2016,8,10,11,45,864.5,128.0,3.2,37.5,942.5,622.4,443.08
2016,8,10,12,0,869.0,128.0,3.2,38.0,957.0,667.23,474.67
2016,8,10,12,15,870.0,128.0,3.25,38.0,963.0,707.68,503.68
