Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,30,871.0,128.0,3.3,38.0,969.0,745.72,530.53
2016,8,10,12,45,870.5,128.0,3.4,38.5,967.0,780.06,553.45
2016,8,10,13,0,870.0,128.0,3.5,39.0,965.0,811.58,573.1
2016,8,10,13,15,867.5,127.5,3.55,39.0,954.5,838.02,590.42
2016,8,10,13,30,865.0,127.0,3.6,39.0,944.0,861.14,605.67
2016,8,10,13,45,861.5,125.5,3.65,39.0,925.5,879.04,617.67
2016,8,10,14,0,858.0,124.0,3.7,39.0,907.0,893.29,627.46
2016,8,10,14,15,852.0,122.5,3.7,39.0,881.0,901.56,633.33
2016,8,10,14,30,846.0,121.0,3.7,39.0,855.0,906.06,636.95
2016,8,10,14,45,838.0,119.0,3.75,39.0,822.0,904.47,637.12
2016,8,10,15,0,830.0,117.0,3.8,39.0,789.0,899.15,635.08
2016,8,10,15,15,818.5,114.5,3.8,38.5,749.5,886.48,629.52
2016,8,10,15,30,807.0,112.0,3.8,38.0,710.0,882.06,629.45
2016,8,10,15,45,792.5,109.0,3.85,38.0,665.5,858.93,616.17
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,832.68,600.92
2016,8,10,16,15,660.5,137.0,3.9,37.5,550.0,756.52,553.03
2016,8,10,16,30,543.0,168.0,3.9,37.0,479.0,665.87,492.83
2016,8,10,16,45,502.0,160.5,3.9,37.0,426.0,610.98,455.89
2016,8,10,17,0,461.0,153.0,3.9,37.0,373.0,556.33,418.16
2016,8,10,17,15,445.5,134.0,3.8,36.5,325.0,509.12,386.18
2016,8,10,17,30,430.0,115.0,3.7,36.0,277.0,461.08,352.57
2016,8,10,17,45,396.0,99.5,3.65,36.0,229.0,404.01,310.16
2016,8,10,18,0,362.0,84.0,3.6,36.0,181.0,348.46,267.48
2016,8,10,18,15,305.5,68.0,3.35,35.5,136.5,281.1,214.45
2016,8,10,18,30,249.0,52.0,3.1,35.0,92.0,218.47,163.4
2016,8,10,18,45,124.5,37.0,2.9,34.5,57.0,118.21,81.92
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,20.72,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,8.65,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,2.5,16.5,2.9,26.5,17.0,12.53,0.0
2016,8,11,6,30,5.0,33.0,3.0,27.0,34.0,24.64,14.03
2016,8,11,6,45,31.5,55.0,3.2,27.5,62.0,40.26,28.0
2016,8,11,7,0,58.0,77.0,3.4,28.0,90.0,55.63,41.37
2016,8,11,7,15,73.5,100.5,3.45,28.5,121.5,71.61,54.99
2016,8,11,7,30,89.0,124.0,3.5,29.0,153.0,85.9,66.88
2016,8,11,7,45,325.5,116.0,3.55,30.0,250.0,80.7,62.12
2016,8,11,8,0,562.0,108.0,3.6,31.0,347.0,80.21,61.25
2016,8,11,8,15,522.5,138.5,3.55,31.5,384.5,96.42,74.2
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,112.55,86.85
2016,8,11,8,45,466.5,195.0,3.45,33.0,460.0,125.46,96.51
2016,8,11,9,0,450.0,221.0,3.4,34.0,498.0,137.4,105.26
2016,8,11,9,15,624.5,163.5,3.3,34.5,582.0,106.38,80.06
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,136.28,73.53
2016,8,11,9,45,812.0,108.5,3.1,35.5,708.5,200.1,113.04
2016,8,11,10,0,825.0,111.0,3.0,36.0,751.0,256.73,154.96
2016,8,11,10,15,834.5,113.0,2.95,36.5,787.0,312.66,199.7
2016,8,11,10,30,844.0,115.0,2.9,37.0,823.0,368.53,245.01
2016,8,11,10,45,849.5,117.5,2.85,37.5,852.0,422.86,288.65
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,476.25,330.39
2016,8,11,11,15,649.5,255.0,2.85,38.0,841.5,518.05,363.61
2016,8,11,11,30,444.0,390.0,2.9,38.0,802.0,540.74,380.68
2016,8,11,11,45,649.5,262.0,2.95,38.5,876.0,602.21,425.02
2016,8,11,12,0,855.0,134.0,3.0,39.0,950.0,664.94,470.63
2016,8,11,12,15,856.0,134.5,3.1,39.0,955.5,705.29,499.43
2016,8,11,12,30,857.0,135.0,3.2,39.0,961.0,743.29,526.27
2016,8,11,12,45,682.5,268.5,3.3,39.5,925.5,770.81,540.27
2016,8,11,13,0,508.0,402.0,3.4,40.0,890.0,770.37,535.74
2016,8,11,13,15,674.0,272.0,3.5,39.5,911.5,824.65,577.37
2016,8,11,13,30,840.0,142.0,3.6,39.0,933.0,854.79,601.73
2016,8,11,13,45,829.5,144.5,3.7,39.0,913.0,869.71,612.03
2016,8,11,14,0,819.0,147.0,3.8,39.0,893.0,895.64,629.59
2016,8,11,14,15,812.5,145.0,3.85,39.0,867.0,902.99,635.06
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,906.55,638.36
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,902.78,637.13
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,895.34,633.71
2016,8,11,15,15,769.5,139.0,4.0,38.5,734.5,881.33,627.26
2016,8,11,15,30,757.0,136.0,4.0,38.0,695.0,863.89,618.66
2016,8,11,15,45,618.5,182.0,4.0,38.0,620.0,786.79,568.93
2016,8,11,16,0,480.0,228.0,4.0,38.0,545.0,693.72,505.1
2016,8,11,16,15,582.0,173.5,3.95,37.5,527.0,727.61,533.54
2016,8,11,16,30,684.0,119.0,3.9,37.0,509.0,744.29,548.38
2016,8,11,16,45,661.0,111.5,3.85,37.0,458.0,699.58,519.22
2016,8,11,17,0,638.0,104.0,3.8,37.0,407.0,653.42,488.94
2016,8,11,17,15,599.5,97.5,3.65,36.5,353.5,595.52,450.03
2016,8,11,17,30,561.0,91.0,3.5,36.0,300.0,537.96,409.73
2016,8,11,17,45,510.5,82.0,3.4,36.0,247.5,470.28,359.86
2016,8,11,18,0,460.0,73.0,3.3,36.0,195.0,404.91,309.98
2016,8,11,18,15,381.5,61.5,2.95,35.5,146.5,318.57,242.72
2016,8,11,18,30,303.0,50.0,2.6,35.0,98.0,245.86,183.67
2016,8,11,18,45,192.0,34.0,2.3,34.5,60.0,159.39,110.95
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,70.05,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,14.69,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,28.87,17.29
2016,8,12,6,45,232.0,55.0,3.35,27.5,96.5,40.8,28.42
2016,8,12,7,0,334.0,71.0,3.5,28.0,141.0,52.58,38.79
2016,8,12,7,15,401.0,82.5,3.55,28.5,192.0,60.92,46.0
2016,8,12,7,30,468.0,94.0,3.6,29.0,243.0,69.18,52.88
2016,8,12,7,45,526.0,99.5,3.65,30.0,297.5,75.27,57.62
2016,8,12,8,0,584.0,105.0,3.7,31.0,352.0,78.55,59.89
2016,8,12,8,15,618.0,111.0,3.65,31.5,405.0,81.74,62.15
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,84.82,64.29
2016,8,12,8,45,529.0,175.5,3.6,33.0,471.0,115.92,88.9
2016,8,12,9,0,406.0,234.0,3.6,34.0,484.0,143.46,110.12
2016,8,12,9,15,577.0,182.5,3.4,34.5,569.5,116.64,88.24
2016,8,12,9,30,748.0,131.0,3.2,35.0,655.0,149.4,84.62
2016,8,12,9,45,762.0,134.0,3.05,36.0,696.5,203.81,117.46
2016,8,12,10,0,776.0,137.0,2.9,37.0,738.0,259.4,158.18
2016,8,12,10,15,617.0,232.5,2.7,37.5,725.0,323.61,213.26
2016,8,12,10,30,458.0,328.0,2.5,38.0,712.0,374.58,256.28
2016,8,12,10,45,632.5,239.0,2.35,38.5,789.5,418.42,286.68
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,478.04,329.46
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,529.08,368.05
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,578.91,404.66
2016,8,12,11,45,795.5,172.0,2.05,39.5,919.0,623.55,435.51
2016,8,12,12,0,773.0,191.0,2.0,40.0,927.0,664.3,462.61
2016,8,12,12,15,774.5,191.5,2.05,40.0,932.5,704.05,490.11
2016,8,12,12,30,776.0,192.0,2.1,40.0,938.0,741.68,515.73
2016,8,12,12,45,600.5,304.0,2.15,40.0,880.5,737.52,510.66
2016,8,12,13,0,425.0,416.0,2.2,40.0,823.0,716.83,494.63
2016,8,12,13,15,592.0,306.0,2.2,40.0,866.5,786.03,543.42
2016,8,12,13,30,759.0,196.0,2.2,40.0,910.0,848.86,587.29
2016,8,12,13,45,750.5,196.5,2.25,40.0,891.0,863.47,596.69
2016,8,12,14,0,742.0,197.0,2.3,40.0,872.0,884.2,610.4
2016,8,12,14,15,488.0,310.0,2.25,40.0,748.5,767.55,532.22
2016,8,12,14,30,234.0,423.0,2.2,40.0,625.0,612.81,427.54
2016,8,12,14,45,453.0,314.5,2.2,40.0,686.5,756.39,527.84
2016,8,12,15,0,672.0,206.0,2.2,40.0,748.0,867.44,603.31
2016,8,12,15,15,483.5,268.5,2.15,39.5,648.5,747.48,524.39
2016,8,12,15,30,295.0,331.0,2.1,39.0,549.0,616.62,437.21
2016,8,12,15,45,452.5,256.5,2.1,39.0,566.0,704.13,500.93
2016,8,12,16,0,610.0,182.0,2.1,39.0,583.0,773.06,550.32
2016,8,12,16,15,585.0,175.0,2.05,38.5,535.0,733.32,525.93
2016,8,12,16,30,560.0,168.0,2.0,38.0,487.0,683.46,495.43
2016,8,12,16,45,527.5,159.5,1.95,38.0,435.5,633.77,463.17
2016,8,12,17,0,495.0,151.0,1.9,38.0,384.0,583.76,430.0
2016,8,12,17,15,452.5,140.0,1.8,37.5,332.0,523.53,389.46
2016,8,12,17,30,410.0,129.0,1.7,37.0,280.0,464.61,348.64
2016,8,12,17,45,356.5,114.0,1.6,37.0,229.5,395.67,298.44
2016,8,12,18,0,303.0,99.0,1.5,37.0,179.0,316.47,239.29
2016,8,12,18,15,232.0,80.0,1.35,36.0,132.5,241.7,181.98
2016,8,12,18,30,161.0,61.0,1.2,35.0,86.0,173.48,127.83
2016,8,12,18,45,80.5,38.0,1.05,34.5,50.5,91.32,60.85
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,11.74,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,5.9,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,13.29,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,25.99,15.0
2016,8,13,6,45,117.0,60.0,1.35,26.0,82.5,43.52,30.88
2016,8,13,7,0,195.0,85.0,1.3,26.0,126.0,60.61,45.91
2016,8,13,7,15,220.5,100.5,1.3,26.0,160.0,71.27,55.23
2016,8,13,7,30,246.0,116.0,1.3,26.0,194.0,81.62,64.02
2016,8,13,7,45,226.0,143.0,1.3,26.5,225.5,97.69,77.24
2016,8,13,8,0,206.0,170.0,1.3,27.0,257.0,116.02,92.02
2016,8,13,8,15,165.0,197.5,1.25,27.0,273.5,131.14,104.06
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,145.46,115.29
2016,8,13,8,45,231.0,238.0,1.15,27.5,374.5,155.47,122.66
2016,8,13,9,0,338.0,251.0,1.1,28.0,459.0,157.29,123.39
2016,8,13,9,15,291.5,284.5,1.05,28.0,474.5,172.44,135.04
2016,8,13,9,30,245.0,318.0,1.0,28.0,490.0,211.69,150.08
2016,8,13,9,45,235.0,342.5,0.95,28.0,515.5,255.01,180.12
2016,8,13,10,0,225.0,367.0,0.9,28.0,541.0,288.75,205.08
2016,8,13,10,15,173.5,387.5,0.9,28.0,525.5,307.8,221.48
2016,8,13,10,30,122.0,408.0,0.9,28.0,510.0,320.93,233.08
2016,8,13,10,45,197.5,418.5,0.95,28.5,591.0,372.65,269.11
2016,8,13,11,0,273.0,429.0,1.0,29.0,672.0,429.43,308.84
2016,8,13,11,15,243.0,447.5,1.05,29.0,667.5,450.67,324.83
2016,8,13,11,30,213.0,466.0,1.1,29.0,663.0,469.51,338.76
2016,8,13,11,45,232.5,470.5,1.15,29.5,688.5,503.54,362.43
2016,8,13,12,0,252.0,475.0,1.2,30.0,714.0,541.65,388.44
2016,8,13,12,15,194.5,482.5,1.2,30.0,668.0,523.87,375.9
2016,8,13,12,30,137.0,490.0,1.2,30.0,622.0,503.68,361.65
2016,8,13,12,45,199.0,483.5,1.25,30.0,674.5,559.78,401.67
2016,8,13,13,0,261.0,477.0,1.3,30.0,727.0,629.46,449.68
2016,8,13,13,15,222.0,477.0,1.3,30.0,688.5,601.51,430.31
2016,8,13,13,30,183.0,477.0,1.3,30.0,650.0,580.8,416.23
2016,8,13,13,45,187.5,466.5,1.3,30.0,640.0,586.19,420.69
2016,8,13,14,0,192.0,456.0,1.3,30.0,630.0,590.37,424.18
2016,8,13,14,15,143.5,435.5,1.3,29.5,564.0,535.37,387.23
2016,8,13,14,30,95.0,415.0,1.3,29.0,498.0,458.02,334.47
2016,8,13,14,45,91.0,396.0,1.3,29.0,472.5,440.84,323.52
2016,8,13,15,0,87.0,377.0,1.3,29.0,447.0,422.88,311.56
2016,8,13,15,15,138.0,362.0,1.3,28.5,467.0,480.39,355.05
2016,8,13,15,30,189.0,347.0,1.3,28.0,487.0,515.77,382.54
2016,8,13,15,45,154.0,323.0,1.3,28.0,432.0,461.35,344.13
2016,8,13,16,0,119.0,299.0,1.3,28.0,377.0,406.75,305.51
2016,8,13,16,15,59.5,193.5,1.3,28.0,232.5,225.6,171.69
2016,8,13,16,30,0.0,88.0,1.3,28.0,88.0,67.74,48.41
2016,8,13,16,45,0.0,96.5,1.3,28.0,96.5,74.92,54.5
2016,8,13,17,0,0.0,105.0,1.3,28.0,105.0,82.83,61.02
2016,8,13,17,15,0.0,90.5,1.25,27.5,90.5,70.89,51.8
2016,8,13,17,30,0.0,76.0,1.2,27.0,76.0,58.93,42.44
2016,8,13,17,45,0.0,62.5,1.15,27.0,62.5,47.91,33.57
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,37.49,25.05
2016,8,13,18,15,0.0,36.0,1.05,26.5,36.0,27.48,16.78
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,17.51,8.45
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,10.25,2.03
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.15,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.0,4.6,24.0,7.0,5.31,0.0
2016,8,14,6,30,0.0,14.0,4.7,24.0,14.0,10.64,2.81
2016,8,14,6,45,0.0,28.0,4.85,24.5,28.0,21.35,12.38
2016,8,14,7,0,0.0,42.0,5.0,25.0,42.0,32.11,21.84
2016,8,14,7,15,0.0,57.5,5.15,25.0,57.5,43.89,32.12
2016,8,14,7,30,0.0,73.0,5.3,25.0,73.0,55.32,41.96
2016,8,14,7,45,0.0,43.5,5.45,25.5,43.5,33.24,22.9
2016,8,14,8,0,0.0,14.0,5.6,26.0,14.0,10.66,3.47
2016,8,14,8,15,50.0,118.5,5.75,26.0,144.5,87.05,68.18
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,148.95,119.47
2016,8,14,8,45,58.5,219.0,6.05,26.5,250.0,147.65,117.68
2016,8,14,9,0,17.0,215.0,6.2,27.0,225.0,153.45,121.81
2016,8,14,9,15,127.0,267.0,6.15,27.0,354.5,169.13,134.2
2016,8,14,9,30,237.0,319.0,6.1,27.0,484.0,221.0,159.91
2016,8,14,9,45,164.5,339.5,6.1,27.0,458.0,243.14,177.59
2016,8,14,10,0,92.0,360.0,6.1,27.0,432.0,263.6,196.05
2016,8,14,10,15,51.5,297.0,5.95,27.0,337.5,225.16,168.28
2016,8,14,10,30,11.0,234.0,5.8,27.0,243.0,179.33,134.3
2016,8,14,10,45,5.5,169.5,5.7,27.0,174.0,131.65,97.52
2016,8,14,11,0,0.0,105.0,5.6,27.0,105.0,81.17,58.24
2016,8,14,11,15,6.0,172.0,5.45,27.0,177.5,135.26,100.22
2016,8,14,11,30,12.0,239.0,5.3,27.0,250.0,190.12,142.27
2016,8,14,11,45,14.0,268.5,5.15,27.0,282.0,215.3,161.31
2016,8,14,12,0,16.0,298.0,5.0,27.0,314.0,241.08,180.74
2016,8,14,12,15,11.5,237.5,4.8,27.0,249.5,192.87,144.06
2016,8,14,12,30,7.0,177.0,4.6,27.0,185.0,143.29,106.11
2016,8,14,12,45,55.5,327.0,4.45,27.0,380.5,309.83,233.29
2016,8,14,13,0,104.0,477.0,4.3,27.0,576.0,481.49,359.18
2016,8,14,13,15,95.5,467.0,4.1,27.0,557.5,474.41,353.31
2016,8,14,13,30,87.0,457.0,3.9,27.0,539.0,465.95,347.11
2016,8,14,13,45,113.0,455.5,3.7,27.0,559.5,511.44,380.49
2016,8,14,14,0,139.0,454.0,3.5,27.0,580.0,541.86,402.76
2016,8,14,14,15,76.0,356.5,3.35,27.0,425.5,380.89,285.82
2016,8,14,14,30,13.0,259.0,3.2,27.0,271.0,220.84,165.57
2016,8,14,14,45,26.0,296.0,3.1,27.0,317.5,284.27,214.35
2016,8,14,15,0,39.0,333.0,3.0,27.0,364.0,335.05,252.67
2016,8,14,15,15,32.5,305.0,3.0,27.0,330.0,304.59,230.21
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,254.14,192.72
2016,8,14,15,45,13.0,193.5,3.0,27.0,203.0,168.33,127.27
2016,8,14,16,0,0.0,110.0,3.0,27.0,110.0,85.61,62.57
2016,8,14,16,15,10.5,157.0,3.0,26.5,163.5,135.39,102.73
2016,8,14,16,30,21.0,204.0,3.0,26.0,217.0,189.24,145.85
2016,8,14,16,45,10.5,120.5,3.0,26.0,127.0,104.42,78.93
2016,8,14,17,0,0.0,37.0,3.0,26.0,37.0,28.28,17.44
2016,8,14,17,15,0.0,32.0,2.95,25.5,32.0,24.42,14.43
2016,8,14,17,30,0.0,27.0,2.9,25.0,27.0,20.58,11.35
2016,8,14,17,45,0.0,22.0,2.85,25.0,22.0,16.74,8.21
2016,8,14,18,0,0.0,17.0,2.8,25.0,17.0,12.92,5.02
2016,8,14,18,15,0.0,12.5,2.6,24.5,12.5,9.48,2.14
2016,8,14,18,30,0.0,8.0,2.4,24.0,8.0,6.06,0.0
2016,8,14,18,45,0.0,4.5,2.25,23.5,4.5,3.4,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.79,0.0
2016,8,14,19,15,0.0,0.5,2.0,23.0,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,11.5,2.45,22.0,11.5,8.76,0.0
2016,8,15,6,30,0.0,23.0,2.5,22.0,23.0,17.56,8.34
2016,8,15,6,45,0.0,42.5,2.6,22.0,42.5,31.91,21.53
2016,8,15,7,0,0.0,62.0,2.7,22.0,62.0,46.0,34.13
2016,8,15,7,15,2.0,83.5,2.75,22.0,84.5,61.28,47.59
2016,8,15,7,30,4.0,105.0,2.8,22.0,107.0,76.45,60.72
2016,8,15,7,45,2.0,91.0,2.85,22.5,92.0,68.37,53.55
2016,8,15,8,0,0.0,77.0,2.9,23.0,77.0,59.13,45.36
2016,8,15,8,15,0.0,72.5,2.9,23.0,72.5,55.66,42.22
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,52.21,39.11
2016,8,15,8,45,0.0,104.0,2.95,23.5,104.0,79.33,61.79
2016,8,15,9,0,0.0,140.0,3.0,24.0,140.0,104.68,82.59
2016,8,15,9,15,4.5,174.5,2.9,24.0,178.0,128.48,101.98
2016,8,15,9,30,9.0,209.0,2.8,24.0,216.0,153.48,116.42
2016,8,15,9,45,9.5,217.5,2.75,24.0,225.0,161.51,122.25
2016,8,15,10,0,10.0,226.0,2.7,24.0,234.0,169.56,128.2
2016,8,15,10,15,10.5,231.0,2.6,24.0,240.0,175.2,132.33
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,180.83,136.47
2016,8,15,10,45,10.5,225.0,2.45,24.5,234.5,174.46,131.18
2016,8,15,11,0,10.0,214.0,2.4,25.0,223.0,167.63,125.61
2016,8,15,11,15,9.0,198.5,2.3,25.0,206.5,156.8,117.22
2016,8,15,11,30,8.0,183.0,2.2,25.0,190.0,145.53,108.5
2016,8,15,11,45,13.0,252.0,2.15,25.0,264.5,202.23,151.85
2016,8,15,12,0,18.0,321.0,2.1,25.0,339.0,260.25,195.35
2016,8,15,12,15,9.0,219.0,2.05,25.0,228.0,176.79,132.11
2016,8,15,12,30,0.0,117.0,2.0,25.0,117.0,91.16,66.12
2016,8,15,12,45,2.5,138.5,2.0,25.0,141.0,110.11,81.05
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,129.39,96.04
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,136.16,101.31
2016,8,15,13,30,7.0,174.0,1.9,25.0,181.0,143.0,106.66
2016,8,15,13,45,6.0,169.5,1.9,25.0,175.5,138.83,103.49
2016,8,15,14,0,5.0,165.0,1.9,25.0,170.0,134.55,100.26
2016,8,15,14,15,7.0,184.0,1.9,25.0,190.5,152.12,114.02
2016,8,15,14,30,9.0,203.0,1.9,25.0,211.0,170.05,128.02
2016,8,15,14,45,7.5,194.5,1.9,25.0,201.0,161.98,121.92
2016,8,15,15,0,6.0,186.0,1.9,25.0,191.0,153.84,115.81
2016,8,15,15,15,4.0,171.0,1.9,24.5,174.5,139.69,105.23
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,125.5,94.52
2016,8,15,15,45,7.0,184.5,1.95,24.0,189.5,155.07,118.22
2016,8,15,16,0,12.0,213.0,2.0,24.0,221.0,186.24,143.04
2016,8,15,16,15,16.0,207.0,1.95,24.0,217.0,185.95,143.33
2016,8,15,16,30,20.0,201.0,1.9,24.0,213.0,185.8,143.84
2016,8,15,16,45,10.0,155.0,1.9,24.0,161.0,135.57,104.31
2016,8,15,17,0,0.0,109.0,1.9,24.0,109.0,86.54,65.05
2016,8,15,17,15,0.0,94.0,1.85,23.5,94.0,74.16,55.4
2016,8,15,17,30,0.0,79.0,1.8,23.0,79.0,61.76,45.52
2016,8,15,17,45,0.0,64.5,1.75,23.0,64.5,49.79,35.73
2016,8,15,18,0,0.0,50.0,1.7,23.0,50.0,38.27,26.15
2016,8,15,18,15,0.0,36.5,1.65,23.0,36.5,27.87,17.37
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,17.51,8.55
2016,8,15,18,45,0.0,13.0,1.55,23.0,13.0,9.87,1.58
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.36,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,12.0,2.55,21.0,12.0,9.44,0.0
2016,8,16,6,30,0.0,24.0,2.6,21.0,24.0,18.34,8.91
2016,8,16,6,45,0.5,46.0,2.65,21.5,46.0,34.2,23.5
2016,8,16,7,0,1.0,68.0,2.7,22.0,68.0,49.83,37.4
2016,8,16,7,15,11.0,89.5,2.75,22.0,93.0,65.13,50.9
2016,8,16,7,30,21.0,111.0,2.8,22.0,118.0,80.36,64.08
2016,8,16,7,45,10.5,111.5,2.85,22.5,115.0,82.03,65.26
2016,8,16,8,0,0.0,112.0,2.9,23.0,112.0,83.24,65.95
2016,8,16,8,15,5.5,143.0,2.85,23.0,146.0,104.56,83.75
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,125.44,100.92
2016,8,16,8,45,5.5,146.5,2.8,23.5,149.5,108.61,86.28
2016,8,16,9,0,0.0,119.0,2.8,24.0,119.0,90.17,70.46
2016,8,16,9,15,69.5,221.5,2.7,24.0,269.5,152.25,121.55
2016,8,16,9,30,139.0,324.0,2.6,24.0,420.0,215.35,159.72
2016,8,16,9,45,86.0,315.5,2.55,24.5,376.0,226.28,168.5
2016,8,16,10,0,33.0,307.0,2.5,25.0,332.0,220.24,165.47
2016,8,16,10,15,64.0,352.0,2.35,25.0,404.0,263.78,197.29
2016,8,16,10,30,95.0,397.0,2.2,25.0,476.0,312.28,232.73
2016,8,16,10,45,142.5,418.5,2.1,25.5,542.5,353.57,262.15
2016,8,16,11,0,190.0,440.0,2.0,26.0,609.0,405.54,299.4
2016,8,16,11,15,210.5,433.0,1.9,26.0,624.5,429.94,317.42
2016,8,16,11,30,231.0,426.0,1.8,26.0,640.0,455.53,336.33
2016,8,16,11,45,163.5,446.5,1.7,26.5,599.5,447.67,329.73
2016,8,16,12,0,96.0,467.0,1.6,27.0,559.0,429.44,315.34
2016,8,16,12,15,109.0,475.0,1.55,27.0,580.0,455.37,333.99
2016,8,16,12,30,122.0,483.0,1.5,27.0,601.0,490.46,358.6
2016,8,16,12,45,77.0,437.0,1.5,27.0,511.5,419.22,307.95
2016,8,16,13,0,32.0,391.0,1.5,27.0,422.0,350.88,258.74
2016,8,16,13,15,37.0,398.5,1.55,27.0,434.0,366.64,270.82
2016,8,16,13,30,42.0,406.0,1.6,27.0,446.0,382.71,282.71
2016,8,16,13,45,21.0,234.0,1.7,27.0,254.0,215.79,160.68
2016,8,16,14,0,0.0,62.0,1.8,27.0,62.0,48.08,32.19
2016,8,16,14,15,0.5,101.5,1.85,27.0,102.5,79.52,56.97
2016,8,16,14,30,1.0,141.0,1.9,27.0,143.0,111.67,82.02
2016,8,16,14,45,4.0,170.0,2.0,27.0,174.0,138.37,102.85
2016,8,16,15,0,7.0,199.0,2.1,27.0,205.0,165.84,124.24
2016,8,16,15,15,13.5,230.0,2.2,26.5,240.0,199.4,150.69
2016,8,16,15,30,20.0,261.0,2.3,26.0,275.0,234.5,178.32
2016,8,16,15,45,32.5,263.5,2.4,26.0,285.5,269.77,206.02
2016,8,16,16,0,45.0,266.0,2.5,26.0,296.0,286.94,220.04
2016,8,16,16,15,22.5,205.5,2.5,25.5,220.5,190.54,146.32
2016,8,16,16,30,0.0,145.0,2.5,25.0,145.0,116.72,88.31
2016,8,16,16,45,0.0,126.0,2.55,25.0,126.0,100.79,76.03
2016,8,16,17,0,0.0,107.0,2.6,25.0,107.0,84.84,63.49
2016,8,16,17,15,0.0,92.5,2.45,24.5,92.5,72.89,54.17
2016,8,16,17,30,0.0,78.0,2.3,24.0,78.0,60.93,44.67
2016,8,16,17,45,0.0,63.5,2.2,24.0,63.5,48.95,34.88
2016,8,16,18,0,0.0,49.0,2.1,24.0,49.0,37.5,25.38
2016,8,16,18,15,0.0,36.0,1.95,24.0,36.0,27.49,16.94
2016,8,16,18,30,0.0,23.0,1.8,24.0,23.0,17.52,8.47
2016,8,16,18,45,0.0,13.5,1.7,24.0,13.5,10.26,1.65
2016,8,16,19,0,0.0,4.0,1.6,24.0,4.0,3.15,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.5,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.11,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,9.87,2.07
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,19.43,10.8
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,29.03,19.29
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,40.2,29.09
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,51.09,38.51
2016,8,17,7,45,0.0,93.5,2.95,24.5,93.5,69.98,54.5
2016,8,17,8,0,0.0,120.0,3.1,25.0,120.0,88.47,69.86
2016,8,17,8,15,7.0,149.0,3.15,25.0,152.5,108.37,86.29
2016,8,17,8,30,14.0,178.0,3.2,25.0,185.0,127.93,102.23
2016,8,17,8,45,88.5,226.0,3.25,25.5,279.0,151.91,121.39
2016,8,17,9,0,163.0,274.0,3.3,26.0,373.0,171.94,137.02
2016,8,17,9,15,221.5,291.0,3.3,26.0,437.5,185.81,139.32
2016,8,17,9,30,280.0,308.0,3.3,26.0,502.0,214.07,152.55
2016,8,17,9,45,198.0,336.0,3.3,26.5,478.0,249.08,180.12
2016,8,17,10,0,116.0,364.0,3.3,27.0,454.0,266.09,195.88
2016,8,17,10,15,248.5,361.5,3.3,27.0,564.5,311.94,226.56
2016,8,17,10,30,381.0,359.0,3.3,27.0,675.0,379.64,275.29
2016,8,17,10,45,248.0,396.5,3.3,27.5,605.5,379.73,279.12
2016,8,17,11,0,115.0,434.0,3.3,28.0,536.0,368.04,272.26
2016,8,17,11,15,117.5,447.0,3.3,28.0,553.5,392.57,290.59
2016,8,17,11,30,120.0,460.0,3.3,28.0,571.0,417.49,308.91
2016,8,17,11,45,151.0,470.5,3.3,28.5,612.0,458.61,338.32
2016,8,17,12,0,182.0,481.0,3.3,29.0,653.0,502.61,369.48
2016,8,17,12,15,184.5,484.0,3.3,29.0,659.5,523.22,384.28
2016,8,17,12,30,187.0,487.0,3.3,29.0,666.0,543.4,398.79
2016,8,17,12,45,208.0,483.0,3.3,29.0,681.5,571.79,419.39
2016,8,17,13,0,229.0,479.0,3.3,29.0,697.0,600.42,440.08
2016,8,17,13,15,184.5,475.0,3.25,29.0,649.5,573.59,420.62
2016,8,17,13,30,140.0,471.0,3.2,29.0,602.0,543.13,398.66
2016,8,17,13,45,78.5,382.5,3.2,29.0,455.5,399.64,296.25
2016,8,17,14,0,17.0,294.0,3.2,29.0,309.0,252.46,187.5
2016,8,17,14,15,67.0,355.5,3.15,29.0,413.5,373.53,278.82
2016,8,17,14,30,117.0,417.0,3.1,29.0,518.0,504.32,373.78
2016,8,17,14,45,196.5,394.0,3.1,29.0,554.0,562.33,417.37
2016,8,17,15,0,276.0,371.0,3.1,29.0,590.0,640.45,474.58
2016,8,17,15,15,179.5,350.5,3.05,28.5,490.5,511.72,383.07
2016,8,17,15,30,83.0,330.0,3.0,28.0,391.0,382.63,288.79
2016,8,17,15,45,41.5,233.5,2.95,28.0,264.0,248.15,188.52
2016,8,17,16,0,0.0,137.0,2.9,28.0,137.0,108.36,80.09
2016,8,17,16,15,0.0,143.5,2.8,27.5,143.5,114.55,85.55
2016,8,17,16,30,0.0,150.0,2.7,27.0,150.0,121.34,91.38
2016,8,17,16,45,0.0,100.5,2.65,27.0,100.5,78.46,57.61
2016,8,17,17,0,0.0,51.0,2.6,27.0,51.0,39.05,26.11
2016,8,17,17,15,0.0,44.0,2.45,26.5,44.0,33.64,21.89
2016,8,17,17,30,0.0,37.0,2.3,26.0,37.0,28.24,17.59
2016,8,17,17,45,0.0,30.0,2.15,26.0,30.0,22.86,13.2
2016,8,17,18,0,0.0,23.0,2.0,26.0,23.0,17.5,8.75
2016,8,17,18,15,0.0,17.0,1.9,25.5,17.0,12.91,4.9
2016,8,17,18,30,0.0,11.0,1.8,25.0,11.0,8.34,1.03
2016,8,17,18,45,0.0,6.0,1.75,24.5,6.0,4.54,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.79,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.0,1.3,23.0,5.0,3.93,0.0
2016,8,18,6,30,0.0,10.0,1.4,23.0,10.0,7.58,0.23
2016,8,18,6,45,0.0,20.0,1.55,23.0,20.0,15.21,7.25
2016,8,18,7,0,0.0,30.0,1.7,23.0,30.0,22.87,14.09
2016,8,18,7,15,0.0,42.0,1.75,23.0,42.0,32.09,22.22
2016,8,18,7,30,0.0,54.0,1.8,23.0,54.0,41.33,30.27
2016,8,18,7,45,0.0,92.5,1.9,23.5,92.5,69.28,54.14
2016,8,18,8,0,0.0,131.0,2.0,24.0,131.0,95.52,76.08
2016,8,18,8,15,20.0,166.0,2.05,24.5,176.5,119.14,95.39
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,135.96,108.74
2016,8,18,8,45,96.5,237.0,2.2,25.5,294.5,157.7,125.93
2016,8,18,9,0,153.0,273.0,2.3,26.0,367.0,171.18,136.18
2016,8,18,9,15,160.5,292.5,2.3,26.0,398.0,184.83,138.58
2016,8,18,9,30,168.0,312.0,2.3,26.0,429.0,213.72,155.86
2016,8,18,9,45,214.5,334.0,2.3,26.0,492.5,251.63,181.24
2016,8,18,10,0,261.0,356.0,2.3,26.0,556.0,289.12,207.86
2016,8,18,10,15,231.5,380.5,2.25,26.0,564.5,325.17,236.9
2016,8,18,10,30,202.0,405.0,2.2,26.0,573.0,351.45,258.23
2016,8,18,10,45,241.5,414.0,2.15,26.5,622.0,393.19,288.69
2016,8,18,11,0,281.0,423.0,2.1,27.0,671.0,436.73,320.3
2016,8,18,11,15,272.5,437.0,2.05,27.0,682.5,466.38,342.46
2016,8,18,11,30,264.0,451.0,2.0,27.0,694.0,495.06,363.46
2016,8,18,11,45,249.5,462.0,1.95,27.0,694.5,516.9,379.17
2016,8,18,12,0,235.0,473.0,1.9,27.0,695.0,533.23,390.72
2016,8,18,12,15,241.5,475.0,1.85,27.0,704.5,558.01,408.26
2016,8,18,12,30,248.0,477.0,1.8,27.0,714.0,590.2,430.55
2016,8,18,12,45,226.0,479.5,1.8,27.0,695.0,584.45,426.51
2016,8,18,13,0,204.0,482.0,1.8,27.0,676.0,583.93,426.14
2016,8,18,13,15,140.0,463.5,1.75,27.0,596.0,527.06,385.75
2016,8,18,13,30,76.0,445.0,1.7,27.0,516.0,448.85,330.02
2016,8,18,13,45,53.5,403.0,1.7,27.0,452.5,396.63,293.21
2016,8,18,14,0,31.0,361.0,1.7,27.0,389.0,342.1,253.9
2016,8,18,14,15,189.0,374.5,1.7,27.0,536.5,525.06,389.9
2016,8,18,14,30,347.0,388.0,1.7,27.0,684.0,712.87,521.27
2016,8,18,14,45,444.5,332.5,1.75,27.0,695.0,776.18,565.74
2016,8,18,15,0,542.0,277.0,1.8,27.0,706.0,819.81,598.36
2016,8,18,15,15,393.0,305.0,1.85,27.0,608.0,688.38,508.6
2016,8,18,15,30,244.0,333.0,1.9,27.0,510.0,558.23,417.3
2016,8,18,15,45,144.5,298.5,1.95,27.0,401.5,431.75,326.57
2016,8,18,16,0,45.0,264.0,2.0,27.0,293.0,286.08,217.56
2016,8,18,16,15,348.5,195.0,2.0,26.5,389.5,546.15,420.18
2016,8,18,16,30,652.0,126.0,2.0,26.0,486.0,736.71,560.7
2016,8,18,16,45,326.0,87.0,2.05,26.0,267.0,388.94,306.49
2016,8,18,17,0,0.0,48.0,2.1,26.0,48.0,36.73,24.2
2016,8,18,17,15,0.0,41.5,2.0,25.5,41.5,31.71,20.43
2016,8,18,17,30,0.0,35.0,1.9,25.0,35.0,26.7,16.42
2016,8,18,17,45,0.0,28.5,1.85,25.0,28.5,21.71,12.32
2016,8,18,18,0,0.0,22.0,1.8,25.0,22.0,16.73,8.17
2016,8,18,18,15,0.0,16.0,1.85,24.5,16.0,12.15,4.31
2016,8,18,18,30,0.0,10.0,1.9,24.0,10.0,7.58,0.43
2016,8,18,18,45,0.0,5.5,1.95,24.0,5.5,4.16,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.79,0.0
2016,8,18,19,15,0.0,0.5,2.1,24.0,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.0,17.0,2.0,23.5,21.5,13.38,0.0
2016,8,19,6,30,100.0,34.0,2.2,24.0,43.0,25.2,13.57
2016,8,19,6,45,204.5,51.0,2.4,24.5,86.0,37.83,26.13
2016,8,19,7,0,309.0,68.0,2.6,25.0,129.0,50.33,37.29
2016,8,19,7,15,380.5,79.5,2.8,25.0,179.5,58.72,44.78
2016,8,19,7,30,452.0,91.0,3.0,25.0,230.0,67.05,51.97
2016,8,19,7,45,226.0,96.0,3.2,25.5,165.5,69.17,53.58
2016,8,19,8,0,0.0,101.0,3.4,26.0,101.0,75.78,58.89
2016,8,19,8,15,88.0,160.5,3.5,26.0,206.0,109.53,86.96
2016,8,19,8,30,176.0,220.0,3.6,26.0,311.0,143.88,115.07
2016,8,19,8,45,448.5,167.5,3.7,26.5,431.5,109.75,86.24
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,82.6,63.38
2016,8,19,9,15,739.5,119.0,3.8,27.0,599.0,103.58,68.13
2016,8,19,9,30,758.0,123.0,3.8,27.0,646.0,158.73,91.75
2016,8,19,9,45,491.5,242.5,3.8,27.5,590.0,234.47,156.46
2016,8,19,10,0,225.0,362.0,3.8,28.0,534.0,291.79,210.64
2016,8,19,10,15,269.0,372.0,3.75,28.0,587.5,326.74,236.46
2016,8,19,10,30,313.0,382.0,3.7,28.0,641.0,373.18,271.53
2016,8,19,10,45,304.0,400.5,3.7,28.5,659.5,408.16,298.63
2016,8,19,11,0,295.0,419.0,3.7,29.0,678.0,442.22,324.38
2016,8,19,11,15,230.5,441.5,3.65,29.0,647.5,449.87,331.12
2016,8,19,11,30,166.0,464.0,3.6,29.0,617.0,448.87,330.79
2016,8,19,11,45,253.0,453.0,3.6,29.5,690.0,514.18,378.02
2016,8,19,12,0,340.0,442.0,3.6,30.0,763.0,585.69,428.95
2016,8,19,12,15,250.5,464.0,3.55,30.0,701.5,563.37,412.28
2016,8,19,12,30,161.0,486.0,3.5,30.0,640.0,525.74,384.71
2016,8,19,12,45,249.5,466.5,3.45,30.0,703.5,603.61,441.27
2016,8,19,13,0,338.0,447.0,3.4,30.0,767.0,677.57,493.97
2016,8,19,13,15,388.5,419.5,3.35,30.0,783.5,715.11,520.83
2016,8,19,13,30,439.0,392.0,3.3,30.0,800.0,765.47,556.14
2016,8,19,13,45,246.5,398.0,3.25,30.0,626.0,601.05,440.42
2016,8,19,14,0,54.0,404.0,3.2,30.0,452.0,403.83,297.33
2016,8,19,14,15,119.5,412.0,3.1,29.5,515.0,497.43,367.72
2016,8,19,14,30,185.0,420.0,3.0,29.0,578.0,573.37,423.68
2016,8,19,14,45,261.5,386.0,2.95,29.0,599.0,639.22,471.88
2016,8,19,15,0,338.0,352.0,2.9,29.0,620.0,682.89,504.67
2016,8,19,15,15,535.5,247.0,2.7,29.0,644.5,787.34,581.28
2016,8,19,15,30,733.0,142.0,2.5,29.0,669.0,871.01,639.26
2016,8,19,15,45,716.5,137.0,2.4,29.0,624.0,843.99,621.43
2016,8,19,16,0,700.0,132.0,2.3,29.0,579.0,814.12,602.66
2016,8,19,16,15,676.5,127.0,2.15,28.5,529.5,775.43,578.66
2016,8,19,16,30,653.0,122.0,2.0,28.0,480.0,734.72,553.04
2016,8,19,16,45,628.0,114.0,1.9,28.0,429.0,687.67,521.93
2016,8,19,17,0,603.0,106.0,1.8,28.0,378.0,639.4,489.46
2016,8,19,17,15,560.0,99.0,1.7,27.5,324.5,577.48,446.93
2016,8,19,17,30,517.0,92.0,1.6,27.0,271.0,516.29,403.13
2016,8,19,17,45,461.5,81.5,1.55,27.0,219.5,437.01,343.66
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,369.82,290.87
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,282.44,220.72
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,203.76,154.65
2016,8,19,18,45,121.0,26.0,1.7,26.0,41.5,114.97,64.96
2016,8,19,19,0,16.0,8.0,1.8,26.0,9.0,13.35,0.0
2016,8,19,19,15,8.0,4.0,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,2.75,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,5.3,0.0
2016,8,20,6,45,0.0,15.5,2.0,24.0,15.5,11.77,4.27
2016,8,20,7,0,0.0,24.0,2.1,24.0,24.0,18.26,10.05
2016,8,20,7,15,0.0,33.5,2.15,24.0,33.5,25.54,16.46
2016,8,20,7,30,0.0,43.0,2.2,24.0,43.0,32.85,22.81
2016,8,20,7,45,0.0,45.5,2.3,24.5,45.5,34.78,24.38
2016,8,20,8,0,0.0,48.0,2.4,25.0,48.0,36.72,25.89
2016,8,20,8,15,0.0,72.5,2.5,25.0,72.5,55.66,41.9
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,74.01,57.2
2016,8,20,8,45,0.0,106.0,2.75,25.5,106.0,80.7,62.43
2016,8,20,9,0,0.0,115.0,2.9,26.0,115.0,87.33,67.59
2016,8,20,9,15,0.0,123.0,2.9,26.0,123.0,93.27,68.98
2016,8,20,9,30,0.0,131.0,2.9,26.0,131.0,99.39,73.59
2016,8,20,9,45,4.5,173.5,2.95,26.0,177.0,130.77,97.78
2016,8,20,10,0,9.0,216.0,3.0,26.0,223.0,162.77,122.17
2016,8,20,10,15,9.5,219.5,2.95,26.0,227.5,167.19,125.32
2016,8,20,10,30,10.0,223.0,2.9,26.0,232.0,171.57,128.52
2016,8,20,10,45,10.0,223.0,2.9,26.5,232.0,173.18,129.37
2016,8,20,11,0,10.0,223.0,2.9,27.0,232.0,174.67,130.15
2016,8,20,11,15,11.5,236.5,2.85,27.0,247.0,186.98,139.43
2016,8,20,11,30,13.0,250.0,2.8,27.0,262.0,199.59,148.9
2016,8,20,11,45,13.5,262.5,2.8,27.0,275.5,211.12,157.54
2016,8,20,12,0,14.0,275.0,2.8,27.0,289.0,222.84,166.32
2016,8,20,12,15,17.5,308.5,2.7,27.0,325.5,253.36,189.13
2016,8,20,12,30,21.0,342.0,2.6,27.0,362.0,284.77,212.38
2016,8,20,12,45,15.0,266.0,2.55,27.0,280.0,221.36,165.02
2016,8,20,13,0,9.0,190.0,2.5,27.0,198.0,156.73,116.23
