Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,15,8.5,187.0,2.45,27.0,194.5,154.5,114.69
2016,8,20,13,30,8.0,184.0,2.4,27.0,191.0,152.15,112.95
2016,8,20,13,45,9.0,202.5,2.35,27.0,211.0,168.57,125.6
2016,8,20,14,0,10.0,221.0,2.3,27.0,231.0,185.29,138.42
2016,8,20,14,15,5.0,135.5,2.15,27.0,140.5,110.96,81.44
2016,8,20,14,30,0.0,50.0,2.0,27.0,50.0,38.65,24.95
2016,8,20,14,45,3.5,125.0,1.95,27.0,128.0,101.13,74.19
2016,8,20,15,0,7.0,200.0,1.9,27.0,206.0,167.07,125.29
2016,8,20,15,15,11.5,222.5,1.75,26.5,231.5,191.59,144.55
2016,8,20,15,30,16.0,245.0,1.6,26.0,257.0,217.22,164.75
2016,8,20,15,45,8.0,130.0,1.45,26.0,136.0,109.63,81.74
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,11.48,3.62
2016,8,20,16,15,42.0,124.5,1.15,25.5,147.5,144.88,111.98
2016,8,20,16,30,84.0,234.0,1.0,25.0,280.0,296.51,230.0
2016,8,20,16,45,58.0,201.5,0.85,25.0,232.0,241.14,186.77
2016,8,20,17,0,32.0,169.0,0.7,25.0,184.0,186.63,144.51
2016,8,20,17,15,25.5,146.5,0.6,25.0,157.5,159.99,124.02
2016,8,20,17,30,19.0,124.0,0.5,25.0,131.0,121.56,93.66
2016,8,20,17,45,9.5,101.0,0.4,25.0,104.5,94.41,71.73
2016,8,20,18,0,0.0,78.0,0.3,25.0,78.0,67.69,49.74
2016,8,20,18,15,0.0,55.5,0.35,24.5,55.5,47.53,33.1
2016,8,20,18,30,0.0,33.0,0.4,24.0,33.0,26.41,15.41
2016,8,20,18,45,0.0,16.5,0.45,24.0,16.5,12.58,1.54
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,5.11,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,9.88,1.78
2016,8,21,6,45,0.0,25.5,2.6,21.0,25.5,19.44,10.89
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,29.03,19.54
2016,8,21,7,15,0.0,53.0,2.55,21.0,53.0,40.59,29.81
2016,8,21,7,30,0.0,68.0,2.5,21.0,68.0,51.7,39.55
2016,8,21,7,45,0.0,48.0,2.5,21.5,48.0,36.7,26.39
2016,8,21,8,0,0.0,28.0,2.5,22.0,28.0,21.36,12.94
2016,8,21,8,15,0.0,63.0,2.55,22.0,63.0,48.31,36.14
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,74.71,58.53
2016,8,21,8,45,3.5,142.5,2.65,22.5,145.0,105.79,84.37
2016,8,21,9,0,7.0,187.0,2.7,23.0,192.0,135.57,108.66
2016,8,21,9,15,26.0,236.0,2.6,23.5,254.5,159.59,121.72
2016,8,21,9,30,45.0,285.0,2.5,24.0,317.0,195.49,147.65
2016,8,21,9,45,47.5,306.0,2.45,24.5,341.0,216.37,162.63
2016,8,21,10,0,50.0,327.0,2.4,25.0,365.0,237.95,178.4
2016,8,21,10,15,38.5,322.5,2.1,25.0,352.5,240.07,180.15
2016,8,21,10,30,27.0,318.0,1.8,25.0,340.0,239.88,180.05
2016,8,21,10,45,31.5,341.0,1.5,25.5,367.5,263.18,196.72
2016,8,21,11,0,36.0,364.0,1.2,26.0,395.0,287.61,213.79
2016,8,21,11,15,57.0,401.0,0.95,26.0,452.5,331.93,245.41
2016,8,21,11,30,78.0,438.0,0.7,26.0,510.0,379.67,278.57
2016,8,21,11,45,82.0,448.0,0.45,26.0,524.5,399.59,291.13
2016,8,21,12,0,86.0,458.0,0.2,26.0,539.0,419.94,303.68
2016,8,21,12,15,126.5,471.0,0.5,26.0,591.0,476.74,345.48
2016,8,21,12,30,167.0,484.0,0.8,26.0,643.0,531.29,385.39
2016,8,21,12,45,178.0,482.5,1.1,26.0,651.0,553.2,402.49
2016,8,21,13,0,189.0,481.0,1.4,26.0,659.0,574.9,419.61
2016,8,21,13,15,148.0,470.0,1.55,26.0,609.0,543.26,397.98
2016,8,21,13,30,107.0,459.0,1.7,26.0,559.0,491.52,362.26
2016,8,21,13,45,113.5,450.5,1.9,26.0,554.0,515.06,380.36
2016,8,21,14,0,120.0,442.0,2.1,26.0,549.0,521.35,386.04
2016,8,21,14,15,72.5,381.0,2.2,26.0,445.0,405.56,303.21
2016,8,21,14,30,25.0,320.0,2.3,26.0,341.0,306.43,230.22
2016,8,21,14,45,64.5,346.5,2.45,26.0,398.0,373.13,281.83
2016,8,21,15,0,104.0,373.0,2.6,26.0,455.0,441.82,333.73
2016,8,21,15,15,70.5,331.0,2.6,25.5,385.0,371.1,281.95
2016,8,21,15,30,37.0,289.0,2.6,25.0,315.0,299.79,229.02
2016,8,21,15,45,49.5,280.0,2.65,25.0,312.5,305.59,234.82
2016,8,21,16,0,62.0,271.0,2.7,25.0,310.0,311.19,240.26
2016,8,21,16,15,87.0,253.5,2.65,25.0,303.5,318.24,247.27
2016,8,21,16,30,112.0,236.0,2.6,25.0,297.0,343.28,267.85
2016,8,21,16,45,69.5,200.5,2.55,25.0,237.0,250.4,196.05
2016,8,21,17,0,27.0,165.0,2.5,25.0,177.0,178.6,139.21
2016,8,21,17,15,22.0,142.5,2.35,24.5,151.5,139.87,108.96
2016,8,21,17,30,17.0,120.0,2.2,24.0,126.0,116.22,90.21
2016,8,21,17,45,8.5,98.5,2.1,24.0,101.5,91.4,69.83
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,67.03,49.5
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,47.43,33.11
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,26.81,15.7
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,12.58,0.69
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,2.5,2.35,24.0,2.5,1.89,0.0
2016,8,22,7,30,0.0,3.0,2.4,24.0,3.0,2.27,0.0
2016,8,22,7,45,0.0,22.5,2.45,24.5,22.5,17.13,9.18
2016,8,22,8,0,0.0,42.0,2.5,25.0,42.0,32.1,21.95
2016,8,22,8,15,18.0,119.0,2.6,25.5,128.5,88.93,69.9
2016,8,22,8,30,36.0,196.0,2.7,26.0,215.0,132.98,106.04
2016,8,22,8,45,18.0,118.0,2.85,26.5,127.5,86.62,67.07
2016,8,22,9,0,0.0,40.0,3.0,27.0,40.0,30.67,20.13
2016,8,22,9,15,44.5,175.0,3.05,27.0,205.5,125.3,93.22
2016,8,22,9,30,89.0,310.0,3.1,27.0,371.0,214.22,158.81
2016,8,22,9,45,113.5,336.5,3.2,27.5,419.5,238.8,175.21
2016,8,22,10,0,138.0,363.0,3.3,28.0,468.0,274.61,200.96
2016,8,22,10,15,234.5,368.5,3.35,28.0,557.5,323.43,235.15
2016,8,22,10,30,331.0,374.0,3.4,28.0,647.0,379.31,275.87
2016,8,22,10,45,384.0,365.5,3.45,28.0,693.5,423.66,309.77
2016,8,22,11,0,437.0,357.0,3.5,28.0,740.0,472.09,346.83
2016,8,22,11,15,287.0,408.0,3.5,28.0,662.0,460.51,340.33
2016,8,22,11,30,137.0,459.0,3.5,28.0,584.0,432.13,319.92
2016,8,22,11,45,292.0,428.0,3.55,28.5,699.5,525.32,388.29
2016,8,22,12,0,447.0,397.0,3.6,29.0,815.0,633.49,465.85
2016,8,22,12,15,271.5,432.5,3.6,29.0,687.5,558.82,411.52
2016,8,22,12,30,96.0,468.0,3.6,29.0,560.0,455.89,335.92
2016,8,22,12,45,480.0,297.0,3.6,29.0,749.5,661.47,490.43
2016,8,22,13,0,864.0,126.0,3.6,29.0,939.0,837.29,616.33
2016,8,22,13,15,861.5,125.5,3.6,29.0,928.0,863.17,632.73
2016,8,22,13,30,859.0,125.0,3.6,29.0,917.0,885.65,647.92
2016,8,22,13,45,514.5,285.5,3.6,29.0,757.0,762.2,560.72
2016,8,22,14,0,170.0,446.0,3.6,29.0,597.0,572.53,421.58
2016,8,22,14,15,162.0,431.0,3.6,29.0,571.5,558.96,413.46
2016,8,22,14,30,154.0,416.0,3.6,29.0,546.0,543.94,403.46
2016,8,22,14,45,165.0,397.0,3.6,29.0,531.5,541.7,403.15
2016,8,22,15,0,176.0,378.0,3.6,29.0,517.0,538.27,402.02
2016,8,22,15,15,485.5,245.0,3.6,29.0,597.5,743.38,555.99
2016,8,22,15,30,795.0,112.0,3.6,29.0,678.0,896.53,664.05
2016,8,22,15,45,773.5,111.5,3.6,29.0,631.0,868.65,645.82
2016,8,22,16,0,752.0,111.0,3.6,29.0,584.0,837.87,626.9
2016,8,22,16,15,730.0,107.0,3.4,28.5,534.0,800.14,603.31
2016,8,22,16,30,708.0,103.0,3.2,28.0,484.0,765.07,581.37
2016,8,22,16,45,672.5,99.5,3.05,28.0,430.5,712.64,545.95
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,659.49,509.5
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,596.3,465.63
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,533.91,420.36
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,454.9,359.68
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,374.28,295.66
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,284.26,222.43
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,203.81,153.39
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,101.02,35.31
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,12.2,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,23.12,10.93
2016,8,23,6,45,223.0,47.5,3.9,24.5,83.5,35.49,24.01
2016,8,23,7,0,329.0,64.0,4.0,25.0,127.0,47.75,35.02
2016,8,23,7,15,164.5,58.5,4.2,25.0,90.0,43.66,31.88
2016,8,23,7,30,0.0,53.0,4.4,25.0,53.0,40.56,29.31
2016,8,23,7,45,0.0,34.0,4.6,25.5,34.0,25.94,16.67
2016,8,23,8,0,0.0,15.0,4.8,26.0,15.0,11.42,4.13
2016,8,23,8,15,145.5,109.0,4.9,26.0,182.5,75.48,58.5
2016,8,23,8,30,291.0,203.0,5.0,26.0,350.0,132.49,105.87
2016,8,23,8,45,220.5,236.0,5.1,26.5,355.0,153.89,122.85
2016,8,23,9,0,150.0,269.0,5.2,27.0,360.0,169.08,134.58
2016,8,23,9,15,463.5,194.0,5.2,27.5,505.0,136.36,94.25
2016,8,23,9,30,777.0,119.0,5.2,28.0,650.0,166.91,95.81
2016,8,23,9,45,799.5,117.5,5.2,28.5,695.0,222.66,134.68
2016,8,23,10,0,822.0,116.0,5.2,29.0,740.0,280.46,180.95
2016,8,23,10,15,832.5,118.5,5.2,29.0,776.5,342.74,233.5
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,400.27,282.68
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,455.72,329.04
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,510.85,373.95
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,563.2,416.19
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,614.03,456.14
2016,8,23,11,45,880.5,121.0,5.2,30.5,934.0,661.57,491.82
2016,8,23,12,0,883.0,122.0,5.2,31.0,948.0,706.99,524.98
2016,8,23,12,15,884.5,122.5,5.2,31.0,954.0,749.02,556.06
2016,8,23,12,30,886.0,123.0,5.2,31.0,960.0,788.51,584.58
2016,8,23,12,45,886.0,122.5,5.2,31.0,957.0,823.27,608.29
2016,8,23,13,0,886.0,122.0,5.2,31.0,954.0,855.01,629.89
2016,8,23,13,15,883.5,121.5,5.15,31.0,943.0,881.39,647.58
2016,8,23,13,30,881.0,121.0,5.1,31.0,932.0,904.29,662.95
2016,8,23,13,45,877.0,120.5,5.1,31.0,912.5,922.23,675.37
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,936.43,685.42
2016,8,23,14,15,866.5,118.5,5.05,31.0,865.5,943.54,690.55
2016,8,23,14,30,860.0,117.0,5.0,31.0,838.0,946.77,693.27
2016,8,23,14,45,843.5,119.0,4.95,31.0,802.0,940.12,689.58
2016,8,23,15,0,827.0,121.0,4.9,31.0,766.0,943.16,692.59
2016,8,23,15,15,814.5,118.5,4.8,30.5,725.0,928.2,684.7
2016,8,23,15,30,802.0,116.0,4.7,30.0,684.0,909.67,674.6
2016,8,23,15,45,781.0,114.5,4.65,30.0,637.0,880.93,656.61
2016,8,23,16,0,760.0,113.0,4.6,30.0,590.0,849.23,636.62
2016,8,23,16,15,737.5,109.0,4.35,29.5,539.0,810.75,612.46
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,775.26,590.13
2016,8,23,16,45,679.5,101.5,3.9,29.0,433.5,722.48,554.22
2016,8,23,17,0,644.0,98.0,3.7,29.0,379.0,668.91,517.25
2016,8,23,17,15,600.0,91.0,3.4,28.5,324.5,604.32,472.01
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,540.52,425.42
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.0,460.31,364.19
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,379.25,299.99
2016,8,23,18,15,323.0,54.0,2.55,26.5,114.0,285.97,223.73
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,202.75,151.82
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,99.58,22.19
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.5,2.75,23.0,22.0,10.62,0.0
2016,8,24,6,30,221.0,27.0,3.0,23.0,44.0,22.12,9.93
2016,8,24,6,45,342.5,38.0,3.3,23.5,90.5,31.0,20.35
2016,8,24,7,0,464.0,49.0,3.6,24.0,137.0,40.0,28.57
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.5,45.88,33.85
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,51.8,38.94
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,54.68,41.27
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,62.33,47.56
2016,8,24,8,15,743.5,75.0,4.3,26.0,414.0,65.45,50.0
2016,8,24,8,30,774.0,79.0,4.3,26.0,469.0,68.51,52.37
2016,8,24,8,45,799.5,80.5,4.35,26.5,522.0,69.69,53.05
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,79.33,60.75
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.5,105.47,62.33
2016,8,24,9,30,856.0,87.0,4.4,28.0,672.0,164.99,90.91
2016,8,24,9,45,868.5,89.0,4.4,28.5,715.0,224.95,133.48
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,285.6,182.6
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,345.13,233.45
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,404.36,284.16
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,461.99,332.19
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,518.55,377.97
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,572.0,420.78
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,623.7,461.07
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,671.81,496.68
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,716.99,529.15
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,758.7,559.45
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,797.67,586.53
2016,8,24,12,45,678.5,254.0,4.2,31.0,892.5,790.45,577.88
2016,8,24,13,0,450.0,397.0,4.2,31.0,819.0,748.32,544.57
2016,8,24,13,15,673.0,254.5,4.15,31.0,876.5,842.67,614.82
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,912.2,663.14
2016,8,24,13,45,889.5,112.0,4.1,31.0,913.5,928.38,673.87
2016,8,24,14,0,883.0,112.0,4.1,31.0,893.0,940.7,682.53
2016,8,24,14,15,542.0,261.5,4.05,31.0,736.0,795.7,583.14
2016,8,24,14,30,201.0,411.0,4.0,31.0,579.0,586.17,431.14
2016,8,24,14,45,514.5,265.0,3.95,31.0,671.0,789.17,581.86
2016,8,24,15,0,828.0,119.0,3.9,31.0,763.0,930.94,680.14
2016,8,24,15,15,541.0,220.5,3.85,30.5,632.0,774.35,574.25
2016,8,24,15,30,254.0,322.0,3.8,30.0,501.0,585.85,438.13
2016,8,24,15,45,509.0,216.0,3.75,30.0,543.5,734.39,551.75
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,851.4,635.34
2016,8,24,16,15,741.0,106.0,3.5,29.5,535.0,812.28,609.97
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,775.9,587.31
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,724.9,552.89
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,672.92,517.28
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.0,609.22,472.94
2016,8,24,17,30,570.0,79.0,2.3,28.0,267.0,546.27,427.54
2016,8,24,17,45,500.5,71.5,2.05,27.5,213.0,464.9,365.79
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,387.32,304.46
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,289.81,225.61
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,207.24,153.89
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,100.13,4.93
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,10.23,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,21.27,8.97
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,32.15,21.29
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,42.94,31.06
2016,8,25,7,15,498.5,62.0,2.1,24.0,186.0,49.78,37.27
2016,8,25,7,30,570.0,71.0,2.2,24.0,239.0,56.6,43.24
2016,8,25,7,45,616.5,77.5,2.3,24.5,294.5,61.21,47.04
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,65.77,50.67
2016,8,25,8,15,434.0,148.5,2.4,25.0,333.0,101.22,80.36
2016,8,25,8,30,205.0,213.0,2.4,25.0,316.0,140.72,112.86
2016,8,25,8,45,492.0,156.5,2.4,25.5,440.5,104.71,82.38
2016,8,25,9,0,779.0,100.0,2.4,26.0,565.0,81.46,62.71
2016,8,25,9,15,796.5,103.5,2.35,26.5,613.0,109.11,65.15
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,167.99,94.67
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.0,232.32,140.72
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,290.85,187.64
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.5,349.07,236.7
2016,8,25,10,30,864.0,112.0,2.1,28.0,820.0,407.1,285.45
2016,8,25,10,45,872.0,113.0,2.05,28.5,849.5,463.57,331.38
2016,8,25,11,0,880.0,114.0,2.0,29.0,879.0,519.24,375.16
2016,8,25,11,15,884.5,115.0,1.95,29.0,900.5,572.01,416.12
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,623.16,454.59
2016,8,25,11,45,893.0,115.0,1.9,29.5,935.5,670.67,488.69
2016,8,25,12,0,897.0,114.0,1.9,30.0,949.0,716.08,520.31
2016,8,25,12,15,897.5,114.5,1.9,30.0,954.0,757.85,549.65
2016,8,25,12,30,898.0,115.0,1.9,30.0,959.0,796.94,575.93
2016,8,25,12,45,897.5,114.5,1.9,30.0,955.5,831.52,598.17
2016,8,25,13,0,897.0,114.0,1.9,30.0,952.0,862.97,618.32
2016,8,25,13,15,894.0,113.5,1.9,30.0,940.0,888.96,634.95
2016,8,25,13,30,891.0,113.0,1.9,30.0,928.0,911.38,649.38
2016,8,25,13,45,886.5,111.5,1.9,30.0,908.0,927.82,660.1
2016,8,25,14,0,882.0,110.0,1.9,30.0,888.0,940.41,668.55
2016,8,25,14,15,875.5,109.0,1.9,30.0,860.0,947.74,673.84
2016,8,25,14,30,869.0,108.0,1.9,30.0,832.0,951.16,676.87
2016,8,25,14,45,512.5,241.0,1.95,30.0,663.5,764.93,555.14
2016,8,25,15,0,156.0,374.0,2.0,30.0,495.0,518.67,380.68
2016,8,25,15,15,160.0,352.0,2.0,30.0,470.5,504.13,373.17
2016,8,25,15,30,164.0,330.0,2.0,30.0,446.0,488.38,363.38
2016,8,25,15,45,176.0,305.5,2.0,30.0,422.0,476.17,356.36
2016,8,25,16,0,188.0,281.0,2.0,30.0,398.0,462.43,348.22
2016,8,25,16,15,174.0,256.0,1.9,29.5,357.0,423.15,321.2
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,383.42,293.51
2016,8,25,16,45,350.5,174.0,1.75,28.5,332.5,498.15,384.54
2016,8,25,17,0,541.0,117.0,1.7,28.0,349.0,608.66,468.83
2016,8,25,17,15,554.5,96.5,1.55,27.5,305.5,577.45,447.09
2016,8,25,17,30,568.0,76.0,1.4,27.0,262.0,542.38,422.65
2016,8,25,17,45,503.5,68.0,1.3,27.0,208.5,463.98,363.15
2016,8,25,18,0,439.0,60.0,1.2,27.0,155.0,389.2,304.13
2016,8,25,18,15,342.0,47.5,1.2,26.5,108.0,294.49,227.96
2016,8,25,18,30,245.0,35.0,1.2,26.0,61.0,207.73,152.67
2016,8,25,18,45,122.5,17.5,1.2,25.5,30.5,98.94,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,10.62,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,20.3,7.91
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,33.28,22.22
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,46.21,33.84
2016,8,26,7,15,381.5,74.5,1.0,24.0,170.5,55.38,42.07
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,64.47,49.97
2016,8,26,7,45,505.0,96.0,1.05,24.5,274.5,73.14,57.18
2016,8,26,8,0,556.0,105.0,1.1,25.0,328.0,78.8,61.67
2016,8,26,8,15,592.5,112.5,1.0,25.0,381.5,83.01,64.97
2016,8,26,8,30,629.0,120.0,0.9,25.0,435.0,87.08,68.09
2016,8,26,8,45,658.0,124.5,0.85,25.5,486.0,88.88,69.17
2016,8,26,9,0,687.0,129.0,0.8,26.0,537.0,90.62,70.21
2016,8,26,9,15,707.0,133.5,0.7,26.5,584.5,118.41,73.11
2016,8,26,9,30,727.0,138.0,0.6,27.0,632.0,173.8,101.65
2016,8,26,9,45,415.0,246.0,0.5,27.5,532.0,234.88,158.05
2016,8,26,10,0,103.0,354.0,0.4,28.0,432.0,269.48,195.23
2016,8,26,10,15,441.5,252.5,0.45,28.0,610.0,312.66,217.98
2016,8,26,10,30,780.0,151.0,0.5,28.0,788.0,404.29,280.49
2016,8,26,10,45,548.5,278.5,0.6,28.0,735.0,442.64,314.77
2016,8,26,11,0,317.0,406.0,0.7,28.0,682.0,455.89,327.92
2016,8,26,11,15,364.5,396.0,0.8,28.0,720.5,500.7,360.94
2016,8,26,11,30,412.0,386.0,0.9,28.0,759.0,551.17,397.4
2016,8,26,11,45,414.0,392.0,1.0,28.5,772.0,587.02,422.39
2016,8,26,12,0,416.0,398.0,1.1,29.0,785.0,622.13,446.51
2016,8,26,12,15,438.0,398.5,1.2,29.0,808.0,666.79,477.79
2016,8,26,12,30,460.0,399.0,1.3,29.0,831.0,711.73,508.86
2016,8,26,12,45,465.5,396.5,1.4,29.0,832.5,740.78,529.15
2016,8,26,13,0,471.0,394.0,1.5,29.0,834.0,768.04,548.32
2016,8,26,13,15,648.5,271.0,1.55,29.0,868.0,840.69,600.97
2016,8,26,13,30,826.0,148.0,1.6,29.0,902.0,901.63,643.04
2016,8,26,13,45,821.0,147.0,1.7,29.0,882.5,917.83,654.34
2016,8,26,14,0,816.0,146.0,1.8,29.0,863.0,930.29,663.87
2016,8,26,14,15,808.5,144.0,1.9,29.0,835.5,935.6,669.04
2016,8,26,14,30,801.0,142.0,2.0,29.0,808.0,937.08,671.95
2016,8,26,14,45,796.0,137.0,2.1,29.0,775.0,934.05,672.14
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,927.22,670.03
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.0,910.68,662.59
2016,8,26,15,30,764.0,126.0,2.3,28.0,660.0,890.69,652.98
2016,8,26,15,45,539.0,192.5,2.35,28.0,556.5,740.51,553.08
2016,8,26,16,0,314.0,259.0,2.4,28.0,453.0,576.72,436.06
2016,8,26,16,15,288.0,239.0,2.35,27.5,405.0,528.58,404.2
2016,8,26,16,30,262.0,219.0,2.3,27.0,357.0,480.11,370.67
2016,8,26,16,45,251.0,194.5,2.25,27.0,314.5,439.14,341.71
2016,8,26,17,0,240.0,170.0,2.2,27.0,272.0,397.43,311.57
2016,8,26,17,15,224.0,147.0,2.1,26.5,231.5,353.12,279.06
2016,8,26,17,30,208.0,124.0,2.0,26.0,191.0,308.89,245.61
2016,8,26,17,45,182.0,101.5,1.9,26.0,151.5,258.62,205.59
2016,8,26,18,0,156.0,79.0,1.8,26.0,112.0,209.7,165.41
2016,8,26,18,15,114.0,57.0,1.8,25.5,77.5,153.29,118.19
2016,8,26,18,30,72.0,35.0,1.8,25.0,43.0,88.41,62.31
2016,8,26,18,45,36.0,17.5,1.85,25.0,21.5,40.82,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,10.23,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,19.64,7.01
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.5,31.68,20.85
2016,8,27,7,0,341.0,58.0,0.9,24.0,121.0,43.7,31.69
2016,8,27,7,15,412.5,69.5,0.9,24.0,171.5,52.31,39.44
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,63.17,48.86
2016,8,27,7,45,532.0,89.5,0.9,24.5,276.0,68.78,53.47
2016,8,27,8,0,580.0,98.0,0.9,25.0,330.0,74.26,57.84
2016,8,27,8,15,615.5,104.5,0.75,25.5,383.0,78.0,60.62
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,81.63,63.26
2016,8,27,8,45,679.0,115.5,0.45,26.5,487.5,83.69,64.55
2016,8,27,9,0,707.0,120.0,0.3,27.0,539.0,85.67,65.76
2016,8,27,9,15,726.5,124.5,0.4,27.0,586.5,116.32,69.93
2016,8,27,9,30,746.0,129.0,0.5,27.0,634.0,179.05,104.63
2016,8,27,9,45,757.5,134.0,0.6,27.5,675.5,235.7,145.07
2016,8,27,10,0,769.0,139.0,0.7,28.0,717.0,293.22,190.62
2016,8,27,10,15,780.0,141.5,0.8,28.0,753.0,349.48,237.0
2016,8,27,10,30,791.0,144.0,0.9,28.0,789.0,406.04,283.45
2016,8,27,10,45,796.5,147.5,1.05,28.5,817.5,460.99,327.54
2016,8,27,11,0,802.0,151.0,1.2,29.0,846.0,515.16,369.81
2016,8,27,11,15,807.5,152.5,1.3,29.0,867.5,566.81,409.61
2016,8,27,11,30,813.0,154.0,1.4,29.0,889.0,617.2,447.5
2016,8,27,11,45,819.5,153.0,1.5,29.0,903.5,664.77,482.62
2016,8,27,12,0,826.0,152.0,1.6,29.0,918.0,710.66,515.86
2016,8,27,12,15,827.5,152.0,1.65,29.0,923.0,751.81,544.89
2016,8,27,12,30,829.0,152.0,1.7,29.0,928.0,790.45,571.79
2016,8,27,12,45,826.5,153.0,1.8,29.0,924.5,824.05,594.99
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,854.54,615.56
2016,8,27,13,15,821.0,153.0,1.95,29.0,909.0,879.49,632.13
2016,8,27,13,30,818.0,152.0,2.0,29.0,897.0,900.95,646.57
2016,8,27,13,45,649.5,251.0,2.05,29.0,834.0,869.83,625.5
2016,8,27,14,0,481.0,350.0,2.1,29.0,771.0,815.84,587.28
2016,8,27,14,15,290.5,374.5,2.1,29.0,626.5,652.56,475.8
2016,8,27,14,30,100.0,399.0,2.1,29.0,482.0,459.72,338.79
2016,8,27,14,45,430.0,273.0,2.15,29.0,606.5,721.42,531.7
2016,8,27,15,0,760.0,147.0,2.2,29.0,731.0,915.12,664.38
2016,8,27,15,15,745.5,144.0,2.15,29.0,690.5,897.73,652.16
2016,8,27,15,30,731.0,141.0,2.1,29.0,650.0,884.32,644.68
2016,8,27,15,45,708.5,138.0,2.1,29.0,603.0,853.08,625.96
2016,8,27,16,0,686.0,135.0,2.1,29.0,556.0,819.18,605.51
2016,8,27,16,15,660.5,129.5,2.0,28.5,506.0,777.39,579.92
2016,8,27,16,30,635.0,124.0,1.9,28.0,456.0,733.7,552.71
2016,8,27,16,45,602.0,117.0,1.85,28.0,403.5,680.43,517.58
2016,8,27,17,0,569.0,110.0,1.8,28.0,351.0,626.42,481.2
2016,8,27,17,15,523.0,101.0,1.65,27.5,297.5,559.77,434.46
2016,8,27,17,30,477.0,92.0,1.5,27.0,244.0,487.57,381.96
2016,8,27,17,45,414.0,80.0,1.4,26.5,192.5,410.7,323.65
2016,8,27,18,0,351.0,68.0,1.3,26.0,141.0,338.37,266.19
2016,8,27,18,15,259.5,51.5,1.3,25.5,96.5,248.3,192.56
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,167.68,120.32
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,55.79,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,9.83,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,18.87,6.02
2016,8,28,6,45,221.5,42.5,2.1,22.5,76.0,31.94,21.08
2016,8,28,7,0,319.0,60.0,2.3,23.0,118.0,44.9,32.82
2016,8,28,7,15,390.0,72.0,2.35,23.5,168.5,53.78,40.76
2016,8,28,7,30,461.0,84.0,2.4,24.0,219.0,62.58,48.36
2016,8,28,7,45,512.0,93.0,2.45,24.5,272.5,71.12,55.51
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,76.88,60.11
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.0,80.83,63.1
2016,8,28,8,30,635.0,116.0,2.7,26.0,432.0,84.66,65.92
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.0,86.31,66.9
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,87.93,67.86
2016,8,28,9,15,717.0,128.0,2.95,27.0,583.0,120.13,72.64
2016,8,28,9,30,737.0,132.0,3.0,27.0,630.0,175.98,103.28
2016,8,28,9,45,758.0,132.0,3.15,27.5,673.5,236.86,147.8
2016,8,28,10,0,779.0,132.0,3.3,28.0,717.0,293.43,193.5
2016,8,28,10,15,789.5,134.5,3.35,28.0,753.0,350.14,241.51
2016,8,28,10,30,800.0,137.0,3.4,28.0,789.0,407.05,289.54
2016,8,28,10,45,811.5,137.0,3.45,28.5,818.5,462.51,334.98
2016,8,28,11,0,823.0,137.0,3.5,29.0,848.0,517.72,378.94
2016,8,28,11,15,828.5,138.0,3.5,29.0,869.5,566.42,417.71
2016,8,28,11,30,834.0,139.0,3.5,29.0,891.0,615.74,455.8
2016,8,28,11,45,573.0,291.5,3.55,29.0,812.0,618.24,456.49
2016,8,28,12,0,312.0,444.0,3.6,29.0,733.0,585.43,430.55
2016,8,28,12,15,568.0,299.0,3.65,29.0,828.0,688.83,508.62
2016,8,28,12,30,824.0,154.0,3.7,29.0,923.0,791.18,584.88
2016,8,28,12,45,825.0,152.5,3.75,29.0,920.0,825.23,608.25
2016,8,28,13,0,826.0,151.0,3.8,29.0,917.0,856.3,629.37
2016,8,28,13,15,823.0,150.0,3.8,29.0,905.5,881.18,646.11
2016,8,28,13,30,820.0,149.0,3.8,29.0,894.0,902.56,660.6
2016,8,28,13,45,817.5,146.0,3.85,29.0,874.5,918.86,672.08
2016,8,28,14,0,815.0,143.0,3.9,29.0,855.0,931.43,681.26
2016,8,28,14,15,808.0,141.5,3.9,29.0,828.0,937.49,686.02
2016,8,28,14,30,801.0,140.0,3.9,29.0,801.0,939.74,688.45
2016,8,28,14,45,523.0,250.5,3.95,29.0,675.0,790.29,586.12
2016,8,28,15,0,245.0,361.0,4.0,29.0,549.0,594.66,444.49
2016,8,28,15,15,239.0,340.0,3.95,28.5,515.0,570.91,430.35
2016,8,28,15,30,233.0,319.0,3.9,28.0,481.0,545.78,414.26
2016,8,28,15,45,466.0,223.5,3.85,28.0,518.0,708.27,537.99
2016,8,28,16,0,699.0,128.0,3.8,28.0,555.0,824.9,623.38
2016,8,28,16,15,674.0,123.0,3.65,27.5,504.5,783.75,596.42
2016,8,28,16,30,649.0,118.0,3.5,27.0,454.0,740.68,568.78
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.0,689.62,534.04
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,637.6,497.95
2016,8,28,17,15,546.0,93.5,2.9,26.5,296.5,570.72,449.84
2016,8,28,17,30,500.0,85.0,2.5,26.0,243.0,504.95,400.3
2016,8,28,17,45,437.0,74.0,2.15,26.0,191.5,420.13,333.86
2016,8,28,18,0,374.0,63.0,1.8,26.0,140.0,347.85,274.66
2016,8,28,18,15,278.5,48.0,1.65,25.5,95.0,255.94,198.7
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,174.18,123.14
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,58.84,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,9.44,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,18.14,4.99
2016,8,29,6,45,230.0,40.0,3.3,22.5,75.0,30.21,19.58
2016,8,29,7,0,337.0,56.0,3.5,23.0,117.0,42.27,30.54
2016,8,29,7,15,168.5,60.0,3.65,23.5,90.5,44.64,32.9
2016,8,29,7,30,0.0,64.0,3.8,24.0,64.0,48.75,36.49
2016,8,29,7,45,0.0,80.0,3.95,24.5,80.0,60.49,46.45
2016,8,29,8,0,0.0,96.0,4.1,25.0,96.0,72.15,56.13
2016,8,29,8,15,103.0,153.0,4.2,25.0,204.0,105.34,83.94
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,139.03,111.72
2016,8,29,8,45,238.0,231.5,4.4,25.5,362.0,146.06,116.87
2016,8,29,9,0,270.0,253.0,4.5,26.0,412.0,157.11,125.3
2016,8,29,9,15,184.5,280.5,4.55,26.5,393.0,188.42,138.83
2016,8,29,9,30,99.0,308.0,4.6,27.0,374.0,217.83,161.38
2016,8,29,9,45,69.0,308.0,4.65,27.5,356.0,224.8,167.11
2016,8,29,10,0,39.0,308.0,4.7,28.0,338.0,226.89,169.46
2016,8,29,10,15,155.0,346.5,4.7,28.0,471.0,292.75,216.14
2016,8,29,10,30,271.0,385.0,4.7,28.0,604.0,375.28,276.36
2016,8,29,10,45,156.0,376.5,4.75,28.0,504.0,345.22,256.87
2016,8,29,11,0,41.0,368.0,4.8,28.0,404.0,296.95,222.04
2016,8,29,11,15,49.5,390.0,4.8,28.0,434.5,324.85,242.95
2016,8,29,11,30,58.0,412.0,4.8,28.0,465.0,354.3,264.77
2016,8,29,11,45,82.5,435.5,4.8,28.5,511.5,396.83,295.75
2016,8,29,12,0,107.0,459.0,4.8,29.0,558.0,442.37,328.63
2016,8,29,12,15,76.0,435.0,4.8,29.0,505.5,410.38,304.99
2016,8,29,12,30,45.0,411.0,4.8,29.0,453.0,374.39,278.31
2016,8,29,12,45,261.5,399.5,4.85,29.0,642.0,573.52,427.55
2016,8,29,13,0,478.0,388.0,4.9,29.0,831.0,775.96,572.95
2016,8,29,13,15,344.0,421.5,4.9,29.0,738.0,697.72,515.72
2016,8,29,13,30,210.0,455.0,4.9,29.0,645.0,606.75,449.58
2016,8,29,13,45,233.0,440.0,4.9,29.0,647.0,625.0,464.14
2016,8,29,14,0,256.0,425.0,4.9,29.0,649.0,662.38,491.46
2016,8,29,14,15,551.0,267.5,4.9,28.5,727.5,820.39,611.89
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,940.57,698.43
2016,8,29,14,45,833.5,109.5,4.9,28.0,770.5,934.45,694.69
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,924.64,689.39
2016,8,29,15,15,410.5,131.0,4.8,28.0,444.5,571.22,439.66
2016,8,29,15,30,0.0,153.0,4.7,28.0,154.0,121.83,90.2
2016,8,29,15,45,380.0,126.0,4.65,28.0,357.0,519.44,406.25
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,844.0,641.37
2016,8,29,16,15,397.0,149.0,4.4,27.5,388.5,552.13,429.6
2016,8,29,16,30,34.0,199.0,4.2,27.0,217.0,219.83,169.76
2016,8,29,16,45,345.0,140.0,4.05,27.0,285.0,480.17,380.1
2016,8,29,17,0,656.0,81.0,3.9,27.0,353.0,666.0,522.0
2016,8,29,17,15,612.5,75.0,3.55,26.5,299.0,601.98,475.0
2016,8,29,17,30,569.0,69.0,3.2,26.0,245.0,538.9,428.58
2016,8,29,17,45,504.0,60.5,2.85,25.5,192.5,459.13,366.51
2016,8,29,18,0,439.0,52.0,2.5,25.0,140.0,383.34,304.66
2016,8,29,18,15,337.0,40.0,2.35,24.5,94.5,285.96,223.36
2016,8,29,18,30,235.0,28.0,2.2,24.0,49.0,198.81,138.87
2016,8,29,18,45,117.5,14.0,2.05,24.0,24.5,70.0,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,9.05,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,17.47,3.96
2016,8,30,6,45,248.5,38.0,2.65,22.5,74.5,28.88,18.44
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,40.32,28.86
2016,8,30,7,15,428.0,63.5,2.95,23.5,167.0,50.41,37.85
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,58.17,44.58
2016,8,30,7,45,551.0,81.5,3.05,24.5,272.0,63.31,48.85
2016,8,30,8,0,601.0,89.0,3.1,25.0,326.0,68.37,52.92
2016,8,30,8,15,399.5,149.5,3.15,25.0,317.0,101.38,80.58
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,138.81,111.45
2016,8,30,8,45,168.5,237.0,3.25,25.5,327.0,152.88,122.36
2016,8,30,9,0,139.0,264.0,3.3,26.0,346.0,166.2,132.56
2016,8,30,9,15,235.5,275.5,3.35,26.5,428.0,190.27,138.49
2016,8,30,9,30,332.0,287.0,3.4,27.0,510.0,225.5,157.45
2016,8,30,9,45,386.5,288.0,3.5,27.5,564.5,265.6,184.85
2016,8,30,10,0,441.0,289.0,3.6,28.0,619.0,308.51,216.77
2016,8,30,10,15,346.0,338.5,3.65,28.0,605.0,346.7,250.72
2016,8,30,10,30,251.0,388.0,3.7,28.0,591.0,371.14,272.74
2016,8,30,10,45,259.5,402.0,3.75,28.0,618.5,407.89,301.12
2016,8,30,11,0,268.0,416.0,3.8,28.0,646.0,445.59,329.82
2016,8,30,11,15,231.0,434.0,3.8,28.0,636.0,460.16,341.25
2016,8,30,11,30,194.0,452.0,3.8,28.0,626.0,471.14,349.56
2016,8,30,11,45,306.0,422.5,3.85,28.5,702.5,544.75,403.5
2016,8,30,12,0,418.0,393.0,3.9,29.0,779.0,628.86,464.05
2016,8,30,12,15,632.0,264.5,3.9,29.0,850.5,713.95,528.03
2016,8,30,12,30,846.0,136.0,3.9,29.0,922.0,787.9,584.07
2016,8,30,12,45,844.5,136.0,3.95,29.0,918.5,820.49,606.08
