Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,0,843.0,136.0,4.0,29.0,915.0,850.06,626.28
2016,8,30,13,15,485.5,294.5,3.95,29.0,742.0,725.39,535.88
2016,8,30,13,30,128.0,453.0,3.9,29.0,569.0,532.06,392.29
2016,8,30,13,45,314.0,397.0,3.9,29.0,672.0,679.66,502.31
2016,8,30,14,0,500.0,341.0,3.9,29.0,775.0,831.77,610.57
2016,8,30,14,15,283.0,358.0,3.8,28.5,602.0,633.79,470.76
2016,8,30,14,30,66.0,375.0,3.7,28.0,429.0,405.49,303.46
2016,8,30,14,45,46.5,334.0,3.65,28.0,371.5,349.67,263.19
2016,8,30,15,0,27.0,293.0,3.6,28.0,314.0,292.87,220.95
2016,8,30,15,15,27.0,278.0,3.45,28.0,298.0,280.87,212.55
2016,8,30,15,30,27.0,263.0,3.3,28.0,282.0,268.65,203.85
2016,8,30,15,45,46.5,261.0,3.2,28.0,290.5,288.69,220.34
2016,8,30,16,0,66.0,259.0,3.1,28.0,299.0,308.88,236.86
2016,8,30,16,15,266.0,214.5,2.85,27.5,353.5,485.67,376.12
2016,8,30,16,30,466.0,170.0,2.6,27.0,408.0,630.14,486.31
2016,8,30,16,45,370.5,164.0,2.4,27.0,340.0,530.1,411.74
2016,8,30,17,0,275.0,158.0,2.2,27.0,272.0,415.94,326.44
2016,8,30,17,15,249.0,137.5,1.95,26.5,229.0,365.13,288.85
2016,8,30,17,30,223.0,117.0,1.7,26.0,186.0,315.28,250.55
2016,8,30,17,45,187.0,95.5,1.45,26.0,145.0,258.34,204.84
2016,8,30,18,0,151.0,74.0,1.2,26.0,104.0,203.81,159.76
2016,8,30,18,15,100.0,51.5,1.15,25.5,69.0,129.02,97.97
2016,8,30,18,30,49.0,29.0,1.1,25.0,34.0,69.29,43.46
2016,8,30,18,45,24.5,14.5,1.05,25.0,17.0,23.73,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,8.0,11.0,1.95,23.0,11.5,8.65,0.0
2016,8,31,6,30,16.0,22.0,2.1,23.0,23.0,16.65,2.78
2016,8,31,6,45,83.5,44.5,2.3,23.5,58.5,32.72,21.48
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,48.41,35.57
2016,8,31,7,15,217.5,83.0,2.45,24.0,137.0,59.95,45.91
2016,8,31,7,30,284.0,99.0,2.4,24.0,180.0,71.38,55.87
2016,8,31,7,45,361.0,111.0,2.35,24.5,237.0,78.55,61.83
2016,8,31,8,0,438.0,123.0,2.3,25.0,294.0,86.67,68.4
2016,8,31,8,15,446.5,143.5,2.35,25.5,341.0,98.63,78.06
2016,8,31,8,30,455.0,164.0,2.4,26.0,388.0,109.95,87.01
2016,8,31,8,45,337.5,211.5,2.5,26.5,388.0,137.8,109.46
2016,8,31,9,0,220.0,259.0,2.6,27.0,388.0,165.81,131.61
2016,8,31,9,15,468.0,199.5,2.65,27.5,504.0,153.1,102.47
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,185.5,110.43
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,240.88,151.38
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,302.65,200.91
2016,8,31,10,15,503.0,264.5,2.8,29.0,647.0,350.0,247.86
2016,8,31,10,30,248.0,387.0,2.8,29.0,588.0,370.9,270.73
2016,8,31,10,45,239.5,404.5,2.85,29.5,604.5,403.19,295.13
2016,8,31,11,0,231.0,422.0,2.9,30.0,621.0,432.43,316.69
2016,8,31,11,15,194.5,437.0,2.9,30.0,607.5,443.47,325.26
2016,8,31,11,30,158.0,452.0,2.9,30.0,594.0,450.68,330.61
2016,8,31,11,45,125.5,451.5,2.9,30.0,565.5,445.09,326.62
2016,8,31,12,0,93.0,451.0,2.9,30.0,537.0,428.02,314.24
2016,8,31,12,15,95.0,454.5,2.9,30.0,542.5,442.43,324.76
2016,8,31,12,30,97.0,458.0,2.9,30.0,548.0,456.71,335.05
2016,8,31,12,45,145.5,463.0,2.95,30.0,597.5,523.75,383.57
2016,8,31,13,0,194.0,468.0,3.0,30.0,647.0,582.01,425.35
2016,8,31,13,15,144.5,454.5,3.0,30.0,587.0,539.09,394.48
2016,8,31,13,30,95.0,441.0,3.0,30.0,527.0,473.78,348.02
2016,8,31,13,45,189.5,428.0,3.0,30.0,594.5,576.08,423.19
2016,8,31,14,0,284.0,415.0,3.0,30.0,662.0,682.49,498.76
2016,8,31,14,15,521.0,289.5,2.95,30.0,722.5,817.25,596.34
2016,8,31,14,30,758.0,164.0,2.9,30.0,783.0,929.19,673.72
2016,8,31,14,45,749.0,160.0,2.85,30.0,749.0,922.96,669.48
2016,8,31,15,0,740.0,156.0,2.8,30.0,715.0,921.51,669.51
2016,8,31,15,15,724.5,152.0,2.7,30.0,674.0,901.84,657.35
2016,8,31,15,30,709.0,148.0,2.6,30.0,633.0,878.91,643.27
2016,8,31,15,45,691.5,142.5,2.55,30.0,587.0,849.35,625.22
2016,8,31,16,0,674.0,137.0,2.5,30.0,541.0,817.04,605.31
2016,8,31,16,15,647.5,131.0,2.35,29.5,490.5,773.48,578.13
2016,8,31,16,30,621.0,125.0,2.2,29.0,440.0,728.11,549.37
2016,8,31,16,45,588.0,117.0,2.05,29.0,387.5,673.52,512.56
2016,8,31,17,0,555.0,109.0,1.9,29.0,335.0,618.27,474.58
2016,8,31,17,15,506.5,99.5,1.7,28.5,281.5,541.0,419.93
2016,8,31,17,30,458.0,90.0,1.5,28.0,228.0,475.28,371.48
2016,8,31,17,45,391.5,77.0,1.3,27.5,177.5,395.15,309.97
2016,8,31,18,0,325.0,64.0,1.1,27.0,127.0,320.06,249.78
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.5,227.26,173.62
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,140.58,88.77
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,45.16,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,8.65,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,16.64,1.97
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,30.41,19.52
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,44.05,31.86
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,53.93,40.67
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,63.69,49.09
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,70.75,54.97
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,79.67,62.24
2016,9,1,8,15,580.0,114.0,2.3,26.5,371.0,84.19,65.67
2016,9,1,8,30,617.0,122.0,2.3,27.0,424.0,88.56,68.91
2016,9,1,8,45,646.5,127.0,2.35,28.0,475.5,90.63,70.07
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,92.64,71.17
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,133.54,79.87
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,189.37,112.73
2016,9,1,9,45,398.0,241.0,2.4,29.5,510.0,238.89,162.68
2016,9,1,10,0,79.0,340.0,2.4,30.0,399.0,258.53,189.55
2016,9,1,10,15,428.0,246.0,2.4,30.0,588.5,315.38,223.42
2016,9,1,10,30,777.0,152.0,2.4,30.0,778.0,419.96,297.09
2016,9,1,10,45,461.0,289.0,2.45,30.5,664.5,424.67,307.29
2016,9,1,11,0,145.0,426.0,2.5,31.0,551.0,393.27,286.96
2016,9,1,11,15,89.5,397.5,2.5,31.0,475.5,354.64,259.81
2016,9,1,11,30,34.0,369.0,2.5,31.0,400.0,308.87,226.56
2016,9,1,11,45,420.0,267.0,2.55,31.0,651.5,509.17,375.6
2016,9,1,12,0,806.0,165.0,2.6,31.0,903.0,721.83,527.04
2016,9,1,12,15,500.5,317.5,2.6,31.0,777.0,663.36,481.99
2016,9,1,12,30,195.0,470.0,2.6,31.0,651.0,556.84,403.68
2016,9,1,12,45,500.0,318.0,2.65,31.0,778.0,717.79,521.69
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,863.08,623.77
2016,9,1,13,15,500.5,309.0,2.7,31.0,767.0,756.05,546.91
2016,9,1,13,30,196.0,452.0,2.7,31.0,629.0,595.57,431.87
2016,9,1,13,45,489.0,308.0,2.7,31.0,733.5,780.58,566.42
2016,9,1,14,0,782.0,164.0,2.7,31.0,838.0,930.8,669.17
2016,9,1,14,15,548.0,270.0,2.65,31.0,734.5,826.07,597.09
2016,9,1,14,30,314.0,376.0,2.6,31.0,631.0,693.15,503.57
2016,9,1,14,45,468.5,298.5,2.6,31.0,660.5,792.55,576.43
2016,9,1,15,0,623.0,221.0,2.6,31.0,690.0,876.53,636.48
2016,9,1,15,15,473.0,257.5,2.5,30.5,601.5,760.99,557.84
2016,9,1,15,30,323.0,294.0,2.4,30.0,513.0,632.87,469.58
2016,9,1,15,45,175.5,261.0,2.35,30.0,379.0,434.32,327.76
2016,9,1,16,0,28.0,228.0,2.3,30.0,245.0,240.54,181.42
2016,9,1,16,15,14.0,164.5,2.15,29.5,173.0,148.45,111.85
2016,9,1,16,30,0.0,101.0,2.0,29.0,101.0,79.07,57.57
2016,9,1,16,45,0.0,88.5,1.9,29.0,88.5,68.76,49.66
2016,9,1,17,0,0.0,76.0,1.8,29.0,76.0,58.45,41.59
2016,9,1,17,15,0.0,63.5,1.6,28.5,63.5,48.67,33.92
2016,9,1,17,30,0.0,51.0,1.4,28.0,51.0,39.02,26.21
2016,9,1,17,45,0.0,39.5,1.25,27.5,39.5,30.16,18.99
2016,9,1,18,0,0.0,28.0,1.1,27.0,28.0,21.34,11.67
2016,9,1,18,15,0.0,17.5,1.05,26.5,17.5,13.3,4.92
2016,9,1,18,30,0.0,7.0,1.0,26.0,7.0,5.3,0.0
2016,9,1,18,45,0.0,3.5,1.0,26.0,3.5,2.75,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.75,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.27,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.03,0.0
2016,9,2,7,45,0.0,5.0,2.3,24.5,5.0,3.8,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,4.56,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,21.37,12.71
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,38.29,27.08
2016,9,2,8,45,97.5,154.5,2.05,25.5,211.5,106.86,84.39
2016,9,2,9,0,195.0,259.0,2.0,26.0,373.0,165.11,131.52
2016,9,2,9,15,175.5,284.5,1.9,26.5,394.0,193.11,141.3
2016,9,2,9,30,156.0,310.0,1.8,27.0,415.0,223.26,162.12
2016,9,2,9,45,94.0,302.5,1.7,27.5,367.5,228.62,167.9
2016,9,2,10,0,32.0,295.0,1.6,28.0,320.0,218.43,162.13
2016,9,2,10,15,82.0,343.5,1.5,28.0,409.5,273.13,201.51
2016,9,2,10,30,132.0,392.0,1.4,28.0,499.0,333.54,244.86
2016,9,2,10,45,159.0,408.5,1.35,28.5,541.5,372.4,272.37
2016,9,2,11,0,186.0,425.0,1.3,29.0,584.0,414.54,302.05
2016,9,2,11,15,130.5,424.5,1.3,29.0,537.5,401.28,292.93
2016,9,2,11,30,75.0,424.0,1.3,29.0,491.0,376.78,275.47
2016,9,2,11,45,104.5,443.0,1.3,29.5,537.5,420.71,306.53
2016,9,2,12,0,134.0,462.0,1.3,30.0,584.0,475.89,344.55
2016,9,2,12,15,241.0,446.5,1.35,30.0,668.0,567.01,408.95
2016,9,2,12,30,348.0,431.0,1.4,30.0,752.0,657.66,471.75
2016,9,2,12,45,514.5,339.5,1.45,30.0,811.5,750.4,536.72
2016,9,2,13,0,681.0,248.0,1.5,30.0,871.0,841.13,599.46
2016,9,2,13,15,677.0,246.5,1.5,30.0,859.0,862.6,612.98
2016,9,2,13,30,673.0,245.0,1.5,30.0,847.0,880.8,625.06
2016,9,2,13,45,430.0,337.0,1.55,30.0,718.5,754.32,539.42
2016,9,2,14,0,187.0,429.0,1.6,30.0,590.0,586.82,423.86
2016,9,2,14,15,100.5,344.5,1.65,30.0,430.5,427.61,314.08
2016,9,2,14,30,14.0,260.0,1.7,30.0,271.0,226.08,166.98
2016,9,2,14,45,150.5,302.0,1.8,30.0,415.0,443.06,330.68
2016,9,2,15,0,287.0,344.0,1.9,30.0,559.0,647.49,475.67
2016,9,2,15,15,143.5,211.5,1.95,29.5,319.0,348.46,263.3
2016,9,2,15,30,0.0,79.0,2.0,29.0,79.0,60.88,42.37
2016,9,2,15,45,132.5,167.5,2.05,29.0,246.0,293.27,226.74
2016,9,2,16,0,265.0,256.0,2.1,29.0,413.0,537.18,407.72
2016,9,2,16,15,267.0,230.5,2.05,29.0,376.0,508.64,387.21
2016,9,2,16,30,269.0,205.0,2.0,29.0,339.0,478.36,366.94
2016,9,2,16,45,384.5,163.0,1.95,29.0,329.5,544.23,418.74
2016,9,2,17,0,500.0,121.0,1.9,29.0,320.0,580.36,448.05
2016,9,2,17,15,450.5,109.0,1.75,28.5,267.5,510.78,397.51
2016,9,2,17,30,401.0,97.0,1.6,28.0,215.0,443.41,347.49
2016,9,2,17,45,331.0,82.0,1.5,27.5,165.0,360.82,283.72
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,283.76,221.61
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,183.24,139.04
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,98.08,51.63
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,33.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,8.26,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,15.89,0.0
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,30.26,19.36
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,44.52,32.36
2016,9,3,7,15,341.0,75.0,2.2,23.5,156.0,55.34,42.03
2016,9,3,7,30,413.0,90.0,2.2,24.0,206.0,66.0,51.27
2016,9,3,7,45,470.0,99.5,2.25,25.0,259.5,72.72,56.76
2016,9,3,8,0,527.0,109.0,2.3,26.0,313.0,79.35,61.98
2016,9,3,8,15,403.0,152.5,2.25,26.0,322.5,103.45,81.97
2016,9,3,8,30,279.0,196.0,2.2,26.0,332.0,128.55,102.45
2016,9,3,8,45,258.0,225.0,2.15,26.5,361.5,143.23,113.86
2016,9,3,9,0,237.0,254.0,2.1,27.0,391.0,163.7,129.82
2016,9,3,9,15,246.0,277.0,2.0,27.5,430.5,189.44,135.68
2016,9,3,9,30,255.0,300.0,1.9,28.0,470.0,227.52,160.7
2016,9,3,9,45,257.0,322.0,1.85,28.5,502.5,265.2,188.3
2016,9,3,10,0,259.0,344.0,1.8,29.0,535.0,303.56,217.32
2016,9,3,10,15,263.5,362.0,1.8,29.0,565.0,340.88,246.09
2016,9,3,10,30,268.0,380.0,1.8,29.0,595.0,378.93,275.18
2016,9,3,10,45,178.0,394.5,1.8,29.5,539.5,372.77,272.34
2016,9,3,11,0,88.0,409.0,1.8,30.0,484.0,353.28,258.69
2016,9,3,11,15,55.5,370.0,1.8,30.0,418.0,316.47,232.42
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,269.56,198.22
2016,9,3,11,45,158.0,387.0,1.85,30.0,531.0,420.14,308.81
2016,9,3,12,0,293.0,443.0,1.9,30.0,710.0,582.85,423.19
2016,9,3,12,15,350.5,420.5,1.95,30.0,741.5,629.88,456.0
2016,9,3,12,30,408.0,398.0,2.0,30.0,773.0,688.49,497.02
2016,9,3,12,45,431.0,389.5,2.05,30.5,784.5,725.08,521.29
2016,9,3,13,0,454.0,381.0,2.1,31.0,796.0,760.9,544.98
2016,9,3,13,15,592.0,294.5,2.15,31.0,827.5,830.44,594.81
2016,9,3,13,30,730.0,208.0,2.2,31.0,859.0,901.01,644.4
2016,9,3,13,45,506.0,309.5,2.25,31.0,756.0,801.97,575.75
2016,9,3,14,0,282.0,411.0,2.3,31.0,653.0,681.75,491.92
2016,9,3,14,15,279.5,396.5,2.35,31.0,629.5,675.12,489.45
2016,9,3,14,30,277.0,382.0,2.4,31.0,606.0,666.52,484.88
2016,9,3,14,45,161.5,349.5,2.5,31.0,478.5,503.94,371.59
2016,9,3,15,0,46.0,317.0,2.6,31.0,351.0,338.74,251.47
2016,9,3,15,15,352.5,243.5,2.65,30.5,482.0,632.48,472.67
2016,9,3,15,30,659.0,170.0,2.7,30.0,613.0,860.12,634.24
2016,9,3,15,45,642.0,162.0,2.8,30.0,567.5,828.67,613.67
2016,9,3,16,0,625.0,154.0,2.9,30.0,522.0,794.53,593.19
2016,9,3,16,15,597.0,146.5,2.9,29.5,471.5,748.43,564.74
2016,9,3,16,30,569.0,139.0,2.9,29.0,421.0,700.67,534.58
2016,9,3,16,45,530.0,130.5,2.9,29.0,368.5,633.01,488.31
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,575.27,447.59
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,505.15,396.46
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,437.37,345.29
2016,9,3,17,45,315.0,82.5,2.35,27.5,161.0,351.08,277.63
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,256.9,201.61
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,171.8,130.04
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,85.25,37.94
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,28.43,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,7.47,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,14.42,0.0
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,30.73,19.61
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,46.85,34.17
2016,9,4,7,15,288.0,82.0,1.75,24.5,150.0,59.58,45.45
2016,9,4,7,30,357.0,100.0,2.0,25.0,199.0,71.96,56.12
2016,9,4,7,45,410.5,112.5,2.25,25.5,251.5,80.3,63.07
2016,9,4,8,0,464.0,125.0,2.5,26.0,304.0,88.46,69.66
2016,9,4,8,15,503.0,135.5,2.65,26.5,356.5,94.91,74.69
2016,9,4,8,30,542.0,146.0,2.8,27.0,409.0,101.17,79.45
2016,9,4,8,45,572.0,153.5,2.95,27.5,459.5,105.25,82.36
2016,9,4,9,0,602.0,161.0,3.1,28.0,510.0,109.57,85.45
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.5,154.35,96.74
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,207.48,129.85
2016,9,4,9,45,666.0,178.0,3.1,28.5,645.5,260.9,170.12
2016,9,4,10,0,685.0,182.0,3.1,29.0,688.0,316.29,214.76
2016,9,4,10,15,510.5,272.0,3.1,29.0,659.5,366.11,260.74
2016,9,4,10,30,336.0,362.0,3.1,29.0,631.0,395.71,288.42
2016,9,4,10,45,535.0,277.5,3.1,29.5,724.5,456.82,332.92
2016,9,4,11,0,734.0,193.0,3.1,30.0,818.0,534.81,390.72
2016,9,4,11,15,544.5,300.5,3.1,30.0,770.5,553.76,405.86
2016,9,4,11,30,355.0,408.0,3.1,30.0,723.0,549.17,402.36
2016,9,4,11,45,233.0,430.5,3.1,30.5,638.5,505.43,370.44
2016,9,4,12,0,111.0,453.0,3.1,31.0,554.0,446.26,326.55
2016,9,4,12,15,445.0,319.0,3.1,31.0,727.0,629.57,462.11
2016,9,4,12,30,779.0,185.0,3.1,31.0,900.0,802.0,585.22
2016,9,4,12,45,783.0,181.5,3.1,31.0,897.0,835.6,607.49
2016,9,4,13,0,787.0,178.0,3.1,31.0,894.0,866.41,627.82
2016,9,4,13,15,459.0,312.0,3.15,31.0,728.0,728.15,530.03
2016,9,4,13,30,131.0,446.0,3.2,31.0,562.0,534.51,389.85
2016,9,4,13,45,217.5,425.0,3.25,31.0,612.5,604.88,442.9
2016,9,4,14,0,304.0,404.0,3.3,31.0,663.0,697.57,509.0
2016,9,4,14,15,245.5,399.0,3.3,31.0,604.0,646.35,472.78
2016,9,4,14,30,187.0,394.0,3.3,31.0,545.0,570.18,419.77
2016,9,4,14,45,450.5,281.0,3.35,31.0,621.0,762.88,561.6
2016,9,4,15,0,714.0,168.0,3.4,31.0,697.0,917.41,670.03
2016,9,4,15,15,524.5,226.5,3.4,30.5,603.0,783.7,579.86
2016,9,4,15,30,335.0,285.0,3.4,30.0,509.0,638.87,478.3
2016,9,4,15,45,490.0,215.0,3.4,30.0,515.5,732.38,550.09
2016,9,4,16,0,645.0,145.0,3.4,30.0,522.0,805.04,603.88
2016,9,4,16,15,616.5,138.0,3.3,29.5,471.0,758.54,573.82
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,710.4,542.88
2016,9,4,16,45,553.0,122.0,3.1,29.0,367.5,653.26,503.77
2016,9,4,17,0,518.0,113.0,3.0,29.0,315.0,587.84,457.7
2016,9,4,17,15,466.0,102.0,2.75,28.5,262.0,516.56,405.68
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,447.71,353.55
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.5,363.85,287.59
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,285.75,223.61
2016,9,4,18,15,176.0,42.5,2.0,26.5,69.0,193.32,145.73
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,86.75,29.7
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,29.59,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,7.87,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.22,0.0
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,27.22,16.72
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,38.16,26.9
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,44.72,32.91
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,51.33,38.69
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,55.13,41.87
2016,9,5,8,0,660.0,74.0,3.6,25.0,326.0,59.01,44.99
2016,9,5,8,15,438.5,138.5,3.65,25.5,317.0,95.6,75.65
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,135.32,108.27
2016,9,5,8,45,214.5,229.0,3.8,26.5,343.0,149.71,119.45
2016,9,5,9,0,212.0,255.0,3.9,27.0,378.0,163.48,130.03
2016,9,5,9,15,206.5,280.0,3.9,27.5,408.0,196.05,142.17
2016,9,5,9,30,201.0,305.0,3.9,28.0,438.0,229.97,165.59
2016,9,5,9,45,210.0,320.0,3.95,28.5,467.5,261.13,188.45
2016,9,5,10,0,219.0,335.0,4.0,29.0,497.0,293.36,212.99
2016,9,5,10,15,198.0,363.0,4.0,29.0,514.5,324.67,238.14
2016,9,5,10,30,177.0,391.0,4.0,29.0,532.0,354.06,261.32
2016,9,5,10,45,526.5,247.5,4.0,29.5,689.5,433.96,318.32
2016,9,5,11,0,876.0,104.0,4.0,30.0,847.0,540.87,397.69
2016,9,5,11,15,470.0,257.5,4.0,30.0,657.5,481.48,356.79
2016,9,5,11,30,64.0,411.0,4.0,30.0,468.0,362.33,267.81
2016,9,5,11,45,182.0,424.5,4.05,30.5,589.5,468.02,345.71
2016,9,5,12,0,300.0,438.0,4.1,31.0,711.0,587.67,431.22
2016,9,5,12,15,325.5,432.0,4.1,31.0,729.0,624.46,457.37
2016,9,5,12,30,351.0,426.0,4.1,31.0,747.0,661.78,484.1
2016,9,5,12,45,188.5,388.5,4.15,31.0,561.0,500.68,369.33
2016,9,5,13,0,26.0,351.0,4.2,31.0,375.0,321.68,237.13
2016,9,5,13,15,442.0,236.5,4.2,30.5,628.0,644.27,481.22
2016,9,5,13,30,858.0,122.0,4.2,30.0,881.0,918.69,673.09
2016,9,5,13,45,594.0,258.0,4.2,30.0,778.0,845.26,620.2
2016,9,5,14,0,330.0,394.0,4.2,30.0,675.0,714.31,525.04
2016,9,5,14,15,253.5,393.0,4.15,30.0,604.5,649.63,479.73
2016,9,5,14,30,177.0,392.0,4.1,30.0,534.0,559.66,415.65
2016,9,5,14,45,115.5,357.0,4.1,30.0,448.5,468.96,350.38
2016,9,5,15,0,54.0,322.0,4.1,30.0,363.0,353.41,265.27
2016,9,5,15,15,53.0,302.0,4.05,29.5,340.0,335.55,253.53
2016,9,5,15,30,52.0,282.0,4.0,29.0,317.0,317.28,241.09
2016,9,5,15,45,68.0,268.0,3.95,29.0,309.5,321.62,245.75
2016,9,5,16,0,84.0,254.0,3.9,29.0,302.0,325.46,250.02
2016,9,5,16,15,200.5,222.5,3.75,28.5,324.0,420.63,326.8
2016,9,5,16,30,317.0,191.0,3.6,28.0,346.0,507.91,396.22
2016,9,5,16,45,309.0,167.0,3.5,28.0,303.0,467.24,366.68
2016,9,5,17,0,301.0,143.0,3.4,28.0,260.0,425.42,336.21
2016,9,5,17,15,404.0,107.5,3.15,27.5,237.5,475.31,377.06
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,502.47,398.99
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,413.87,328.11
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,327.05,256.54
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,219.63,165.54
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,110.75,23.2
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,36.35,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,8.26,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,15.57,0.0
2016,9,6,6,45,88.5,40.0,2.65,23.5,54.5,29.45,18.38
2016,9,6,7,0,177.0,59.0,2.8,24.0,88.0,43.29,31.09
2016,9,6,7,15,233.5,76.5,2.95,24.5,130.5,55.84,42.23
2016,9,6,7,30,290.0,94.0,3.1,25.0,173.0,68.2,52.92
2016,9,6,7,45,252.0,122.0,3.3,25.5,202.5,85.4,67.42
2016,9,6,8,0,214.0,150.0,3.5,26.0,232.0,101.6,80.78
2016,9,6,8,15,236.0,173.5,3.65,26.5,276.5,115.42,91.89
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,128.7,102.35
2016,9,6,8,45,222.0,226.5,3.95,27.5,342.0,148.58,118.09
2016,9,6,9,0,186.0,256.0,4.1,28.0,363.0,163.28,129.39
2016,9,6,9,15,489.0,180.0,4.1,28.0,494.5,154.3,100.14
2016,9,6,9,30,792.0,104.0,4.1,28.0,626.0,193.21,112.96
2016,9,6,9,45,550.5,216.5,4.15,28.5,591.0,265.52,178.88
2016,9,6,10,0,309.0,329.0,4.2,29.0,556.0,312.81,224.91
2016,9,6,10,15,184.0,343.0,4.2,29.0,480.0,308.4,226.6
2016,9,6,10,30,59.0,357.0,4.2,29.0,404.0,285.86,212.71
2016,9,6,10,45,464.0,232.0,4.2,29.5,622.5,396.15,291.99
2016,9,6,11,0,869.0,107.0,4.2,30.0,841.0,542.38,399.6
2016,9,6,11,15,873.5,108.0,4.2,30.0,862.0,594.77,440.45
2016,9,6,11,30,878.0,109.0,4.2,30.0,883.0,645.5,479.36
2016,9,6,11,45,492.0,279.0,4.25,30.5,714.0,577.34,427.65
2016,9,6,12,0,106.0,449.0,4.3,31.0,545.0,441.39,324.54
2016,9,6,12,15,179.0,451.5,4.3,31.0,614.5,520.64,383.04
2016,9,6,12,30,252.0,454.0,4.3,31.0,684.0,608.39,445.99
2016,9,6,12,45,267.5,448.0,4.3,31.0,691.0,634.66,464.66
2016,9,6,13,0,283.0,442.0,4.3,31.0,698.0,660.42,483.22
2016,9,6,13,15,289.5,433.0,4.3,31.0,692.0,674.6,493.64
2016,9,6,13,30,296.0,424.0,4.3,31.0,686.0,687.26,503.1
2016,9,6,13,45,578.0,267.5,4.35,31.0,762.5,840.74,616.39
2016,9,6,14,0,860.0,111.0,4.4,31.0,839.0,950.08,692.24
2016,9,6,14,15,852.5,109.5,4.4,30.5,810.5,954.59,696.79
2016,9,6,14,30,845.0,108.0,4.4,30.0,782.0,955.25,699.67
2016,9,6,14,45,785.0,132.0,4.4,30.0,735.5,941.81,691.95
2016,9,6,15,0,725.0,156.0,4.4,30.0,689.0,918.91,678.09
2016,9,6,15,15,708.0,152.5,4.35,30.0,647.5,897.7,665.26
2016,9,6,15,30,691.0,149.0,4.3,30.0,606.0,873.33,650.31
2016,9,6,15,45,672.5,142.5,4.3,30.0,559.5,841.19,630.29
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,806.41,608.34
2016,9,6,16,15,624.5,130.0,4.15,29.5,462.5,759.71,578.43
2016,9,6,16,30,595.0,124.0,4.0,29.0,412.0,711.41,546.92
2016,9,6,16,45,553.5,117.0,3.85,29.0,359.0,650.43,504.49
2016,9,6,17,0,512.0,110.0,3.7,29.0,306.0,581.42,455.16
2016,9,6,17,15,455.0,100.0,3.4,28.5,253.0,507.44,400.5
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,436.4,345.96
2016,9,6,17,45,310.0,76.5,2.8,27.5,150.0,342.73,271.44
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,242.95,190.0
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,151.36,111.93
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,46.8,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,15.9,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.0,2.7,24.0,11.5,7.87,0.0
2016,9,7,6,30,60.0,20.0,2.8,24.0,23.0,15.05,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,28.78,17.65
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,42.45,30.21
2016,9,7,7,15,353.0,70.0,3.25,25.0,151.0,52.07,38.92
2016,9,7,7,30,436.0,83.0,3.4,25.0,201.0,61.64,47.33
2016,9,7,7,45,492.0,92.0,3.6,25.5,255.0,68.18,52.81
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,76.5,59.63
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,80.52,62.68
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,84.45,65.6
2016,9,7,8,45,469.0,176.0,4.1,27.5,415.5,116.25,91.57
2016,9,7,9,0,311.0,237.0,4.2,28.0,415.0,150.72,119.24
2016,9,7,9,15,522.5,184.0,4.2,28.0,514.0,161.61,104.36
2016,9,7,9,30,734.0,131.0,4.2,28.0,613.0,199.82,120.44
2016,9,7,9,45,518.0,230.5,4.25,28.5,582.0,269.42,183.28
2016,9,7,10,0,302.0,330.0,4.3,29.0,551.0,313.06,225.51
2016,9,7,10,15,291.0,351.5,4.3,29.0,573.0,349.9,255.2
2016,9,7,10,30,280.0,373.0,4.3,29.0,595.0,385.72,283.65
2016,9,7,10,45,306.5,381.0,4.3,29.5,632.5,428.63,315.83
2016,9,7,11,0,333.0,389.0,4.3,30.0,670.0,474.17,349.51
2016,9,7,11,15,578.5,267.0,4.25,30.0,770.0,555.74,410.99
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,648.49,481.03
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,690.47,511.75
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,737.68,545.39
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.0,778.31,574.33
2016,9,7,12,30,862.0,128.0,4.1,31.0,911.0,816.29,599.67
2016,9,7,12,45,859.0,129.0,4.1,31.0,906.5,848.54,621.23
2016,9,7,13,0,856.0,130.0,4.1,31.0,902.0,877.57,640.65
2016,9,7,13,15,853.0,129.0,4.05,31.0,889.0,901.48,656.44
2016,9,7,13,30,850.0,128.0,4.0,31.0,876.0,921.88,669.97
2016,9,7,13,45,843.0,128.0,4.0,31.0,854.5,935.85,679.63
2016,9,7,14,0,836.0,128.0,4.0,31.0,833.0,946.08,687.01
2016,9,7,14,15,828.0,126.5,3.95,31.0,804.5,950.11,690.21
2016,9,7,14,30,820.0,125.0,3.9,31.0,776.0,964.76,700.58
2016,9,7,14,45,797.5,129.0,3.85,31.0,738.0,952.9,693.64
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,937.25,684.53
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,917.38,672.48
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,894.11,658.27
2016,9,7,15,45,722.0,123.0,3.55,31.0,568.5,867.48,642.14
2016,9,7,16,0,699.0,120.0,3.5,31.0,521.0,831.59,619.71
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.5,786.43,591.22
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,739.56,561.12
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,676.63,517.93
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,613.67,473.81
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,537.72,419.36
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,458.72,360.02
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,365.68,287.05
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,279.99,216.97
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,153.26,111.66
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,22.76,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,8.65,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,7.08,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,13.66,0.0
2016,9,8,6,45,110.5,41.0,3.4,23.5,57.5,30.14,18.73
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,46.59,33.81
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,58.28,44.28
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,69.56,54.08
2016,9,8,7,45,454.5,101.5,3.85,25.5,253.0,73.86,57.64
2016,9,8,8,0,536.0,107.0,3.9,26.0,309.0,80.77,63.24
2016,9,8,8,15,577.5,114.5,3.9,26.5,363.5,84.99,66.45
2016,9,8,8,30,619.0,122.0,3.9,27.0,418.0,89.11,69.5
2016,9,8,8,45,666.5,121.0,3.9,27.5,473.0,87.68,67.9
2016,9,8,9,0,714.0,120.0,3.9,28.0,528.0,89.9,69.35
2016,9,8,9,15,735.0,124.0,3.9,28.0,576.0,145.66,84.25
2016,9,8,9,30,756.0,128.0,3.9,28.0,624.0,209.58,127.02
2016,9,8,9,45,781.5,126.5,3.9,28.5,668.5,266.31,171.01
2016,9,8,10,0,807.0,125.0,3.9,29.0,713.0,325.49,219.76
2016,9,8,10,15,818.0,127.5,3.9,29.0,749.5,384.69,269.94
2016,9,8,10,30,829.0,130.0,3.9,29.0,786.0,444.07,319.58
2016,9,8,10,45,842.0,128.5,3.95,29.5,816.0,500.11,365.02
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,555.72,408.78
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.5,608.37,449.83
2016,9,8,11,30,865.0,130.0,4.0,30.0,889.0,659.45,488.65
2016,9,8,11,45,867.0,131.0,4.0,30.5,901.5,706.36,522.53
2016,9,8,12,0,869.0,132.0,4.0,31.0,914.0,751.02,553.92
2016,9,8,12,15,870.0,132.5,4.0,31.0,918.0,792.1,583.17
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,830.5,608.85
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,863.1,629.5
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,892.46,647.94
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,916.22,663.76
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,936.4,677.33
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,950.07,686.75
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,959.94,693.87
2016,9,8,14,15,836.0,130.0,4.05,32.0,812.5,978.29,706.42
2016,9,8,14,30,828.0,128.0,4.0,32.0,783.0,978.01,706.92
2016,9,8,14,45,815.0,126.5,4.0,32.0,746.0,969.44,702.6
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,957.08,695.99
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,936.95,685.53
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,913.37,672.84
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,878.94,651.5
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,848.41,632.78
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,802.77,604.02
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,755.39,573.66
2016,9,8,16,45,622.5,99.5,3.2,30.0,366.0,692.47,530.52
2016,9,8,17,0,579.0,94.0,3.0,30.0,311.0,629.49,486.4
2016,9,8,17,15,522.0,85.5,2.7,29.0,256.5,552.83,432.27
2016,9,8,17,30,465.0,77.0,2.4,28.0,202.0,478.13,376.71
2016,9,8,17,45,375.0,66.0,2.15,27.5,150.5,376.81,297.1
2016,9,8,18,0,285.0,55.0,1.9,27.0,99.0,289.52,225.15
2016,9,8,18,15,166.5,36.5,1.85,26.5,59.5,183.41,133.27
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,58.87,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,8.0,2.75,23.0,8.0,6.29,0.0
2016,9,9,6,30,9.0,16.0,3.0,23.0,16.0,12.27,0.0
2016,9,9,6,45,85.5,41.0,3.3,23.5,54.0,29.97,18.49
2016,9,9,7,0,162.0,66.0,3.6,24.0,92.0,47.5,34.55
2016,9,9,7,15,241.5,85.0,3.7,24.5,141.0,61.11,46.67
2016,9,9,7,30,321.0,104.0,3.8,25.0,190.0,74.61,58.37
2016,9,9,7,45,400.5,112.0,3.95,25.5,245.0,79.94,62.81
2016,9,9,8,0,480.0,120.0,4.1,26.0,300.0,85.67,67.4
2016,9,9,8,15,523.0,128.5,4.1,26.5,353.5,91.1,71.59
2016,9,9,8,30,566.0,137.0,4.1,27.0,407.0,96.4,75.6
2016,9,9,8,45,615.5,137.0,4.1,27.5,461.0,97.18,75.8
2016,9,9,9,0,665.0,137.0,4.1,28.0,515.0,101.63,79.04
2016,9,9,9,15,687.5,141.5,4.1,28.0,562.5,154.99,92.7
2016,9,9,9,30,710.0,146.0,4.1,28.0,610.0,211.12,130.14
2016,9,9,9,45,739.5,143.5,4.1,28.5,655.0,266.58,173.11
2016,9,9,10,0,769.0,141.0,4.1,29.0,700.0,328.89,223.9
2016,9,9,10,15,781.0,143.5,4.1,29.0,736.0,386.37,272.47
2016,9,9,10,30,793.0,146.0,4.1,29.0,772.0,444.2,320.69
2016,9,9,10,45,810.5,142.5,4.1,29.5,803.0,500.13,365.72
2016,9,9,11,0,828.0,139.0,4.1,30.0,834.0,556.31,409.61
2016,9,9,11,15,833.5,140.5,4.05,30.0,855.0,609.49,450.77
2016,9,9,11,30,839.0,142.0,4.0,30.0,876.0,661.26,489.76
2016,9,9,11,45,859.5,131.5,4.0,30.5,892.5,704.49,521.42
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,752.92,555.73
2016,9,9,12,15,880.5,121.0,4.0,31.0,913.5,793.41,584.13
2016,9,9,12,30,881.0,121.0,4.0,31.0,918.0,831.12,609.35
2016,9,9,12,45,880.5,121.0,4.0,31.5,913.5,865.02,630.65
2016,9,9,13,0,880.0,121.0,4.0,32.0,909.0,895.75,649.73
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.5,919.98,665.56
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,940.58,679.09
2016,9,9,13,45,869.0,118.0,3.9,32.0,860.5,955.6,689.36
2016,9,9,14,0,864.0,117.0,3.9,32.0,839.0,966.79,697.31
2016,9,9,14,15,856.0,115.0,3.85,32.0,810.0,970.2,700.08
2016,9,9,14,30,848.0,113.0,3.8,32.0,781.0,969.68,700.52
2016,9,9,14,45,834.0,113.0,3.8,32.0,744.0,961.52,696.47
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,963.28,699.12
2016,9,9,15,15,805.0,110.5,3.75,31.5,664.0,943.91,689.12
2016,9,9,15,30,790.0,108.0,3.7,31.0,621.0,921.05,676.99
2016,9,9,15,45,770.0,104.5,3.65,31.0,573.0,888.97,657.35
2016,9,9,16,0,750.0,101.0,3.6,31.0,525.0,854.0,635.72
