Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,15,723.0,97.0,3.4,30.5,473.0,814.75,611.47
2016,9,9,16,30,696.0,93.0,3.2,30.0,421.0,768.6,582.07
2016,9,9,16,45,658.0,87.5,3.05,29.5,366.0,709.6,543.21
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,650.26,503.03
2016,9,9,17,15,565.0,75.0,2.7,28.5,256.5,575.71,449.95
2016,9,9,17,30,510.0,68.0,2.5,28.0,202.0,503.06,396.08
2016,9,9,17,45,425.5,57.5,2.3,27.5,150.5,408.0,321.4
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,318.79,247.87
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,203.42,146.24
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,57.43,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,22.5,10.0,6.69,0.0
2016,9,10,6,30,54.0,17.0,0.7,23.0,20.0,12.89,0.0
2016,9,10,6,45,167.5,35.0,0.7,23.5,58.5,26.29,15.47
2016,9,10,7,0,281.0,53.0,0.7,24.0,97.0,39.73,28.02
2016,9,10,7,15,140.5,59.5,0.75,24.0,81.5,43.89,32.09
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,49.82,37.4
2016,9,10,7,45,0.0,83.5,0.9,24.5,83.5,62.54,48.21
2016,9,10,8,0,0.0,101.0,1.0,25.0,101.0,75.15,58.69
2016,9,10,8,15,17.0,141.5,1.1,25.0,150.0,102.71,81.66
2016,9,10,8,30,34.0,182.0,1.2,25.0,199.0,124.25,99.22
2016,9,10,8,45,17.0,127.0,1.35,25.5,135.5,95.22,74.59
2016,9,10,9,0,0.0,72.0,1.5,26.0,72.0,55.34,39.06
2016,9,10,9,15,92.5,186.5,1.65,26.0,247.0,137.22,100.38
2016,9,10,9,30,185.0,301.0,1.8,26.0,422.0,230.26,167.18
2016,9,10,9,45,192.5,318.0,2.0,26.5,451.0,261.45,190.26
2016,9,10,10,0,200.0,335.0,2.2,27.0,480.0,293.68,214.91
2016,9,10,10,15,191.5,359.5,2.3,27.0,504.0,326.08,240.46
2016,9,10,10,30,183.0,384.0,2.4,27.0,528.0,357.95,265.21
2016,9,10,10,45,491.5,266.0,2.5,27.0,672.5,442.13,326.58
2016,9,10,11,0,800.0,148.0,2.6,27.0,817.0,551.48,408.21
2016,9,10,11,15,805.5,149.5,2.7,27.0,837.5,603.32,448.21
2016,9,10,11,30,811.0,151.0,2.8,27.0,858.0,653.81,486.56
2016,9,10,11,45,834.5,138.5,2.9,27.5,875.5,695.66,517.59
2016,9,10,12,0,858.0,126.0,3.0,28.0,893.0,743.77,552.13
2016,9,10,12,15,859.0,126.5,3.05,28.0,897.0,784.19,580.78
2016,9,10,12,30,860.0,127.0,3.1,28.0,901.0,821.95,606.29
2016,9,10,12,45,861.5,124.5,3.15,28.0,897.0,854.68,628.35
2016,9,10,13,0,863.0,122.0,3.2,28.0,893.0,884.3,648.37
2016,9,10,13,15,860.0,121.5,3.25,28.0,879.5,908.45,664.82
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,929.08,679.05
2016,9,10,13,45,675.5,220.5,3.35,28.5,799.0,898.64,658.04
2016,9,10,14,0,494.0,320.0,3.4,29.0,732.0,828.35,606.23
2016,9,10,14,15,425.0,333.5,3.4,29.0,679.0,784.76,576.66
2016,9,10,14,30,356.0,347.0,3.4,29.0,626.0,719.08,531.71
2016,9,10,14,45,399.5,312.5,3.4,29.0,611.5,732.21,543.84
2016,9,10,15,0,443.0,278.0,3.4,29.0,597.0,765.35,568.88
2016,9,10,15,15,361.0,281.5,3.35,28.5,531.0,667.56,501.62
2016,9,10,15,30,279.0,285.0,3.3,28.0,465.0,592.76,449.12
2016,9,10,15,45,506.5,193.0,3.3,28.0,489.0,732.51,556.43
2016,9,10,16,0,734.0,101.0,3.3,28.0,513.0,840.26,633.67
2016,9,10,16,15,427.0,150.0,3.15,27.5,384.0,594.54,459.74
2016,9,10,16,30,120.0,199.0,3.0,27.0,255.0,326.85,255.02
2016,9,10,16,45,113.5,173.5,2.9,27.0,221.0,292.61,230.25
2016,9,10,17,0,107.0,148.0,2.8,27.0,187.0,257.95,203.84
2016,9,10,17,15,293.5,108.5,2.7,26.5,190.0,374.39,299.93
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,482.19,384.49
2016,9,10,17,45,390.5,58.5,2.55,26.0,142.5,384.59,305.31
2016,9,10,18,0,301.0,48.0,2.5,26.0,92.0,292.18,228.11
2016,9,10,18,15,182.0,31.0,2.55,25.5,54.0,186.63,131.66
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,46.37,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,12.13,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,59.0,24.97,14.57
2016,9,11,7,0,313.0,50.0,2.8,20.0,99.0,37.84,26.84
2016,9,11,7,15,394.5,62.0,2.65,20.5,149.5,46.97,35.22
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,58.4,45.31
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,64.63,50.54
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,70.76,55.47
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.0,74.74,58.55
2016,9,11,8,30,661.0,105.0,1.9,24.0,416.0,78.63,61.5
2016,9,11,8,45,687.5,110.5,1.8,25.0,467.5,81.52,63.42
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,94.77,63.25
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.0,150.75,87.04
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,214.59,130.74
2016,9,11,9,45,771.0,127.5,1.6,27.5,657.0,272.71,176.42
2016,9,11,10,0,786.0,131.0,1.6,28.0,699.0,332.06,225.12
2016,9,11,10,15,797.5,134.0,1.6,28.0,735.5,390.74,273.91
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,449.7,321.98
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,506.07,366.19
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,561.81,408.38
2016,9,11,11,15,832.0,141.5,1.6,29.0,850.0,615.21,448.33
2016,9,11,11,30,838.0,143.0,1.6,29.0,871.0,667.24,486.13
2016,9,11,11,45,587.5,280.5,1.65,29.5,795.0,655.92,475.74
2016,9,11,12,0,337.0,418.0,1.7,30.0,719.0,609.82,440.62
2016,9,11,12,15,616.0,265.5,1.7,30.0,817.5,733.99,530.55
2016,9,11,12,30,895.0,113.0,1.7,30.0,916.0,840.91,604.32
2016,9,11,12,45,896.0,111.5,1.75,30.0,912.0,874.94,625.72
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,905.75,645.76
2016,9,11,13,15,894.5,109.5,1.8,30.0,894.5,930.96,661.76
2016,9,11,13,30,892.0,109.0,1.8,30.0,881.0,952.53,675.56
2016,9,11,13,45,888.5,106.5,1.85,30.5,860.0,967.4,684.51
2016,9,11,14,0,885.0,104.0,1.9,31.0,839.0,978.36,691.18
2016,9,11,14,15,616.0,226.0,1.9,30.5,728.5,875.95,627.53
2016,9,11,14,30,347.0,348.0,1.9,30.0,618.0,712.82,516.77
2016,9,11,14,45,350.0,328.5,1.95,30.0,590.0,701.71,512.42
2016,9,11,15,0,353.0,309.0,2.0,30.0,562.0,688.39,505.36
2016,9,11,15,15,579.0,205.5,2.0,30.0,590.0,825.6,604.84
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,931.87,675.17
2016,9,11,15,45,788.0,98.0,2.05,30.0,570.5,901.6,656.92
2016,9,11,16,0,771.0,94.0,2.1,30.0,523.0,868.32,637.91
2016,9,11,16,15,745.0,90.0,2.0,29.5,470.5,823.97,611.18
2016,9,11,16,30,719.0,86.0,1.9,29.0,418.0,777.59,582.65
2016,9,11,16,45,685.0,80.0,1.85,29.0,363.5,725.5,548.76
2016,9,11,17,0,651.0,74.0,1.8,29.0,309.0,667.84,509.99
2016,9,11,17,15,597.5,67.5,1.65,28.0,254.0,593.9,459.3
2016,9,11,17,30,544.0,61.0,1.5,27.0,199.0,521.85,407.44
2016,9,11,17,45,463.0,51.0,1.35,26.5,147.5,428.47,335.21
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,340.96,263.01
2016,9,11,18,15,242.5,27.0,1.2,25.5,56.0,220.32,150.69
2016,9,11,18,30,103.0,13.0,1.2,25.0,16.0,68.09,0.0
2016,9,11,18,45,51.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,12.59,0.0
2016,9,12,6,45,238.5,31.0,0.6,21.5,61.0,23.71,13.33
2016,9,12,7,0,365.0,46.0,0.6,22.0,102.0,37.42,26.28
2016,9,12,7,15,447.0,56.0,0.7,22.5,153.5,45.15,33.37
2016,9,12,7,30,529.0,66.0,0.8,23.0,205.0,52.86,40.17
2016,9,12,7,45,579.0,74.0,0.95,24.0,259.5,58.64,44.98
2016,9,12,8,0,629.0,82.0,1.1,25.0,314.0,64.33,49.53
2016,9,12,8,15,665.5,87.5,1.25,25.5,368.5,67.94,52.32
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,71.5,55.0
2016,9,12,8,45,726.0,98.5,1.55,27.0,474.5,74.7,57.22
2016,9,12,9,0,750.0,104.0,1.7,28.0,526.0,97.36,62.9
2016,9,12,9,15,769.5,107.5,1.7,28.0,573.5,154.35,87.61
2016,9,12,9,30,789.0,111.0,1.7,28.0,621.0,213.57,128.17
2016,9,12,9,45,802.5,114.5,1.7,28.5,663.0,273.37,175.44
2016,9,12,10,0,816.0,118.0,1.7,29.0,705.0,334.15,225.45
2016,9,12,10,15,826.5,120.0,1.7,29.0,741.0,393.42,274.83
2016,9,12,10,30,837.0,122.0,1.7,29.0,777.0,452.75,323.27
2016,9,12,10,45,844.5,123.5,1.75,29.5,805.5,508.91,367.59
2016,9,12,11,0,852.0,125.0,1.8,30.0,834.0,563.96,409.61
2016,9,12,11,15,483.0,277.5,1.85,30.0,681.0,519.51,379.58
2016,9,12,11,30,114.0,430.0,1.9,30.0,528.0,414.87,303.35
2016,9,12,11,45,262.0,406.0,1.95,30.5,637.0,525.81,383.65
2016,9,12,12,0,410.0,382.0,2.0,31.0,746.0,643.74,465.73
2016,9,12,12,15,639.5,255.5,2.0,31.0,826.0,746.6,539.15
2016,9,12,12,30,869.0,129.0,2.0,31.0,906.0,836.32,601.6
2016,9,12,12,45,482.5,282.0,2.05,31.0,713.5,695.02,502.92
2016,9,12,13,0,96.0,435.0,2.1,31.0,521.0,465.03,337.81
2016,9,12,13,15,475.5,282.0,2.1,31.0,694.5,731.09,531.39
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,939.52,670.02
2016,9,12,13,45,527.0,269.0,2.15,31.0,721.0,800.72,576.27
2016,9,12,14,0,199.0,409.0,2.2,31.0,574.0,592.09,429.9
2016,9,12,14,15,176.5,394.0,2.2,31.0,536.0,563.04,411.49
2016,9,12,14,30,154.0,379.0,2.2,31.0,498.0,532.34,390.59
2016,9,12,14,45,228.5,349.5,2.2,31.0,517.0,581.17,428.01
2016,9,12,15,0,303.0,320.0,2.2,31.0,536.0,652.18,479.5
2016,9,12,15,15,530.5,219.5,2.2,30.5,569.0,794.47,583.82
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,906.91,661.4
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,877.81,643.16
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,839.88,620.29
2016,9,12,16,15,679.0,108.5,2.1,29.5,453.0,792.39,591.14
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,743.28,560.35
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,680.15,517.9
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,617.02,474.33
2016,9,12,17,15,506.5,82.0,1.65,28.5,238.5,539.42,419.23
2016,9,12,17,30,449.0,73.0,1.5,28.0,185.0,463.9,362.75
2016,9,12,17,45,357.5,60.5,1.35,27.5,135.0,360.67,281.95
2016,9,12,18,0,266.0,48.0,1.2,27.0,85.0,271.21,208.12
2016,9,12,18,15,153.5,29.5,1.2,26.5,48.5,166.07,107.64
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,31.71,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,11.8,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,24.53,13.71
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,37.72,26.23
2016,9,13,7,15,379.0,62.5,1.2,24.5,145.5,47.16,34.76
2016,9,13,7,30,462.0,75.0,1.4,25.0,196.0,59.13,45.15
2016,9,13,7,45,458.0,93.0,1.6,25.5,237.0,68.41,53.0
2016,9,13,8,0,454.0,111.0,1.8,26.0,278.0,79.62,62.26
2016,9,13,8,15,380.5,147.0,1.75,26.5,302.5,100.14,79.1
2016,9,13,8,30,307.0,183.0,1.7,27.0,327.0,122.03,96.74
2016,9,13,8,45,242.0,216.5,1.7,27.5,338.5,138.6,109.7
2016,9,13,9,0,177.0,250.0,1.7,28.0,350.0,165.38,122.43
2016,9,13,9,15,190.5,273.5,1.6,28.0,389.0,198.72,142.82
2016,9,13,9,30,204.0,297.0,1.5,28.0,428.0,234.29,167.79
2016,9,13,9,45,256.0,309.5,1.45,28.5,486.0,271.72,193.82
2016,9,13,10,0,308.0,322.0,1.4,29.0,544.0,319.46,228.44
2016,9,13,10,15,251.0,351.0,1.3,29.0,537.5,344.97,249.85
2016,9,13,10,30,194.0,380.0,1.2,29.0,531.0,363.59,265.07
2016,9,13,10,45,117.0,365.5,1.15,29.5,458.0,335.28,245.4
2016,9,13,11,0,40.0,351.0,1.1,30.0,385.0,292.41,214.27
2016,9,13,11,15,126.5,391.5,1.1,30.0,500.5,387.03,282.81
2016,9,13,11,30,213.0,432.0,1.1,30.0,616.0,487.9,353.63
2016,9,13,11,45,187.5,440.0,1.1,30.5,604.0,494.99,357.11
2016,9,13,12,0,162.0,448.0,1.1,31.0,592.0,499.33,359.15
2016,9,13,12,15,123.0,440.0,1.15,31.0,549.5,476.9,343.58
2016,9,13,12,30,84.0,432.0,1.2,31.0,507.0,435.96,315.14
2016,9,13,12,45,148.0,438.0,1.25,31.0,569.5,520.63,375.52
2016,9,13,13,0,212.0,444.0,1.3,31.0,632.0,594.85,427.1
2016,9,13,13,15,225.0,435.0,1.4,31.0,631.5,611.29,438.98
2016,9,13,13,30,238.0,426.0,1.5,31.0,631.0,626.99,450.92
2016,9,13,13,45,182.0,415.5,1.6,31.0,570.0,574.21,415.04
2016,9,13,14,0,126.0,405.0,1.7,31.0,509.0,518.24,376.61
2016,9,13,14,15,476.5,261.0,1.75,31.0,632.5,769.31,557.5
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,960.96,683.57
2016,9,13,14,45,804.0,120.5,1.9,31.0,716.5,961.4,684.24
2016,9,13,15,0,781.0,124.0,2.0,31.0,677.0,944.06,675.81
2016,9,13,15,15,764.5,121.0,2.05,31.0,634.5,922.43,664.29
2016,9,13,15,30,748.0,118.0,2.1,31.0,592.0,897.47,650.63
2016,9,13,15,45,724.0,114.5,2.2,31.0,543.5,868.1,634.48
2016,9,13,16,0,700.0,111.0,2.3,31.0,495.0,829.94,612.25
2016,9,13,16,15,671.0,106.0,2.25,30.5,443.5,783.13,583.89
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,734.75,553.86
2016,9,13,16,45,597.0,95.0,2.2,29.5,338.0,670.03,511.75
2016,9,13,17,0,552.0,89.0,2.2,29.0,284.0,605.51,468.28
2016,9,13,17,15,493.5,80.0,2.0,28.5,231.0,527.5,412.08
2016,9,13,17,30,435.0,71.0,1.8,28.0,178.0,446.02,350.5
2016,9,13,17,45,343.0,58.5,1.65,27.5,129.0,348.48,273.15
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,259.4,198.92
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,145.1,88.04
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,11.02,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,23.79,12.92
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,36.96,25.55
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,46.39,34.08
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,58.28,44.42
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,63.76,49.05
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,69.23,53.48
2016,9,14,8,15,607.5,97.0,1.7,26.5,351.0,73.58,56.86
2016,9,14,8,30,646.0,104.0,1.8,27.0,404.0,77.83,60.08
2016,9,14,8,45,457.0,171.0,1.95,27.5,396.0,113.52,89.27
2016,9,14,9,0,268.0,238.0,2.1,28.0,388.0,158.78,115.76
2016,9,14,9,15,502.5,181.5,2.2,28.0,493.5,172.02,110.66
2016,9,14,9,30,737.0,125.0,2.3,28.0,599.0,214.54,131.42
2016,9,14,9,45,750.5,129.5,2.45,28.5,640.0,277.3,181.43
2016,9,14,10,0,764.0,134.0,2.6,29.0,681.0,335.83,229.94
2016,9,14,10,15,775.5,136.5,2.65,29.0,716.0,392.95,277.85
2016,9,14,10,30,787.0,139.0,2.7,29.0,751.0,450.34,325.13
2016,9,14,10,45,793.0,142.5,2.8,29.5,778.5,505.88,369.31
2016,9,14,11,0,799.0,146.0,2.9,30.0,806.0,560.6,411.49
2016,9,14,11,15,805.0,147.5,2.95,30.0,826.5,612.65,451.26
2016,9,14,11,30,811.0,149.0,3.0,30.0,847.0,663.38,489.07
2016,9,14,11,45,493.5,297.5,3.1,30.5,724.5,611.11,449.26
2016,9,14,12,0,176.0,446.0,3.2,31.0,602.0,509.38,372.74
2016,9,14,12,15,502.5,295.0,3.25,31.0,741.5,675.39,496.17
2016,9,14,12,30,829.0,144.0,3.3,31.0,881.0,833.43,608.93
2016,9,14,12,45,826.0,145.0,3.35,31.5,875.5,865.48,628.19
2016,9,14,13,0,823.0,146.0,3.4,32.0,870.0,894.27,646.11
2016,9,14,13,15,819.5,145.0,3.4,31.5,856.5,917.23,662.6
2016,9,14,13,30,816.0,144.0,3.4,31.0,843.0,936.61,676.92
2016,9,14,13,45,561.5,264.0,3.4,31.0,739.5,832.61,606.13
2016,9,14,14,0,307.0,384.0,3.4,31.0,636.0,697.03,509.16
2016,9,14,14,15,547.0,260.0,3.4,31.0,688.5,839.56,614.14
2016,9,14,14,30,787.0,136.0,3.4,31.0,741.0,957.94,694.97
2016,9,14,14,45,776.5,132.5,3.45,31.0,705.0,948.94,689.78
2016,9,14,15,0,766.0,129.0,3.5,31.0,669.0,936.25,683.3
2016,9,14,15,15,750.0,125.5,3.45,31.0,626.5,914.55,670.38
2016,9,14,15,30,734.0,122.0,3.4,31.0,584.0,896.42,659.98
2016,9,14,15,45,717.5,115.5,3.35,31.0,537.5,864.44,640.3
2016,9,14,16,0,701.0,109.0,3.3,31.0,491.0,829.7,618.74
2016,9,14,16,15,672.0,104.0,3.15,30.5,439.5,782.76,589.24
2016,9,14,16,30,643.0,99.0,3.0,30.0,388.0,734.25,558.16
2016,9,14,16,45,611.0,90.5,2.9,29.5,335.5,677.69,520.76
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,620.61,481.78
2016,9,14,17,15,521.5,73.5,2.45,28.5,230.0,543.1,425.16
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,467.89,367.88
2016,9,14,17,45,383.5,52.5,1.8,27.5,128.0,374.96,293.6
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,288.26,220.46
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,144.88,80.51
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,7.87,0.0
2016,9,15,6,45,90.5,33.5,1.25,23.5,45.5,24.86,13.57
2016,9,15,7,0,155.0,57.0,1.5,24.0,80.0,41.52,29.34
2016,9,15,7,15,219.5,79.5,1.4,24.5,127.5,57.27,43.3
2016,9,15,7,30,284.0,102.0,1.3,25.0,175.0,72.76,56.71
2016,9,15,7,45,334.5,119.5,1.2,25.5,225.5,84.8,66.85
2016,9,15,8,0,385.0,137.0,1.1,26.0,276.0,95.12,75.24
2016,9,15,8,15,425.0,150.5,1.1,26.5,327.5,103.18,81.55
2016,9,15,8,30,465.0,164.0,1.1,27.0,379.0,110.96,87.51
2016,9,15,8,45,499.0,173.0,1.1,28.0,429.0,115.68,90.67
2016,9,15,9,0,533.0,182.0,1.1,29.0,479.0,136.64,92.88
2016,9,15,9,15,406.5,232.5,1.2,29.0,471.0,194.08,130.19
2016,9,15,9,30,280.0,283.0,1.3,29.0,463.0,238.37,166.99
2016,9,15,9,45,445.0,249.0,1.45,29.5,556.5,280.88,193.4
2016,9,15,10,0,610.0,215.0,1.6,30.0,650.0,345.46,239.12
2016,9,15,10,15,624.0,220.0,1.7,30.0,685.0,398.1,281.62
2016,9,15,10,30,638.0,225.0,1.8,30.0,720.0,451.75,324.28
2016,9,15,10,45,645.0,231.0,1.95,30.5,746.5,503.49,364.16
2016,9,15,11,0,652.0,237.0,2.1,31.0,773.0,554.97,402.76
2016,9,15,11,15,658.5,239.5,2.15,31.0,793.0,603.03,438.46
2016,9,15,11,30,665.0,242.0,2.2,31.0,813.0,650.24,472.75
2016,9,15,11,45,663.0,247.5,2.3,31.5,823.5,692.85,502.34
2016,9,15,12,0,661.0,253.0,2.4,32.0,834.0,733.46,529.94
2016,9,15,12,15,662.0,253.5,2.45,32.0,837.5,770.12,555.34
2016,9,15,12,30,663.0,254.0,2.5,32.0,841.0,804.51,578.94
2016,9,15,12,45,658.0,255.5,2.55,32.0,835.0,832.12,597.8
2016,9,15,13,0,653.0,257.0,2.6,32.0,829.0,856.72,614.6
2016,9,15,13,15,648.5,255.0,2.6,32.0,815.5,875.53,627.34
2016,9,15,13,30,644.0,253.0,2.6,32.0,802.0,891.04,637.98
2016,9,15,13,45,624.0,257.5,2.6,32.0,778.5,894.12,640.3
2016,9,15,14,0,604.0,262.0,2.6,32.0,755.0,893.27,640.25
2016,9,15,14,15,593.0,257.5,2.6,32.0,726.0,884.25,635.51
2016,9,15,14,30,582.0,253.0,2.6,32.0,697.0,877.26,632.1
2016,9,15,14,45,428.5,286.5,2.65,32.0,605.0,763.65,555.29
2016,9,15,15,0,275.0,320.0,2.7,32.0,513.0,628.47,462.0
2016,9,15,15,15,434.0,252.5,2.7,31.5,534.5,737.97,544.57
2016,9,15,15,30,593.0,185.0,2.7,31.0,556.0,828.7,611.86
2016,9,15,15,45,572.5,175.5,2.75,31.0,510.0,782.96,582.3
2016,9,15,16,0,552.0,166.0,2.8,31.0,464.0,744.47,558.35
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.0,693.17,524.89
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,641.18,490.14
2016,9,15,16,45,454.0,132.0,2.45,30.0,313.0,582.07,448.98
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,523.19,406.75
2016,9,15,17,15,364.0,102.0,2.1,29.5,211.0,445.93,348.92
2016,9,15,17,30,307.0,87.0,1.8,29.0,160.0,372.01,291.46
2016,9,15,17,45,239.5,66.5,1.55,28.5,114.0,272.42,212.43
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,194.67,147.09
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,96.7,44.57
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,9.44,0.0
2016,9,16,6,45,175.5,30.0,0.95,23.5,52.0,22.71,11.73
2016,9,16,7,0,292.0,48.0,1.1,24.0,90.0,36.27,24.91
2016,9,16,7,15,374.5,60.5,0.9,24.5,139.5,45.73,33.5
2016,9,16,7,30,457.0,73.0,0.7,25.0,189.0,57.67,43.89
2016,9,16,7,45,513.5,81.5,0.5,26.0,242.5,63.53,48.73
2016,9,16,8,0,570.0,90.0,0.3,27.0,296.0,69.34,53.3
2016,9,16,8,15,609.0,96.5,0.4,27.5,349.0,73.36,56.37
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,77.3,59.32
2016,9,16,8,45,674.0,109.5,0.6,28.5,453.0,80.87,61.91
2016,9,16,9,0,700.0,116.0,0.7,29.0,504.0,106.53,65.44
2016,9,16,9,15,721.0,120.0,0.7,29.5,551.0,162.03,93.03
2016,9,16,9,30,742.0,124.0,0.7,30.0,598.0,219.99,133.46
2016,9,16,9,45,757.5,127.5,0.7,30.5,639.5,282.81,182.36
2016,9,16,10,0,773.0,131.0,0.7,31.0,681.0,341.74,229.56
2016,9,16,10,15,410.5,233.0,0.7,31.0,527.0,329.06,232.7
2016,9,16,10,30,48.0,335.0,0.7,31.0,373.0,271.83,197.82
2016,9,16,10,45,41.5,337.0,0.7,31.5,370.5,277.6,201.94
2016,9,16,11,0,35.0,339.0,0.7,32.0,368.0,282.3,204.83
2016,9,16,11,15,428.0,242.0,0.7,32.0,607.5,467.21,338.14
2016,9,16,11,30,821.0,145.0,0.7,32.0,847.0,672.01,478.28
2016,9,16,11,45,840.0,135.5,0.75,32.5,863.0,713.36,504.82
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,760.65,536.08
2016,9,16,12,15,487.0,283.5,0.85,33.0,710.5,657.48,464.48
2016,9,16,12,30,115.0,441.0,0.9,33.0,542.0,487.24,345.47
2016,9,16,12,45,486.0,283.5,1.0,33.0,708.5,707.32,502.4
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,897.37,626.57
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,920.95,639.87
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,941.0,653.09
2016,9,16,13,45,846.5,123.0,1.25,33.0,826.0,954.52,662.5
2016,9,16,14,0,842.0,121.0,1.3,33.0,804.0,964.27,669.83
2016,9,16,14,15,834.0,119.0,1.4,33.0,774.5,966.78,673.67
2016,9,16,14,30,826.0,117.0,1.5,33.0,745.0,979.61,684.06
2016,9,16,14,45,809.5,117.0,1.6,33.0,707.5,968.2,679.55
2016,9,16,15,0,793.0,117.0,1.7,33.0,670.0,953.06,673.03
2016,9,16,15,15,777.5,114.0,1.75,33.0,627.0,931.96,662.19
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,907.49,649.25
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.0,873.78,630.29
2016,9,16,16,0,722.0,102.0,1.9,33.0,488.0,843.31,613.3
2016,9,16,16,15,693.0,97.0,1.85,32.5,436.5,795.68,584.93
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,746.47,554.96
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,685.04,514.6
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,623.55,472.94
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,544.65,418.18
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,468.16,362.3
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,369.62,285.03
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,278.1,208.4
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,137.52,50.7
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,9.44,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,21.03,10.22
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,34.96,23.77
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,43.1,31.23
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,51.22,38.38
2016,9,17,7,45,556.0,72.5,1.55,26.0,245.5,57.39,43.54
2016,9,17,8,0,608.0,81.0,1.4,27.0,299.0,63.46,48.41
2016,9,17,8,15,645.5,86.5,1.15,27.5,352.5,67.08,51.18
2016,9,17,8,30,683.0,92.0,0.9,28.0,406.0,70.65,53.84
2016,9,17,8,45,706.0,98.0,0.65,29.0,456.5,74.16,56.28
2016,9,17,9,0,729.0,104.0,0.4,30.0,507.0,102.78,60.55
2016,9,17,9,15,749.0,108.0,0.45,30.5,554.0,165.3,93.63
2016,9,17,9,30,769.0,112.0,0.5,31.0,601.0,224.03,134.68
2016,9,17,9,45,779.0,117.5,0.55,31.5,641.5,283.43,181.28
2016,9,17,10,0,789.0,123.0,0.6,32.0,682.0,343.42,229.46
2016,9,17,10,15,460.0,248.5,0.7,32.0,578.5,360.28,253.11
2016,9,17,10,30,131.0,374.0,0.8,32.0,475.0,337.14,242.93
2016,9,17,10,45,94.5,372.0,0.9,32.5,446.5,329.95,238.47
2016,9,17,11,0,58.0,370.0,1.0,33.0,418.0,319.02,230.65
2016,9,17,11,15,444.5,254.0,1.05,33.0,632.5,488.64,353.06
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,675.31,482.52
2016,9,17,11,45,831.0,140.5,1.15,33.0,858.0,721.83,513.49
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,765.99,543.56
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.5,806.56,570.15
2016,9,17,12,30,833.0,144.0,1.2,33.0,876.0,844.41,593.59
2016,9,17,12,45,832.0,143.5,1.3,33.5,870.5,876.68,613.48
2016,9,17,13,0,831.0,143.0,1.4,34.0,865.0,905.71,631.36
2016,9,17,13,15,827.0,142.0,1.45,34.0,851.0,928.1,645.86
2016,9,17,13,30,823.0,141.0,1.5,34.0,837.0,946.84,658.28
2016,9,17,13,45,507.0,270.0,1.55,34.0,695.5,791.47,558.46
2016,9,17,14,0,191.0,399.0,1.6,34.0,554.0,580.72,414.58
2016,9,17,14,15,492.5,266.0,1.6,33.5,644.0,796.64,568.45
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,967.09,679.78
2016,9,17,14,45,768.0,137.0,1.65,33.0,694.5,950.27,669.38
2016,9,17,15,0,742.0,141.0,1.7,33.0,655.0,937.97,663.96
2016,9,17,15,15,724.5,137.0,1.7,33.0,612.0,914.22,650.74
2016,9,17,15,30,707.0,133.0,1.7,33.0,569.0,887.31,635.63
2016,9,17,15,45,684.0,127.5,1.75,33.0,521.0,850.38,614.52
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,810.98,591.54
2016,9,17,16,15,629.5,116.0,1.75,32.5,422.0,760.96,561.32
2016,9,17,16,30,598.0,110.0,1.7,32.0,371.0,709.53,529.47
2016,9,17,16,45,556.0,101.5,1.65,32.0,317.5,645.1,486.58
2016,9,17,17,0,514.0,93.0,1.6,32.0,264.0,580.76,442.4
2016,9,17,17,15,452.0,82.0,1.45,31.0,212.0,492.27,379.89
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,415.69,322.46
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.5,318.94,246.0
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,230.67,171.54
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,115.63,24.35
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,8.65,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,22.92,11.32
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,37.35,25.61
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,48.05,35.34
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,58.67,44.72
2016,9,18,7,45,465.0,89.5,2.0,25.5,233.5,66.24,51.16
2016,9,18,8,0,523.0,100.0,2.0,26.0,286.0,76.11,59.34
2016,9,18,8,15,563.5,107.5,2.0,26.5,339.0,80.49,62.71
2016,9,18,8,30,604.0,115.0,2.0,27.0,392.0,84.78,65.93
2016,9,18,8,45,633.0,121.5,2.0,27.5,442.0,88.05,68.26
2016,9,18,9,0,662.0,128.0,2.0,28.0,492.0,117.2,73.06
2016,9,18,9,15,684.0,133.0,1.9,28.5,538.5,171.36,101.98
2016,9,18,9,30,706.0,138.0,1.8,29.0,585.0,228.19,142.77
2016,9,18,9,45,720.0,143.0,1.75,29.5,625.5,285.45,188.43
2016,9,18,10,0,734.0,148.0,1.7,30.0,666.0,343.9,236.02
2016,9,18,10,15,746.5,151.0,1.6,30.0,701.0,401.24,282.76
2016,9,18,10,30,759.0,154.0,1.5,30.0,736.0,460.58,329.71
2016,9,18,10,45,767.0,156.5,1.4,30.5,763.5,514.95,370.95
2016,9,18,11,0,775.0,159.0,1.3,31.0,791.0,568.73,410.08
2016,9,18,11,15,781.0,160.5,1.15,31.0,811.0,619.69,446.2
2016,9,18,11,30,787.0,162.0,1.0,31.0,831.0,669.36,479.92
2016,9,18,11,45,824.0,141.5,0.85,31.5,850.5,720.44,512.69
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,763.08,538.87
2016,9,18,12,15,862.0,121.5,0.6,32.0,873.5,803.17,562.19
2016,9,18,12,30,863.0,122.0,0.5,32.0,877.0,840.53,583.11
2016,9,18,12,45,602.5,265.5,0.4,32.0,791.0,799.59,552.56
2016,9,18,13,0,342.0,409.0,0.3,32.0,705.0,703.77,486.24
2016,9,18,13,15,599.0,264.0,0.35,32.0,772.0,844.07,582.18
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,944.18,644.34
2016,9,18,13,45,851.5,117.0,0.45,32.5,817.5,957.45,651.08
2016,9,18,14,0,847.0,115.0,0.5,33.0,796.0,966.94,657.01
2016,9,18,14,15,715.5,180.5,0.55,33.0,741.0,941.31,643.65
2016,9,18,14,30,584.0,246.0,0.6,33.0,686.0,876.89,605.73
2016,9,18,14,45,536.5,246.0,0.7,33.0,634.0,834.61,582.8
2016,9,18,15,0,489.0,246.0,0.8,33.0,582.0,789.58,557.16
2016,9,18,15,15,538.0,211.5,0.85,32.5,559.0,801.49,570.16
2016,9,18,15,30,587.0,177.0,0.9,32.0,536.0,818.28,585.31
2016,9,18,15,45,655.0,138.0,0.95,32.0,507.5,835.54,598.67
2016,9,18,16,0,723.0,99.0,1.0,32.0,479.0,842.79,605.8
2016,9,18,16,15,693.5,94.0,1.0,31.5,427.5,794.45,577.68
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,744.6,548.39
2016,9,18,16,45,624.0,82.5,1.0,31.0,322.5,682.55,508.73
2016,9,18,17,0,584.0,76.0,1.0,31.0,269.0,620.52,467.62
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.5,539.52,411.46
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,461.21,354.23
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,359.09,274.92
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,263.71,194.37
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,128.61,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,8.65,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,20.57,9.32
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,34.98,23.59
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,43.13,31.07
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,51.29,38.25
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,55.73,41.94
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,60.26,45.52
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.0,64.06,48.48
2016,9,19,8,30,705.0,87.0,2.5,29.0,407.0,67.81,51.32
2016,9,19,8,45,732.0,91.0,2.45,30.0,459.0,76.07,57.72
2016,9,19,9,0,759.0,95.0,2.4,31.0,511.0,109.25,62.86
2016,9,19,9,15,778.5,98.5,2.25,31.0,558.0,167.26,93.93
2016,9,19,9,30,798.0,102.0,2.1,31.0,605.0,227.46,137.68
2016,9,19,9,45,812.5,104.5,2.0,31.5,647.0,287.56,185.91
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,348.68,235.97
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.0,410.08,285.72
2016,9,19,10,30,848.0,111.0,1.8,33.0,759.0,468.75,332.08
2016,9,19,10,45,856.5,112.0,1.8,33.5,787.5,525.31,375.52
2016,9,19,11,0,865.0,113.0,1.8,34.0,816.0,581.03,416.78
2016,9,19,11,15,870.0,114.0,1.9,34.0,836.0,633.54,455.85
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,684.38,492.79
2016,9,19,11,45,880.0,114.0,2.1,34.5,868.0,731.66,525.5
2016,9,19,12,0,885.0,113.0,2.2,35.0,880.0,776.76,555.84
2016,9,19,12,15,885.5,113.0,2.25,35.0,883.0,816.81,581.72
2016,9,19,12,30,886.0,113.0,2.3,35.0,886.0,853.98,605.66
2016,9,19,12,45,885.5,112.5,2.4,35.0,880.5,886.76,627.16
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,916.26,646.64
2016,9,19,13,15,881.5,111.0,2.55,35.0,860.5,939.08,661.59
2016,9,19,13,30,878.0,110.0,2.6,35.0,846.0,958.21,674.37
2016,9,19,13,45,872.0,109.0,2.7,35.0,823.5,971.16,683.85
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,980.24,691.11
2016,9,19,14,15,857.5,106.5,2.85,35.0,771.0,982.43,693.82
2016,9,19,14,30,849.0,105.0,2.9,35.0,741.0,980.72,694.31
2016,9,19,14,45,837.5,103.0,2.95,35.0,703.5,971.64,690.32
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,972.01,692.55
2016,9,19,15,15,810.5,98.0,3.0,34.5,622.5,950.22,681.73
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,925.01,668.85
2016,9,19,15,45,773.0,92.0,3.0,34.0,530.0,890.28,648.32
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,852.82,625.85
