Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,15,722.0,85.0,2.85,33.5,429.0,805.2,596.56
2016,9,19,16,30,693.0,81.0,2.7,33.0,377.0,761.21,569.2
2016,9,19,16,45,652.0,75.0,2.55,32.5,322.5,697.99,527.63
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,634.88,484.73
2016,9,19,17,15,549.0,62.0,2.2,31.0,214.0,554.26,427.79
2016,9,19,17,30,487.0,55.0,2.0,30.0,160.0,476.42,369.81
2016,9,19,17,45,387.5,44.0,1.8,29.5,111.5,370.55,285.95
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,272.99,200.66
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,133.11,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,8.65,0.0
2016,9,20,6,45,211.0,26.0,1.85,23.5,51.0,21.21,9.53
2016,9,20,7,0,353.0,41.0,2.1,24.0,89.0,33.51,22.44
2016,9,20,7,15,441.5,51.0,2.0,24.5,140.5,41.38,29.71
2016,9,20,7,30,530.0,61.0,1.9,25.0,192.0,49.27,36.7
2016,9,20,7,45,591.5,67.0,1.85,26.0,247.5,53.85,40.53
2016,9,20,8,0,653.0,73.0,1.8,27.0,303.0,58.5,44.24
2016,9,20,8,15,690.0,78.0,1.7,27.5,357.5,62.08,47.02
2016,9,20,8,30,727.0,83.0,1.6,28.0,412.0,70.98,54.18
2016,9,20,8,45,755.0,86.5,1.5,29.0,464.0,73.41,55.74
2016,9,20,9,0,783.0,90.0,1.4,30.0,516.0,109.74,61.87
2016,9,20,9,15,802.0,93.0,1.45,30.5,564.0,168.9,94.04
2016,9,20,9,30,821.0,96.0,1.5,31.0,612.0,230.14,138.61
2016,9,20,9,45,834.5,98.5,1.55,31.5,654.0,295.29,190.75
2016,9,20,10,0,848.0,101.0,1.6,32.0,696.0,356.31,240.85
2016,9,20,10,15,858.5,103.0,1.65,32.0,731.5,416.29,290.29
2016,9,20,10,30,869.0,105.0,1.7,32.0,767.0,476.13,338.47
2016,9,20,10,45,876.0,106.5,1.8,32.5,795.0,533.45,382.92
2016,9,20,11,0,883.0,108.0,1.9,33.0,823.0,589.71,425.15
2016,9,20,11,15,888.0,109.0,1.9,33.0,843.0,643.08,464.45
2016,9,20,11,30,893.0,110.0,1.9,33.0,863.0,694.73,501.42
2016,9,20,11,45,895.5,110.5,1.95,33.5,875.0,742.23,533.92
2016,9,20,12,0,898.0,111.0,2.0,34.0,887.0,787.35,563.63
2016,9,20,12,15,898.5,111.0,2.0,34.0,890.0,827.84,589.32
2016,9,20,12,30,899.0,111.0,2.0,34.0,893.0,865.4,612.99
2016,9,20,12,45,897.5,111.0,2.0,34.5,887.0,898.11,632.19
2016,9,20,13,0,896.0,111.0,2.0,35.0,881.0,927.46,649.19
2016,9,20,13,15,892.5,110.5,2.0,35.0,866.5,950.96,663.9
2016,9,20,13,30,889.0,110.0,2.0,35.0,852.0,970.74,676.42
2016,9,20,13,45,531.0,251.5,2.05,35.0,691.5,801.18,567.82
2016,9,20,14,0,173.0,393.0,2.1,35.0,531.0,560.63,401.61
2016,9,20,14,15,516.5,248.5,2.05,35.0,638.0,807.12,576.77
2016,9,20,14,30,860.0,104.0,2.0,35.0,745.0,992.32,694.91
2016,9,20,14,45,831.5,110.0,2.0,35.0,703.5,988.74,692.15
2016,9,20,15,0,803.0,116.0,2.0,35.0,662.0,967.97,680.84
2016,9,20,15,15,786.5,112.5,2.0,34.5,618.0,944.76,669.6
2016,9,20,15,30,770.0,109.0,2.0,34.0,574.0,918.17,656.19
2016,9,20,15,45,747.0,105.0,2.0,34.0,525.0,881.51,634.9
2016,9,20,16,0,724.0,101.0,2.0,34.0,476.0,848.58,615.89
2016,9,20,16,15,693.0,96.0,1.9,33.5,423.5,798.61,585.65
2016,9,20,16,30,662.0,91.0,1.8,33.0,371.0,747.19,553.85
2016,9,20,16,45,617.5,84.5,1.7,33.0,316.5,681.03,509.88
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,615.14,464.72
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.0,531.02,405.91
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,449.79,346.0
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,342.43,261.95
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,243.87,176.08
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,116.28,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,5.51,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,21.72,9.55
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,37.83,26.03
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.0,50.82,37.71
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,63.6,48.88
2016,9,21,7,45,432.0,97.5,1.1,26.0,230.0,71.1,55.15
2016,9,21,8,0,500.0,108.0,1.2,27.0,284.0,78.54,61.11
2016,9,21,8,15,542.5,117.5,1.2,27.5,337.5,84.86,66.08
2016,9,21,8,30,585.0,127.0,1.2,28.0,391.0,93.07,72.51
2016,9,21,8,45,620.0,133.0,1.25,28.5,442.5,95.8,74.33
2016,9,21,9,0,655.0,139.0,1.3,29.0,494.0,131.31,81.29
2016,9,21,9,15,356.5,204.0,1.35,29.5,399.5,183.79,123.51
2016,9,21,9,30,58.0,269.0,1.4,30.0,305.0,200.19,147.11
2016,9,21,9,45,409.5,207.5,1.45,30.5,491.5,256.03,176.82
2016,9,21,10,0,761.0,146.0,1.5,31.0,678.0,359.05,246.23
2016,9,21,10,15,424.0,251.5,1.55,31.0,550.5,356.63,255.37
2016,9,21,10,30,87.0,357.0,1.6,31.0,423.0,307.79,225.44
2016,9,21,10,45,148.0,377.0,1.65,31.5,495.0,367.26,268.26
2016,9,21,11,0,209.0,397.0,1.7,32.0,567.0,431.96,314.06
2016,9,21,11,15,268.0,395.0,1.8,32.0,618.0,492.01,357.07
2016,9,21,11,30,327.0,393.0,1.9,32.0,669.0,552.11,399.94
2016,9,21,11,45,288.5,409.0,2.0,32.5,655.0,562.44,406.26
2016,9,21,12,0,250.0,425.0,2.1,33.0,641.0,568.92,409.9
2016,9,21,12,15,565.0,276.5,2.2,33.0,765.0,723.58,521.65
2016,9,21,12,30,880.0,128.0,2.3,33.0,889.0,867.26,620.26
2016,9,21,12,45,880.0,126.5,2.4,33.5,883.5,899.54,639.34
2016,9,21,13,0,880.0,125.0,2.5,34.0,878.0,928.54,657.25
2016,9,21,13,15,877.0,124.0,2.55,34.0,864.0,951.81,672.52
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,971.42,685.64
2016,9,21,13,45,869.0,121.5,2.65,34.0,827.0,984.85,695.05
2016,9,21,14,0,864.0,120.0,2.7,34.0,804.0,994.44,702.25
2016,9,21,14,15,855.5,118.0,2.75,34.0,773.5,996.14,704.71
2016,9,21,14,30,847.0,116.0,2.8,34.0,743.0,1008.15,713.91
2016,9,21,14,45,836.5,113.0,2.85,34.0,705.5,998.8,709.74
2016,9,21,15,0,826.0,110.0,2.9,34.0,668.0,985.59,703.45
2016,9,21,15,15,810.5,107.0,2.9,33.5,624.5,963.66,692.73
2016,9,21,15,30,795.0,104.0,2.9,33.0,581.0,938.27,679.82
2016,9,21,15,45,775.0,99.5,2.9,33.0,532.0,903.47,659.31
2016,9,21,16,0,755.0,95.0,2.9,33.0,483.0,865.81,636.77
2016,9,21,16,15,725.5,90.5,2.8,32.5,429.5,822.74,610.89
2016,9,21,16,30,696.0,86.0,2.7,32.0,376.0,772.41,579.44
2016,9,21,16,45,655.5,79.5,2.6,31.5,321.5,708.66,537.67
2016,9,21,17,0,615.0,73.0,2.5,31.0,267.0,644.89,494.29
2016,9,21,17,15,551.5,64.5,2.2,30.0,212.0,560.65,433.88
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,479.25,372.37
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,370.67,286.22
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,270.96,194.72
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,100.52,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,7.08,0.0
2016,9,22,6,45,186.5,26.0,1.35,21.5,47.0,19.81,7.91
2016,9,22,7,0,311.0,43.0,1.6,22.0,84.0,32.8,21.99
2016,9,22,7,15,397.5,55.5,1.5,22.5,134.5,44.73,32.81
2016,9,22,7,30,484.0,68.0,1.4,23.0,185.0,54.33,41.35
2016,9,22,7,45,535.0,78.5,1.3,24.0,239.0,61.84,47.72
2016,9,22,8,0,586.0,89.0,1.2,25.0,293.0,69.17,53.7
2016,9,22,8,15,625.5,96.0,1.3,26.0,347.0,73.62,57.07
2016,9,22,8,30,665.0,103.0,1.4,27.0,401.0,77.98,60.27
2016,9,22,8,45,689.0,110.0,1.5,28.0,451.5,81.91,63.05
2016,9,22,9,0,713.0,117.0,1.6,29.0,502.0,122.83,72.42
2016,9,22,9,15,734.0,121.5,1.7,29.5,549.5,180.0,105.41
2016,9,22,9,30,755.0,126.0,1.8,30.0,597.0,239.61,149.47
2016,9,22,9,45,769.0,130.0,1.95,30.5,638.0,303.34,200.7
2016,9,22,10,0,783.0,134.0,2.1,31.0,679.0,363.18,249.88
2016,9,22,10,15,794.5,137.0,2.15,31.0,714.0,422.08,298.34
2016,9,22,10,30,806.0,140.0,2.2,31.0,749.0,481.19,345.88
2016,9,22,10,45,812.0,143.0,2.25,31.5,776.5,537.48,389.35
2016,9,22,11,0,818.0,146.0,2.3,32.0,804.0,592.85,430.7
2016,9,22,11,15,823.0,147.5,2.35,32.0,823.0,645.2,469.59
2016,9,22,11,30,828.0,149.0,2.4,32.0,842.0,696.01,506.42
2016,9,22,11,45,821.5,155.5,2.5,32.5,851.0,741.2,537.64
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,783.5,566.2
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,822.23,592.91
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,858.15,616.53
2016,9,22,12,45,808.5,164.0,2.8,33.5,857.5,887.27,634.65
2016,9,22,13,0,802.0,166.0,2.9,34.0,850.0,912.9,650.55
2016,9,22,13,15,797.5,165.0,2.95,34.0,835.0,933.97,664.6
2016,9,22,13,30,793.0,164.0,3.0,34.0,820.0,951.43,676.47
2016,9,22,13,45,780.0,165.0,3.1,34.0,795.5,958.86,682.5
2016,9,22,14,0,767.0,166.0,3.2,34.0,771.0,962.34,686.22
2016,9,22,14,15,756.5,163.5,3.25,33.5,740.5,970.76,694.38
2016,9,22,14,30,746.0,161.0,3.3,33.0,710.0,965.95,694.2
2016,9,22,14,45,711.0,167.0,3.35,33.0,668.5,942.17,680.53
2016,9,22,15,0,676.0,173.0,3.4,33.0,627.0,914.67,664.56
2016,9,22,15,15,460.0,219.0,3.4,32.5,518.5,736.67,545.33
2016,9,22,15,30,244.0,265.0,3.4,32.0,410.0,526.65,396.45
2016,9,22,15,45,161.0,241.0,3.45,32.0,333.0,419.59,318.84
2016,9,22,16,0,78.0,217.0,3.5,32.0,256.0,292.62,223.3
2016,9,22,16,15,218.5,183.0,3.4,31.5,276.5,429.17,331.69
2016,9,22,16,30,359.0,149.0,3.3,31.0,297.0,512.47,398.37
2016,9,22,16,45,382.5,129.0,3.25,31.0,266.0,522.18,406.25
2016,9,22,17,0,406.0,109.0,3.2,31.0,235.0,506.76,395.73
2016,9,22,17,15,341.0,93.0,2.9,30.0,184.0,422.04,331.53
2016,9,22,17,30,276.0,77.0,2.6,29.0,133.0,341.57,268.05
2016,9,22,17,45,187.0,56.0,2.3,28.5,88.5,227.91,175.92
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,137.36,94.5
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,43.95,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,17.41,5.76
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,34.5,23.13
2016,9,23,7,15,327.5,59.5,2.85,24.5,125.5,44.63,32.4
2016,9,23,7,30,418.0,73.0,3.0,25.0,174.0,54.74,41.33
2016,9,23,7,45,500.5,78.0,3.2,25.5,229.0,61.08,46.78
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,64.78,49.78
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,92.65,73.04
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,121.12,96.35
2016,9,23,8,45,114.5,122.0,3.6,27.5,173.0,87.55,67.93
2016,9,23,9,0,0.0,60.0,3.7,28.0,60.0,46.04,31.4
2016,9,23,9,15,61.5,172.5,3.75,28.0,211.0,133.19,97.69
2016,9,23,9,30,123.0,285.0,3.8,28.0,362.0,221.41,163.08
2016,9,23,9,45,473.5,194.0,3.85,28.5,518.0,267.35,186.5
2016,9,23,10,0,824.0,103.0,3.9,29.0,674.0,355.38,247.57
2016,9,23,10,15,834.5,105.0,3.9,29.0,709.0,416.38,299.05
2016,9,23,10,30,845.0,107.0,3.9,29.0,744.0,474.83,347.61
2016,9,23,10,45,854.0,108.0,3.95,29.5,772.0,531.38,392.79
2016,9,23,11,0,863.0,109.0,4.0,30.0,800.0,587.12,435.91
2016,9,23,11,15,546.0,261.0,4.0,30.5,702.5,568.56,421.51
2016,9,23,11,30,229.0,413.0,4.0,31.0,605.0,497.54,367.16
2016,9,23,11,45,543.0,268.5,4.0,31.5,730.5,641.31,474.13
2016,9,23,12,0,857.0,124.0,4.0,32.0,856.0,774.89,571.35
2016,9,23,12,15,858.0,124.5,4.05,32.0,859.0,814.59,597.56
2016,9,23,12,30,859.0,125.0,4.1,32.0,862.0,851.54,622.37
2016,9,23,12,45,856.5,125.0,4.15,32.0,855.5,882.05,642.85
2016,9,23,13,0,854.0,125.0,4.2,32.0,849.0,909.27,661.21
2016,9,23,13,15,588.5,255.0,4.2,32.0,750.0,835.76,609.92
2016,9,23,13,30,323.0,385.0,4.2,32.0,651.0,702.96,513.89
2016,9,23,13,45,576.5,253.5,4.25,32.5,712.5,852.46,622.96
2016,9,23,14,0,830.0,122.0,4.3,33.0,774.0,980.73,708.63
2016,9,23,14,15,821.0,120.5,4.3,32.5,743.5,982.02,711.09
2016,9,23,14,30,812.0,119.0,4.3,32.0,713.0,979.45,712.08
2016,9,23,14,45,799.0,116.5,4.35,32.0,675.5,967.89,706.18
2016,9,23,15,0,786.0,114.0,4.4,32.0,638.0,952.64,698.02
2016,9,23,15,15,531.5,185.5,4.35,31.5,529.5,771.95,577.75
2016,9,23,15,30,277.0,257.0,4.3,31.0,421.0,574.81,435.21
2016,9,23,15,45,490.5,178.5,4.3,31.0,437.5,715.75,544.12
2016,9,23,16,0,704.0,100.0,4.3,31.0,454.0,831.3,627.31
2016,9,23,16,15,671.5,94.5,4.15,30.5,402.5,779.47,593.07
2016,9,23,16,30,639.0,89.0,4.0,30.0,351.0,726.36,558.17
2016,9,23,16,45,594.0,82.0,3.85,30.0,297.5,659.57,511.22
2016,9,23,17,0,549.0,75.0,3.7,30.0,244.0,593.21,463.09
2016,9,23,17,15,480.5,66.0,3.4,29.5,191.5,506.56,398.15
2016,9,23,17,30,412.0,57.0,3.1,29.0,139.0,423.19,332.6
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,309.69,239.73
2016,9,23,18,0,200.0,30.0,2.5,28.0,48.0,211.44,143.68
2016,9,23,18,15,100.0,15.0,2.55,27.5,24.0,73.43,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,17.04,5.05
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,33.77,22.47
2016,9,24,7,15,322.5,59.0,3.1,24.0,123.0,44.24,32.12
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,54.68,41.44
2016,9,24,7,45,475.0,82.5,3.35,24.5,223.5,64.27,49.7
2016,9,24,8,0,538.0,92.0,3.5,25.0,276.0,70.81,55.13
2016,9,24,8,15,580.0,99.0,3.6,25.5,329.0,75.12,58.53
2016,9,24,8,30,622.0,106.0,3.7,26.0,382.0,79.36,61.78
2016,9,24,8,45,415.0,170.5,3.85,26.5,364.5,113.06,89.55
2016,9,24,9,0,208.0,235.0,4.0,27.0,347.0,169.06,122.97
2016,9,24,9,15,123.0,242.5,4.0,27.5,310.5,182.23,133.48
2016,9,24,9,30,38.0,250.0,4.0,28.0,274.0,185.61,138.97
2016,9,24,9,45,410.5,185.5,4.05,28.5,467.5,246.49,173.09
2016,9,24,10,0,783.0,121.0,4.1,29.0,661.0,358.44,251.36
2016,9,24,10,15,401.0,195.0,4.05,29.0,472.5,312.28,228.74
2016,9,24,10,30,19.0,269.0,4.0,29.0,284.0,213.16,159.3
2016,9,24,10,45,14.5,246.5,4.0,29.5,258.5,196.6,146.52
2016,9,24,11,0,10.0,224.0,4.0,30.0,233.0,178.73,132.59
2016,9,24,11,15,11.5,228.5,4.0,30.0,238.5,184.59,136.99
2016,9,24,11,30,13.0,233.0,4.0,30.0,244.0,190.6,141.5
2016,9,24,11,45,130.0,327.0,4.0,30.0,437.5,373.71,279.98
2016,9,24,12,0,247.0,421.0,4.0,30.0,631.0,555.66,412.13
2016,9,24,12,15,191.0,425.0,4.0,30.0,588.0,531.75,393.62
2016,9,24,12,30,135.0,429.0,4.0,30.0,545.0,502.77,372.03
2016,9,24,12,45,176.0,425.5,4.05,30.5,575.5,547.45,404.54
2016,9,24,13,0,217.0,422.0,4.1,31.0,606.0,593.89,437.72
2016,9,24,13,15,314.0,385.0,4.05,31.0,645.5,681.41,501.31
2016,9,24,13,30,411.0,348.0,4.0,31.0,685.0,751.66,552.27
2016,9,24,13,45,610.5,239.5,4.0,31.0,724.0,880.52,645.03
2016,9,24,14,0,810.0,131.0,4.0,31.0,763.0,972.41,707.27
2016,9,24,14,15,800.0,129.0,4.0,30.5,733.0,971.96,708.79
2016,9,24,14,30,790.0,127.0,4.0,30.0,703.0,967.66,708.63
2016,9,24,14,45,743.0,140.5,4.0,30.0,659.0,947.24,696.53
2016,9,24,15,0,696.0,154.0,4.0,30.0,615.0,916.56,677.74
2016,9,24,15,15,676.0,149.0,3.95,29.5,572.0,888.72,661.95
2016,9,24,15,30,656.0,144.0,3.9,29.0,529.0,857.89,644.02
2016,9,24,15,45,626.5,139.0,3.9,29.0,480.5,815.05,616.57
2016,9,24,16,0,597.0,134.0,3.9,29.0,432.0,770.06,587.3
2016,9,24,16,15,560.5,126.5,3.7,28.5,381.0,714.01,550.0
2016,9,24,16,30,524.0,119.0,3.5,28.0,330.0,649.1,505.4
2016,9,24,16,45,471.0,109.0,3.35,28.0,277.5,576.56,453.07
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,505.85,400.06
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,419.36,333.09
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,337.64,267.04
2016,9,24,17,45,187.5,51.0,2.6,26.5,82.0,222.44,172.42
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,128.15,82.18
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,41.8,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.05,23.5,17.5,13.35,2.31
2016,9,25,7,0,0.0,35.0,2.2,24.0,35.0,26.37,16.3
2016,9,25,7,15,1.5,58.0,2.3,24.0,58.5,42.78,30.86
2016,9,25,7,30,3.0,81.0,2.4,24.0,82.0,58.98,45.11
2016,9,25,7,45,14.0,103.5,2.5,24.0,108.5,74.84,58.83
2016,9,25,8,0,25.0,126.0,2.6,24.0,135.0,88.36,70.31
2016,9,25,8,15,72.0,156.5,2.6,24.0,187.5,107.99,86.74
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,123.9,99.8
2016,9,25,8,45,134.0,212.0,2.65,24.5,278.5,138.29,111.2
2016,9,25,9,0,149.0,237.0,2.7,25.0,317.0,166.52,123.33
2016,9,25,9,15,225.0,252.0,2.65,25.0,384.5,202.84,146.35
2016,9,25,9,30,301.0,267.0,2.6,25.0,452.0,247.01,177.22
2016,9,25,9,45,232.0,297.0,2.6,25.5,445.5,275.08,202.09
2016,9,25,10,0,163.0,327.0,2.6,26.0,439.0,293.17,218.47
2016,9,25,10,15,221.5,338.0,2.6,26.0,499.0,341.0,254.38
2016,9,25,10,30,280.0,349.0,2.6,26.0,559.0,398.64,297.75
2016,9,25,10,45,339.5,345.0,2.6,26.5,609.0,450.59,336.31
2016,9,25,11,0,399.0,341.0,2.6,27.0,659.0,508.14,378.63
2016,9,25,11,15,417.5,341.0,2.55,27.0,680.5,555.42,413.35
2016,9,25,11,30,436.0,341.0,2.5,27.0,702.0,598.27,444.47
2016,9,25,11,45,355.0,377.0,2.5,27.0,673.5,590.17,438.15
2016,9,25,12,0,274.0,413.0,2.5,27.0,645.0,583.47,432.37
2016,9,25,12,15,221.0,421.5,2.45,27.0,609.0,554.15,411.14
2016,9,25,12,30,168.0,430.0,2.4,27.0,573.0,532.8,395.15
2016,9,25,12,45,245.5,413.0,2.4,27.0,620.5,598.1,443.51
2016,9,25,13,0,323.0,396.0,2.4,27.0,668.0,685.84,505.88
2016,9,25,13,15,232.0,400.5,2.3,27.0,594.0,600.78,444.74
2016,9,25,13,30,141.0,405.0,2.2,27.0,520.0,529.7,393.01
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,537.33,399.6
2016,9,25,14,0,162.0,382.0,2.1,27.0,508.0,544.3,405.32
2016,9,25,14,15,81.0,226.5,2.0,27.0,289.5,305.68,231.93
2016,9,25,14,30,0.0,71.0,1.9,27.0,71.0,54.74,37.78
2016,9,25,14,45,0.0,84.0,1.85,27.0,84.0,64.78,46.02
2016,9,25,15,0,0.0,97.0,1.8,27.0,97.0,74.98,54.21
2016,9,25,15,15,0.0,62.0,1.8,26.5,62.0,47.65,32.69
2016,9,25,15,30,0.0,27.0,1.8,26.0,27.0,20.67,11.11
2016,9,25,15,45,0.0,18.0,1.85,26.0,18.0,13.75,5.55
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,6.86,0.0
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,6.09,0.0
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,5.32,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,4.18,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.03,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.27,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.51,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.75,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,4.16,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,8.34,1.4
2016,9,26,7,15,0.0,18.5,3.85,19.0,18.5,14.06,6.59
2016,9,26,7,30,0.0,26.0,3.9,19.0,26.0,19.79,11.77
2016,9,26,7,45,0.0,34.0,4.0,19.0,34.0,25.93,17.24
2016,9,26,8,0,0.0,42.0,4.1,19.0,42.0,32.08,22.64
2016,9,26,8,15,0.0,51.5,4.15,19.0,51.5,39.41,29.0
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,46.75,35.3
2016,9,26,8,45,0.0,50.0,4.3,19.0,50.0,38.29,27.8
2016,9,26,9,0,0.0,39.0,4.4,19.0,39.0,29.85,19.27
2016,9,26,9,15,0.0,51.0,4.4,19.0,51.0,39.12,26.87
2016,9,26,9,30,0.0,63.0,4.4,19.0,63.0,48.42,34.45
2016,9,26,9,45,0.0,74.0,4.4,19.5,74.0,56.97,41.28
2016,9,26,10,0,0.0,85.0,4.4,20.0,85.0,65.55,48.07
2016,9,26,10,15,2.0,132.5,4.4,20.0,134.5,102.6,77.92
2016,9,26,10,30,4.0,180.0,4.4,20.0,184.0,139.92,107.66
2016,9,26,10,45,7.5,207.0,4.4,20.5,213.5,163.18,125.74
2016,9,26,11,0,11.0,234.0,4.4,21.0,243.0,187.25,144.33
2016,9,26,11,15,10.5,231.0,4.4,21.0,240.0,186.15,143.33
2016,9,26,11,30,10.0,228.0,4.4,21.0,237.0,184.86,142.24
2016,9,26,11,45,7.0,196.5,4.4,21.5,203.0,158.82,121.42
2016,9,26,12,0,4.0,165.0,4.4,22.0,169.0,132.13,100.11
2016,9,26,12,15,7.5,201.0,4.35,22.0,208.0,164.53,125.71
2016,9,26,12,30,11.0,237.0,4.3,22.0,247.0,197.99,151.92
2016,9,26,12,45,19.0,282.0,4.25,22.0,298.5,244.3,188.06
2016,9,26,13,0,27.0,327.0,4.2,22.0,350.0,311.99,240.15
2016,9,26,13,15,17.0,263.5,4.15,22.0,278.0,230.01,176.97
2016,9,26,13,30,7.0,200.0,4.1,22.0,206.0,166.99,127.8
2016,9,26,13,45,3.5,152.5,4.1,22.0,155.5,124.05,94.02
2016,9,26,14,0,0.0,105.0,4.1,22.0,105.0,81.62,60.22
2016,9,26,14,15,17.0,198.5,4.05,22.0,211.0,178.05,137.74
2016,9,26,14,30,34.0,292.0,4.0,22.0,317.0,308.44,239.83
2016,9,26,14,45,36.5,280.0,3.95,22.0,305.5,302.44,235.5
2016,9,26,15,0,39.0,268.0,3.9,22.0,294.0,296.36,231.51
2016,9,26,15,15,19.5,206.0,3.8,22.0,219.0,193.23,150.74
2016,9,26,15,30,0.0,144.0,3.7,22.0,144.0,116.66,89.32
2016,9,26,15,45,0.0,124.0,3.65,22.0,124.0,99.44,75.77
2016,9,26,16,0,0.0,104.0,3.6,22.0,104.0,82.21,62.02
2016,9,26,16,15,0.0,91.5,3.55,21.5,91.5,71.78,53.82
2016,9,26,16,30,0.0,79.0,3.5,21.0,79.0,61.34,45.49
2016,9,26,16,45,0.0,66.5,3.45,21.0,66.5,51.0,37.02
2016,9,26,17,0,0.0,54.0,3.4,21.0,54.0,41.34,28.99
2016,9,26,17,15,0.0,41.5,3.2,20.5,41.5,31.71,20.91
2016,9,26,17,30,0.0,29.0,3.0,20.0,29.0,22.11,12.73
2016,9,26,17,45,0.0,18.5,2.85,20.0,18.5,14.07,5.75
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,6.06,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.15,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,2.95,17.0,13.5,10.27,0.0
2016,9,27,7,0,0.0,27.0,3.0,17.0,27.0,20.62,11.89
2016,9,27,7,15,0.0,46.0,3.05,17.0,46.0,34.73,24.76
2016,9,27,7,30,0.0,65.0,3.1,17.0,65.0,48.51,37.23
2016,9,27,7,45,0.0,86.0,3.2,17.5,86.0,63.46,50.46
2016,9,27,8,0,0.0,107.0,3.3,18.0,107.0,78.26,63.28
2016,9,27,8,15,2.5,126.5,3.3,18.5,128.0,92.0,74.92
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,105.63,86.24
2016,9,27,8,45,3.0,153.0,3.35,19.5,155.0,111.21,90.53
2016,9,27,9,0,1.0,160.0,3.4,20.0,161.0,117.77,91.29
2016,9,27,9,15,26.5,209.0,3.3,20.5,225.5,152.38,117.53
2016,9,27,9,30,52.0,258.0,3.2,21.0,290.0,194.64,149.47
2016,9,27,9,45,54.5,275.5,3.1,21.5,311.5,214.93,164.91
2016,9,27,10,0,57.0,293.0,3.0,22.0,333.0,235.78,180.8
2016,9,27,10,15,57.5,311.5,2.9,22.0,353.5,257.15,197.35
2016,9,27,10,30,58.0,330.0,2.8,22.0,374.0,278.97,214.08
2016,9,27,10,45,162.0,354.0,2.7,22.5,481.0,363.95,278.07
2016,9,27,11,0,266.0,378.0,2.6,23.0,588.0,464.2,352.35
2016,9,27,11,15,286.5,383.5,2.55,23.0,614.5,504.21,381.95
2016,9,27,11,30,307.0,389.0,2.5,23.0,641.0,545.73,412.56
2016,9,27,11,45,259.0,404.5,2.45,23.0,619.5,547.31,413.05
2016,9,27,12,0,211.0,420.0,2.4,23.0,598.0,531.26,400.92
2016,9,27,12,15,163.5,419.5,2.4,23.0,557.5,508.35,383.84
2016,9,27,12,30,116.0,419.0,2.4,23.0,517.0,480.95,363.23
2016,9,27,12,45,106.0,412.5,2.4,23.0,501.5,458.83,347.47
2016,9,27,13,0,96.0,406.0,2.4,23.0,486.0,451.99,342.62
2016,9,27,13,15,73.5,382.0,2.4,23.0,443.0,414.73,315.12
2016,9,27,13,30,51.0,358.0,2.4,23.0,400.0,375.32,285.85
2016,9,27,13,45,75.5,363.0,2.4,23.0,422.5,410.22,313.11
2016,9,27,14,0,100.0,368.0,2.4,23.0,445.0,446.33,340.83
2016,9,27,14,15,154.0,354.5,2.35,23.0,468.0,516.84,394.32
2016,9,27,14,30,208.0,341.0,2.3,23.0,491.0,563.71,430.2
2016,9,27,14,45,228.5,318.5,2.3,23.0,475.0,565.64,433.15
2016,9,27,15,0,249.0,296.0,2.3,23.0,459.0,566.02,435.39
2016,9,27,15,15,221.5,277.0,2.2,22.5,414.0,520.58,403.36
2016,9,27,15,30,194.0,258.0,2.1,22.0,369.0,474.49,370.6
2016,9,27,15,45,214.5,231.5,2.05,22.0,344.5,465.78,366.38
2016,9,27,16,0,235.0,205.0,2.0,22.0,320.0,477.34,376.75
2016,9,27,16,15,227.0,181.5,1.85,22.0,281.5,440.46,349.74
2016,9,27,16,30,219.0,158.0,1.7,22.0,243.0,402.65,321.82
2016,9,27,16,45,366.5,117.0,1.55,22.0,233.0,497.42,397.96
2016,9,27,17,0,514.0,76.0,1.4,22.0,223.0,566.91,450.03
2016,9,27,17,15,441.5,65.5,1.2,21.5,172.0,476.1,379.56
2016,9,27,17,30,369.0,55.0,1.0,21.0,121.0,385.91,307.2
2016,9,27,17,45,266.5,39.5,0.85,21.0,78.0,279.6,217.04
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,171.42,83.1
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,60.13,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,14.15,1.06
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,28.74,18.64
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.5,37.18,26.7
2016,9,28,7,30,529.0,56.0,2.2,19.0,177.0,45.62,34.39
2016,9,28,7,45,589.0,62.5,2.2,19.5,231.5,50.67,38.89
2016,9,28,8,0,649.0,69.0,2.2,20.0,286.0,55.75,43.22
2016,9,28,8,15,687.5,74.0,2.1,21.0,340.0,59.45,46.13
2016,9,28,8,30,726.0,79.0,2.0,22.0,394.0,68.25,53.33
2016,9,28,8,45,754.5,83.0,1.9,23.0,446.0,71.17,55.39
2016,9,28,9,0,783.0,87.0,1.8,24.0,498.0,127.81,71.51
2016,9,28,9,15,802.5,90.0,1.7,24.5,545.0,187.4,110.03
2016,9,28,9,30,822.0,93.0,1.6,25.0,592.0,249.08,158.35
2016,9,28,9,45,836.5,95.0,1.55,25.5,633.5,310.43,209.61
2016,9,28,10,0,851.0,97.0,1.5,26.0,675.0,374.88,263.36
2016,9,28,10,15,861.5,99.0,1.45,26.0,710.0,435.01,313.44
2016,9,28,10,30,872.0,101.0,1.4,26.0,745.0,494.96,361.87
2016,9,28,10,45,879.5,102.5,1.35,26.5,772.5,552.51,406.11
2016,9,28,11,0,887.0,104.0,1.3,27.0,800.0,609.02,447.8
2016,9,28,11,15,891.5,105.0,1.3,27.0,819.5,661.94,486.73
2016,9,28,11,30,896.0,106.0,1.3,27.0,839.0,713.04,523.26
2016,9,28,11,45,903.5,103.5,1.35,27.5,851.0,761.16,556.31
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,807.13,585.72
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,847.4,611.28
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,884.65,634.77
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,916.4,654.04
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,944.68,671.13
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,967.54,685.53
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,986.62,697.73
2016,9,28,13,45,898.5,96.5,1.5,29.0,801.0,999.8,706.42
2016,9,28,14,0,894.0,95.0,1.5,29.0,778.0,1009.03,712.91
2016,9,28,14,15,886.0,93.5,1.5,29.0,747.0,1010.79,714.99
2016,9,28,14,30,878.0,92.0,1.5,29.0,716.0,1008.58,714.9
2016,9,28,14,45,868.0,89.0,1.5,29.0,678.5,998.69,710.25
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,984.95,703.44
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.5,963.12,690.97
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,937.92,676.51
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,916.06,664.92
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,879.3,643.52
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,829.95,613.55
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,778.9,581.73
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.0,714.69,540.25
2016,9,28,17,0,650.0,56.0,1.1,27.0,239.0,650.33,496.67
2016,9,28,17,15,581.5,49.0,1.05,26.5,185.0,568.32,437.6
2016,9,28,17,30,513.0,42.0,1.0,26.0,131.0,484.36,373.19
2016,9,28,17,45,394.0,31.0,0.95,25.5,84.5,363.77,275.23
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,240.24,89.98
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,92.92,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,13.4,0.0
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,27.35,17.56
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,35.17,25.14
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,43.04,32.39
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,47.93,36.71
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,57.18,44.65
2016,9,29,8,15,734.0,68.5,4.25,19.5,350.5,60.94,47.73
2016,9,29,8,30,771.0,73.0,4.3,20.0,406.0,64.67,50.7
2016,9,29,8,45,799.0,76.0,4.4,20.5,458.5,68.0,53.27
2016,9,29,9,0,827.0,79.0,4.5,21.0,511.0,128.26,70.78
2016,9,29,9,15,845.5,82.0,4.45,21.5,559.5,195.72,116.7
2016,9,29,9,30,864.0,85.0,4.4,22.0,608.0,258.99,167.86
2016,9,29,9,45,879.0,86.5,4.4,22.5,650.5,321.68,222.04
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,385.16,277.3
2016,9,29,10,15,904.5,89.5,4.4,23.5,728.5,447.35,330.73
2016,9,29,10,30,915.0,91.0,4.4,24.0,764.0,509.26,382.4
2016,9,29,10,45,922.5,92.0,4.4,24.5,792.5,568.66,430.5
2016,9,29,11,0,930.0,93.0,4.4,25.0,821.0,626.91,476.09
2016,9,29,11,15,934.5,94.0,4.4,25.0,841.0,681.87,518.88
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,734.89,559.12
2016,9,29,11,45,939.5,97.0,4.45,25.5,871.5,783.73,594.43
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,829.87,625.18
2016,9,29,12,15,940.5,99.0,4.5,26.0,884.5,871.22,653.38
2016,9,29,12,30,941.0,99.0,4.5,26.0,887.0,909.44,679.3
2016,9,29,12,45,940.0,99.0,4.5,26.5,880.5,943.04,700.64
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,973.11,719.53
2016,9,29,13,15,936.0,98.5,4.45,27.0,858.5,997.12,735.55
2016,9,29,13,30,933.0,98.0,4.4,27.0,843.0,1017.25,749.11
2016,9,29,13,45,928.0,96.0,4.4,27.0,819.5,1029.85,758.12
2016,9,29,14,0,923.0,94.0,4.4,27.0,796.0,1038.34,764.64
2016,9,29,14,15,915.5,92.5,4.35,26.5,764.5,1040.77,768.6
2016,9,29,14,30,908.0,91.0,4.3,26.0,733.0,1039.12,770.1
2016,9,29,14,45,894.5,90.5,4.25,26.0,693.5,1028.56,764.37
2016,9,29,15,0,881.0,90.0,4.2,26.0,654.0,1014.17,756.31
2016,9,29,15,15,865.5,87.0,4.1,26.0,608.5,991.07,742.25
2016,9,29,15,30,850.0,84.0,4.0,26.0,563.0,976.7,734.24
2016,9,29,15,45,829.5,80.5,3.95,26.0,513.0,940.91,711.92
2016,9,29,16,0,809.0,77.0,3.9,26.0,463.0,902.21,687.54
2016,9,29,16,15,778.5,73.0,3.55,25.0,408.5,850.91,654.93
2016,9,29,16,30,748.0,69.0,3.2,24.0,354.0,797.85,620.18
2016,9,29,16,45,702.5,63.5,2.9,23.5,297.5,728.39,571.33
2016,9,29,17,0,657.0,58.0,2.6,23.0,241.0,665.38,525.28
2016,9,29,17,15,584.5,50.5,2.35,22.0,185.5,573.44,456.02
2016,9,29,17,30,512.0,43.0,2.1,21.0,130.0,485.42,385.56
2016,9,29,17,45,385.0,31.5,1.85,20.5,82.5,358.51,277.34
2016,9,29,18,0,258.0,20.0,1.6,20.0,35.0,226.71,51.89
2016,9,29,18,15,129.0,10.0,1.6,19.5,17.5,87.74,0.0
