Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.5,13.43,0.0
2016,9,30,7,0,401.0,33.0,2.2,14.0,79.0,27.42,17.74
2016,9,30,7,15,496.0,42.5,2.2,14.5,131.5,35.26,25.44
2016,9,30,7,30,591.0,52.0,2.2,15.0,184.0,43.16,32.78
2016,9,30,7,45,648.0,58.0,2.25,15.5,240.5,48.05,37.22
2016,9,30,8,0,705.0,64.0,2.3,16.0,297.0,57.3,45.33
2016,9,30,8,15,742.5,69.0,2.1,16.5,352.5,61.47,48.8
2016,9,30,8,30,780.0,74.0,1.9,17.0,408.0,65.59,52.14
2016,9,30,8,45,805.5,77.5,1.7,18.0,460.5,71.68,57.01
2016,9,30,9,0,831.0,81.0,1.5,19.0,513.0,132.6,73.94
2016,9,30,9,15,849.5,84.0,1.5,19.5,561.0,195.14,116.28
2016,9,30,9,30,868.0,87.0,1.5,20.0,609.0,263.82,171.62
2016,9,30,9,45,880.5,89.5,1.5,20.5,651.5,326.88,225.56
2016,9,30,10,0,893.0,92.0,1.5,21.0,694.0,390.43,279.98
2016,9,30,10,15,903.0,94.0,1.45,21.0,729.0,452.82,332.79
2016,9,30,10,30,913.0,96.0,1.4,21.0,764.0,514.89,383.67
2016,9,30,10,45,919.0,97.5,1.35,21.5,791.5,573.86,429.66
2016,9,30,11,0,925.0,99.0,1.3,22.0,819.0,631.54,472.79
2016,9,30,11,15,929.0,100.0,1.25,22.0,838.5,685.98,512.9
2016,9,30,11,30,933.0,101.0,1.2,22.0,858.0,738.43,550.27
2016,9,30,11,45,937.5,100.0,1.15,22.5,869.0,787.23,582.91
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,833.57,611.03
2016,9,30,12,15,942.0,99.0,1.1,23.0,882.0,874.52,637.01
2016,9,30,12,30,942.0,99.0,1.1,23.0,884.0,912.29,660.8
2016,9,30,12,45,940.5,98.5,1.15,23.5,877.0,944.89,680.73
2016,9,30,13,0,939.0,98.0,1.2,24.0,870.0,973.9,698.41
2016,9,30,13,15,935.5,97.0,1.2,24.0,854.0,996.79,712.82
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,1015.76,724.96
2016,9,30,13,45,926.5,94.5,1.3,24.5,813.5,1028.24,733.6
2016,9,30,14,0,921.0,93.0,1.4,25.0,789.0,1036.63,739.91
2016,9,30,14,15,912.5,91.5,1.45,25.0,757.0,1037.92,742.6
2016,9,30,14,30,904.0,90.0,1.5,25.0,725.0,1035.12,743.01
2016,9,30,14,45,892.5,88.0,1.55,25.0,686.0,1024.69,738.84
2016,9,30,15,0,881.0,86.0,1.6,25.0,647.0,1010.37,732.43
2016,9,30,15,15,865.5,83.5,1.6,24.5,601.5,987.71,721.46
2016,9,30,15,30,850.0,81.0,1.6,24.0,556.0,961.6,708.34
2016,9,30,15,45,828.5,77.5,1.6,24.0,505.5,936.82,694.66
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,897.1,670.9
2016,9,30,16,15,776.5,70.0,1.5,23.5,401.0,845.78,639.03
2016,9,30,16,30,746.0,66.0,1.4,23.0,347.0,792.77,605.18
2016,9,30,16,45,701.0,61.0,1.3,23.0,291.0,724.43,558.17
2016,9,30,17,0,656.0,56.0,1.2,23.0,235.0,656.11,509.23
2016,9,30,17,15,583.0,48.5,1.1,22.0,180.0,569.98,446.23
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,481.78,377.27
2016,9,30,17,45,381.0,30.0,0.95,20.5,78.5,354.34,269.66
2016,9,30,18,0,252.0,19.0,0.9,20.0,32.0,219.59,1.33
2016,9,30,18,15,126.0,9.5,0.9,20.0,16.0,85.55,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.5,0.45,16.5,14.5,11.05,0.0
2016,10,1,7,0,0.0,29.0,0.4,17.0,29.0,22.06,12.97
2016,10,1,7,15,0.0,49.0,0.4,17.5,49.0,36.56,26.29
2016,10,1,7,30,0.0,69.0,0.4,18.0,69.0,50.92,39.19
2016,10,1,7,45,1.0,90.0,0.45,18.5,90.5,65.8,52.27
2016,10,1,8,0,2.0,111.0,0.5,19.0,112.0,80.54,64.93
2016,10,1,8,15,31.5,142.0,0.5,19.5,155.5,98.76,80.25
2016,10,1,8,30,61.0,173.0,0.5,20.0,199.0,118.09,96.17
2016,10,1,8,45,45.5,186.5,0.5,20.5,207.5,127.57,103.53
2016,10,1,9,0,30.0,200.0,0.5,21.0,216.0,141.97,108.7
2016,10,1,9,15,34.0,221.0,0.65,21.5,240.5,161.94,123.55
2016,10,1,9,30,38.0,242.0,0.8,22.0,265.0,182.86,139.29
2016,10,1,9,45,42.5,263.5,0.95,22.5,291.0,205.23,156.17
2016,10,1,10,0,47.0,285.0,1.1,23.0,317.0,228.69,173.83
2016,10,1,10,15,64.5,311.5,1.1,23.5,357.5,262.16,198.61
2016,10,1,10,30,82.0,338.0,1.1,24.0,398.0,298.54,225.34
2016,10,1,10,45,179.5,353.0,1.1,24.5,491.0,376.59,282.57
2016,10,1,11,0,277.0,368.0,1.1,25.0,584.0,468.85,348.95
2016,10,1,11,15,333.5,361.5,1.05,25.0,627.0,522.47,387.24
2016,10,1,11,30,390.0,355.0,1.0,25.0,670.0,580.55,428.34
2016,10,1,11,45,356.5,371.5,1.0,25.5,662.5,596.49,438.04
2016,10,1,12,0,323.0,388.0,1.0,26.0,655.0,608.9,445.32
2016,10,1,12,15,328.0,387.5,0.95,26.0,659.0,634.06,462.37
2016,10,1,12,30,333.0,387.0,0.9,26.0,663.0,658.29,478.45
2016,10,1,12,45,298.0,392.5,0.9,26.0,638.0,651.6,473.4
2016,10,1,13,0,263.0,398.0,0.9,26.0,613.0,641.6,466.36
2016,10,1,13,15,175.0,387.5,0.9,26.0,529.5,541.26,397.02
2016,10,1,13,30,87.0,377.0,0.9,26.0,446.0,433.02,320.45
2016,10,1,13,45,274.0,334.5,0.95,26.0,542.0,626.35,461.82
2016,10,1,14,0,461.0,292.0,1.0,26.0,638.0,800.91,581.61
2016,10,1,14,15,368.5,306.5,1.1,26.0,576.0,709.98,520.05
2016,10,1,14,30,276.0,321.0,1.2,26.0,514.0,639.7,472.9
2016,10,1,14,45,205.5,307.5,1.3,26.0,446.5,534.24,400.74
2016,10,1,15,0,135.0,294.0,1.4,26.0,379.0,452.66,342.7
2016,10,1,15,15,128.0,271.5,1.45,25.5,347.5,424.36,324.42
2016,10,1,15,30,121.0,249.0,1.5,25.0,316.0,395.26,304.86
2016,10,1,15,45,150.0,225.0,1.55,25.0,300.5,398.92,310.11
2016,10,1,16,0,179.0,201.0,1.6,25.0,285.0,400.56,313.65
2016,10,1,16,15,170.0,178.0,1.55,24.5,250.0,365.61,288.64
2016,10,1,16,30,161.0,155.0,1.5,24.0,215.0,330.22,262.86
2016,10,1,16,45,150.0,130.5,1.45,24.0,179.0,290.55,232.45
2016,10,1,17,0,139.0,106.0,1.4,24.0,143.0,250.54,200.84
2016,10,1,17,15,116.5,82.5,1.25,23.0,108.5,202.54,161.96
2016,10,1,17,30,94.0,59.0,1.1,22.0,74.0,154.9,121.94
2016,10,1,17,45,47.0,38.0,1.0,21.0,45.5,94.57,68.81
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,14.6,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,6.69,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.5,14.48,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,67.0,28.89,18.7
2016,10,2,7,15,358.5,52.5,0.55,16.5,116.5,39.94,29.29
2016,10,2,7,30,453.0,67.0,0.5,17.0,166.0,53.77,41.83
2016,10,2,7,45,514.0,77.0,0.5,18.0,220.0,60.99,48.18
2016,10,2,8,0,575.0,87.0,0.5,19.0,274.0,68.12,54.18
2016,10,2,8,15,618.0,95.0,0.6,20.0,328.0,73.39,58.39
2016,10,2,8,30,661.0,103.0,0.7,21.0,382.0,78.56,62.38
2016,10,2,8,45,690.0,109.5,0.8,22.0,434.0,89.74,62.77
2016,10,2,9,0,719.0,116.0,0.9,23.0,486.0,146.79,86.91
2016,10,2,9,15,741.5,120.5,1.0,23.5,533.5,205.1,126.52
2016,10,2,9,30,764.0,125.0,1.1,24.0,581.0,266.01,174.61
2016,10,2,9,45,778.5,129.5,1.2,24.5,622.5,326.95,225.3
2016,10,2,10,0,793.0,134.0,1.3,25.0,664.0,391.71,278.81
2016,10,2,10,15,805.5,137.0,1.35,25.0,699.0,451.67,328.25
2016,10,2,10,30,818.0,140.0,1.4,25.0,734.0,511.89,376.58
2016,10,2,10,45,824.5,143.0,1.45,25.5,761.0,568.93,420.42
2016,10,2,11,0,831.0,146.0,1.5,26.0,788.0,625.02,462.08
2016,10,2,11,15,837.0,147.5,1.55,26.0,807.5,678.32,501.45
2016,10,2,11,30,843.0,149.0,1.6,26.0,827.0,730.09,538.78
2016,10,2,11,45,882.0,128.5,1.65,26.5,846.0,776.04,571.2
2016,10,2,12,0,921.0,108.0,1.7,27.0,865.0,829.73,606.33
2016,10,2,12,15,921.5,108.0,1.7,27.0,867.0,870.26,632.2
2016,10,2,12,30,922.0,108.0,1.7,27.0,869.0,907.72,656.04
2016,10,2,12,45,920.5,107.5,1.75,27.5,862.0,939.67,675.53
2016,10,2,13,0,919.0,107.0,1.8,28.0,855.0,968.1,692.8
2016,10,2,13,15,915.0,106.0,1.8,28.0,839.0,990.01,706.77
2016,10,2,13,30,911.0,105.0,1.8,28.0,823.0,1008.06,718.49
2016,10,2,13,45,904.5,104.0,1.85,28.0,798.5,1019.73,727.06
2016,10,2,14,0,898.0,103.0,1.9,28.0,774.0,1027.4,733.37
2016,10,2,14,15,889.0,101.0,1.9,28.0,742.0,1027.44,734.48
2016,10,2,14,30,880.0,99.0,1.9,28.0,710.0,1023.46,733.34
2016,10,2,14,45,860.0,100.0,1.95,28.0,669.0,1007.88,725.73
2016,10,2,15,0,840.0,101.0,2.0,28.0,628.0,1002.05,724.56
2016,10,2,15,15,822.0,98.0,2.0,27.5,583.0,976.32,711.46
2016,10,2,15,30,804.0,95.0,2.0,27.0,538.0,947.19,696.28
2016,10,2,15,45,780.0,91.0,2.0,27.0,487.5,907.8,672.83
2016,10,2,16,0,756.0,87.0,2.0,27.0,437.0,865.75,647.31
2016,10,2,16,15,721.5,82.0,1.85,26.5,383.0,816.69,616.32
2016,10,2,16,30,687.0,77.0,1.7,26.0,329.0,760.48,579.54
2016,10,2,16,45,636.5,70.5,1.55,25.5,273.5,687.47,529.52
2016,10,2,17,0,586.0,64.0,1.4,25.0,218.0,615.25,477.85
2016,10,2,17,15,507.0,54.5,1.3,24.0,165.0,517.77,405.64
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,424.72,332.15
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.0,295.31,219.53
2016,10,2,18,0,164.0,17.0,1.0,21.0,24.0,154.81,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,32.0,14.45,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,64.0,28.78,18.32
2016,10,3,7,15,337.0,52.5,0.6,18.5,112.5,39.78,28.86
2016,10,3,7,30,433.0,67.0,0.7,19.0,161.0,53.65,41.34
2016,10,3,7,45,495.0,77.0,0.8,20.0,214.0,60.83,47.63
2016,10,3,8,0,557.0,87.0,0.9,21.0,267.0,67.93,53.58
2016,10,3,8,15,600.5,94.5,1.15,21.5,320.0,72.82,57.56
2016,10,3,8,30,644.0,102.0,1.4,22.0,373.0,77.63,61.38
2016,10,3,8,45,681.5,105.5,1.65,23.0,425.0,88.97,60.71
2016,10,3,9,0,719.0,109.0,1.9,24.0,477.0,144.2,84.31
2016,10,3,9,15,741.0,113.0,1.95,24.5,523.5,201.98,124.15
2016,10,3,9,30,763.0,117.0,2.0,25.0,570.0,262.25,172.24
2016,10,3,9,45,779.5,120.5,2.05,25.5,611.5,326.22,225.51
2016,10,3,10,0,796.0,124.0,2.1,26.0,653.0,387.26,276.54
2016,10,3,10,15,807.5,126.5,2.15,26.0,687.5,446.43,325.91
2016,10,3,10,30,819.0,129.0,2.2,26.0,722.0,505.71,374.09
2016,10,3,10,45,483.5,253.5,2.3,26.5,607.0,475.62,355.33
2016,10,3,11,0,148.0,378.0,2.4,27.0,492.0,396.51,296.77
2016,10,3,11,15,167.5,388.5,2.45,27.0,520.5,432.39,323.88
2016,10,3,11,30,187.0,399.0,2.5,27.0,549.0,470.17,351.67
2016,10,3,11,45,518.0,269.0,2.55,27.5,691.5,642.36,479.45
2016,10,3,12,0,849.0,139.0,2.6,28.0,834.0,813.4,601.43
2016,10,3,12,15,849.5,139.0,2.65,28.0,836.0,852.65,626.55
2016,10,3,12,30,850.0,139.0,2.7,28.0,838.0,888.98,650.7
2016,10,3,12,45,850.0,137.5,2.75,28.5,831.5,920.28,670.21
2016,10,3,13,0,850.0,136.0,2.8,29.0,825.0,948.24,687.52
2016,10,3,13,15,845.5,135.0,2.8,29.0,809.0,968.99,701.2
2016,10,3,13,30,841.0,134.0,2.8,29.0,793.0,985.99,712.61
2016,10,3,13,45,835.5,132.0,2.85,29.0,769.5,997.12,720.86
2016,10,3,14,0,830.0,130.0,2.9,29.0,746.0,1004.36,726.84
2016,10,3,14,15,819.5,127.5,2.9,29.0,714.5,1002.1,726.49
2016,10,3,14,30,809.0,125.0,2.9,29.0,683.0,995.92,723.87
2016,10,3,14,45,793.5,122.5,2.95,29.0,644.0,980.82,716.06
2016,10,3,15,0,778.0,120.0,3.0,29.0,605.0,962.02,705.99
2016,10,3,15,15,759.0,116.5,2.95,28.5,560.5,942.67,696.28
2016,10,3,15,30,740.0,113.0,2.9,28.0,516.0,912.91,679.6
2016,10,3,15,45,712.5,108.0,2.9,28.0,466.5,870.06,652.99
2016,10,3,16,0,685.0,103.0,2.9,28.0,417.0,824.95,624.5
2016,10,3,16,15,648.0,97.0,2.65,27.5,364.5,767.79,586.66
2016,10,3,16,30,611.0,91.0,2.4,27.0,312.0,709.59,547.11
2016,10,3,16,45,558.0,82.5,2.2,27.0,258.5,633.77,492.7
2016,10,3,17,0,505.0,74.0,2.0,27.0,205.0,558.83,436.88
2016,10,3,17,15,425.0,62.0,1.8,26.0,153.5,460.06,361.95
2016,10,3,17,30,345.0,50.0,1.6,25.0,102.0,365.86,286.02
2016,10,3,17,45,225.5,33.0,1.45,24.0,61.0,247.25,179.84
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,83.21,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.5,15.41,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,57.0,30.31,19.12
2016,10,4,7,15,241.0,58.5,2.85,21.5,102.5,43.29,31.37
2016,10,4,7,30,333.0,76.0,3.0,22.0,148.0,55.97,42.76
2016,10,4,7,45,419.5,84.5,3.15,22.5,201.0,62.46,48.52
2016,10,4,8,0,506.0,93.0,3.3,23.0,254.0,69.04,54.12
2016,10,4,8,15,422.5,124.5,3.45,23.5,276.0,87.7,69.84
2016,10,4,8,30,339.0,156.0,3.6,24.0,298.0,107.32,86.09
2016,10,4,8,45,215.5,188.5,3.8,24.5,283.0,131.77,98.88
2016,10,4,9,0,92.0,221.0,4.0,25.0,268.0,160.92,120.51
2016,10,4,9,15,97.5,244.0,4.05,25.0,298.0,187.28,140.13
2016,10,4,9,30,103.0,267.0,4.1,25.0,328.0,214.82,161.42
2016,10,4,9,45,158.5,288.5,4.15,25.5,389.5,257.64,192.95
2016,10,4,10,0,214.0,310.0,4.2,26.0,451.0,308.57,231.25
2016,10,4,10,15,300.0,309.0,4.15,26.0,518.0,366.51,275.28
2016,10,4,10,30,386.0,308.0,4.1,26.0,585.0,431.86,325.27
2016,10,4,10,45,575.0,233.0,4.1,26.0,664.0,510.05,385.39
2016,10,4,11,0,764.0,158.0,4.1,26.0,743.0,600.02,454.58
2016,10,4,11,15,537.0,267.0,4.05,26.0,683.0,589.4,446.05
2016,10,4,11,30,310.0,376.0,4.0,26.0,623.0,547.84,413.55
2016,10,4,11,45,570.0,255.0,4.0,26.5,716.5,670.19,506.24
2016,10,4,12,0,830.0,134.0,4.0,27.0,810.0,795.74,598.53
2016,10,4,12,15,830.5,134.0,3.95,27.0,811.5,834.03,623.84
2016,10,4,12,30,831.0,134.0,3.9,27.0,813.0,869.46,647.61
2016,10,4,12,45,828.5,133.5,3.85,27.5,806.0,898.69,665.77
2016,10,4,13,0,826.0,133.0,3.8,28.0,799.0,924.56,681.63
2016,10,4,13,15,821.5,132.0,3.7,28.0,783.5,944.53,694.64
2016,10,4,13,30,817.0,131.0,3.6,28.0,768.0,960.86,705.32
2016,10,4,13,45,813.0,128.0,3.5,28.0,745.0,971.8,712.57
2016,10,4,14,0,809.0,125.0,3.4,28.0,722.0,978.98,717.5
2016,10,4,14,15,798.5,122.5,3.3,28.0,691.0,976.36,716.17
2016,10,4,14,30,788.0,120.0,3.2,28.0,660.0,969.93,712.56
2016,10,4,14,45,773.5,117.5,3.1,28.5,622.5,955.7,702.61
2016,10,4,15,0,759.0,115.0,3.0,29.0,585.0,937.9,690.52
2016,10,4,15,15,739.5,111.5,2.9,29.0,541.0,917.51,678.23
2016,10,4,15,30,720.0,108.0,2.8,29.0,497.0,887.4,659.51
2016,10,4,15,45,694.5,102.5,2.75,29.0,449.0,846.11,633.54
2016,10,4,16,0,669.0,97.0,2.7,29.0,401.0,802.62,605.78
2016,10,4,16,15,631.5,91.5,2.4,28.5,349.5,746.03,567.94
2016,10,4,16,30,594.0,86.0,2.1,28.0,298.0,688.56,528.54
2016,10,4,16,45,540.0,77.5,1.85,28.0,245.5,612.51,473.72
2016,10,4,17,0,486.0,69.0,1.6,28.0,193.0,537.68,417.8
2016,10,4,17,15,402.5,58.0,1.45,27.0,143.5,438.17,342.69
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,342.31,265.71
2016,10,4,17,45,196.5,30.5,1.2,25.5,55.5,223.34,157.56
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,60.33,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.5,19.0,1.95,21.5,29.0,14.38,0.0
2016,10,5,7,0,195.0,38.0,2.2,22.0,58.0,28.55,17.48
2016,10,5,7,15,294.5,53.0,2.35,22.5,104.5,39.82,28.26
2016,10,5,7,30,394.0,68.0,2.5,23.0,151.0,51.07,38.36
2016,10,5,7,45,467.5,77.0,2.7,24.0,204.0,60.66,46.66
2016,10,5,8,0,541.0,86.0,2.9,25.0,257.0,67.1,52.01
2016,10,5,8,15,586.0,93.0,2.9,25.5,309.5,71.64,55.66
2016,10,5,8,30,631.0,100.0,2.9,26.0,362.0,76.14,59.17
2016,10,5,8,45,370.5,161.0,2.9,26.5,320.0,116.05,83.09
2016,10,5,9,0,110.0,222.0,2.9,27.0,278.0,163.72,120.91
2016,10,5,9,15,433.0,168.0,2.85,27.5,418.0,191.53,127.78
2016,10,5,9,30,756.0,114.0,2.8,28.0,558.0,267.05,175.12
2016,10,5,9,45,775.0,116.0,2.75,28.5,599.0,325.91,224.1
2016,10,5,10,0,794.0,118.0,2.7,29.0,640.0,386.3,274.23
2016,10,5,10,15,805.5,120.0,2.65,29.5,674.0,444.81,322.02
2016,10,5,10,30,817.0,122.0,2.6,30.0,708.0,503.39,368.33
2016,10,5,10,45,826.5,123.0,2.55,30.5,734.5,559.86,411.52
2016,10,5,11,0,836.0,124.0,2.5,31.0,761.0,615.61,452.65
2016,10,5,11,15,841.0,125.5,2.45,31.0,779.5,667.96,490.96
2016,10,5,11,30,846.0,127.0,2.4,31.0,798.0,718.65,527.03
2016,10,5,11,45,860.5,120.5,2.4,31.5,810.5,759.11,554.96
2016,10,5,12,0,875.0,114.0,2.4,32.0,823.0,804.99,584.31
2016,10,5,12,15,875.0,114.0,2.4,32.0,824.5,843.13,608.91
2016,10,5,12,30,875.0,114.0,2.4,32.0,826.0,878.3,631.51
2016,10,5,12,45,874.0,113.0,2.4,32.0,819.0,908.5,650.86
2016,10,5,13,0,873.0,112.0,2.4,32.0,812.0,935.35,668.1
2016,10,5,13,15,868.5,111.5,2.4,32.0,796.0,955.94,681.43
2016,10,5,13,30,864.0,111.0,2.4,32.0,780.0,972.86,692.6
2016,10,5,13,45,858.0,109.0,2.45,32.5,756.5,982.97,698.68
2016,10,5,14,0,852.0,107.0,2.5,33.0,733.0,989.24,702.56
2016,10,5,14,15,842.5,105.0,2.55,32.5,701.5,988.15,704.87
2016,10,5,14,30,833.0,103.0,2.6,32.0,670.0,996.92,713.7
2016,10,5,14,45,820.5,100.0,2.65,32.0,631.5,983.93,707.33
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,967.24,698.88
2016,10,5,15,15,789.5,94.0,2.7,32.0,549.0,940.96,683.87
2016,10,5,15,30,771.0,91.0,2.7,32.0,505.0,911.47,666.79
2016,10,5,15,45,746.5,87.0,2.75,32.0,456.0,871.88,643.23
2016,10,5,16,0,722.0,83.0,2.8,32.0,407.0,829.82,617.63
2016,10,5,16,15,686.5,78.0,2.6,31.5,355.0,780.25,585.92
2016,10,5,16,30,651.0,73.0,2.4,31.0,303.0,723.99,548.66
2016,10,5,16,45,599.0,66.0,2.2,30.5,249.5,650.03,497.38
2016,10,5,17,0,547.0,59.0,2.0,30.0,196.0,577.24,444.64
2016,10,5,17,15,463.0,50.0,1.85,29.0,145.5,477.96,370.26
2016,10,5,17,30,379.0,41.0,1.7,28.0,95.0,383.77,295.1
2016,10,5,17,45,240.0,27.0,1.55,27.0,55.5,250.96,171.59
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,77.57,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,29.0,13.66,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,58.0,27.21,16.17
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.5,37.52,26.16
2016,10,6,7,30,420.0,63.0,2.2,24.0,151.0,50.49,37.68
2016,10,6,7,45,510.5,68.0,2.4,24.5,206.0,54.21,41.04
2016,10,6,8,0,601.0,73.0,2.6,25.0,261.0,58.24,44.45
2016,10,6,8,15,644.0,78.5,2.6,25.5,314.5,62.15,47.61
2016,10,6,8,30,687.0,84.0,2.6,26.0,368.0,66.05,50.66
2016,10,6,8,45,725.0,86.0,2.65,26.5,420.0,89.13,55.73
2016,10,6,9,0,763.0,88.0,2.7,27.0,472.0,145.34,81.58
2016,10,6,9,15,784.0,91.0,2.7,27.5,518.5,204.12,122.97
2016,10,6,9,30,805.0,94.0,2.7,28.0,565.0,265.16,172.09
2016,10,6,9,45,500.0,201.0,2.7,28.5,500.5,303.42,215.11
2016,10,6,10,0,195.0,308.0,2.7,29.0,436.0,302.36,223.39
2016,10,6,10,15,200.0,321.5,2.7,29.0,459.0,332.6,247.0
2016,10,6,10,30,205.0,335.0,2.7,29.0,482.0,363.39,270.62
2016,10,6,10,45,550.5,215.0,2.7,29.5,628.0,486.06,361.27
2016,10,6,11,0,896.0,95.0,2.7,30.0,774.0,624.2,462.57
2016,10,6,11,15,901.0,95.5,2.75,30.5,793.0,676.9,500.52
2016,10,6,11,30,906.0,96.0,2.8,31.0,812.0,727.75,536.55
2016,10,6,11,45,599.0,241.5,2.85,31.5,717.5,687.53,504.01
2016,10,6,12,0,292.0,387.0,2.9,32.0,623.0,591.03,431.7
2016,10,6,12,15,255.0,394.5,2.9,32.0,601.0,587.46,429.39
2016,10,6,12,30,218.0,402.0,2.9,32.0,579.0,562.73,411.95
2016,10,6,12,45,565.0,247.5,2.95,32.0,700.0,776.74,567.63
2016,10,6,13,0,912.0,93.0,3.0,32.0,821.0,953.33,685.76
2016,10,6,13,15,609.5,226.5,2.95,32.0,709.0,849.09,615.19
2016,10,6,13,30,307.0,360.0,2.9,32.0,597.0,679.68,495.09
2016,10,6,13,45,282.0,353.0,2.9,32.0,565.5,659.68,482.71
2016,10,6,14,0,257.0,346.0,2.9,32.0,534.0,637.38,467.75
2016,10,6,14,15,565.5,216.0,2.9,32.0,605.5,841.8,616.1
2016,10,6,14,30,874.0,86.0,2.9,32.0,677.0,1006.07,723.74
2016,10,6,14,45,849.0,89.0,2.9,32.0,636.0,987.29,711.79
2016,10,6,15,0,824.0,92.0,2.9,32.0,595.0,978.08,707.75
2016,10,6,15,15,805.5,89.5,2.9,31.5,550.0,952.19,694.34
2016,10,6,15,30,787.0,87.0,2.9,31.0,505.0,923.07,678.82
2016,10,6,15,45,760.5,83.5,2.9,31.0,455.5,881.82,653.68
2016,10,6,16,0,734.0,80.0,2.9,31.0,406.0,838.15,626.55
2016,10,6,16,15,697.5,75.0,2.65,30.5,353.5,781.16,589.31
2016,10,6,16,30,661.0,70.0,2.4,30.0,301.0,729.44,554.76
2016,10,6,16,45,604.0,64.5,2.2,30.0,247.0,652.84,500.32
2016,10,6,17,0,547.0,59.0,2.0,30.0,193.0,577.64,444.72
2016,10,6,17,15,460.5,49.5,1.85,29.0,142.5,475.66,368.15
2016,10,6,17,30,374.0,40.0,1.7,28.0,92.0,379.08,290.78
2016,10,6,17,45,228.5,26.0,1.55,27.0,53.0,239.17,156.98
2016,10,6,18,0,83.0,12.0,1.4,26.0,14.0,64.8,0.0
2016,10,6,18,15,41.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,29.0,12.23,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,58.0,26.17,15.23
2016,10,7,7,15,361.5,44.0,0.75,23.5,105.0,35.76,24.68
2016,10,7,7,30,466.0,56.0,0.9,24.0,152.0,45.34,33.29
2016,10,7,7,45,550.0,59.5,1.1,24.5,206.5,48.19,35.89
2016,10,7,8,0,634.0,63.0,1.3,25.0,261.0,51.37,38.59
2016,10,7,8,15,674.0,68.0,1.55,25.5,313.5,59.75,45.58
2016,10,7,8,30,714.0,73.0,1.8,26.0,366.0,63.81,48.77
2016,10,7,8,45,744.5,76.0,2.05,26.5,416.5,84.67,50.71
2016,10,7,9,0,775.0,79.0,2.3,27.0,467.0,142.03,78.15
2016,10,7,9,15,387.5,51.5,2.5,27.0,245.5,107.38,64.0
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,18.36,9.17
2016,10,7,9,45,0.0,45.5,2.95,27.5,45.5,34.92,22.4
2016,10,7,10,0,0.0,67.0,3.2,28.0,67.0,51.55,35.5
2016,10,7,10,15,0.0,71.0,3.4,28.0,71.0,54.69,37.89
2016,10,7,10,30,0.0,75.0,3.6,28.0,75.0,57.82,40.29
2016,10,7,10,45,158.0,211.5,3.8,28.5,331.0,264.79,200.68
2016,10,7,11,0,316.0,348.0,4.0,29.0,587.0,484.54,363.44
2016,10,7,11,15,163.5,294.0,4.2,29.0,418.0,355.5,268.07
2016,10,7,11,30,11.0,240.0,4.4,29.0,249.0,196.48,146.74
2016,10,7,11,45,120.0,318.0,4.6,29.0,414.5,369.47,279.28
2016,10,7,12,0,229.0,396.0,4.8,29.0,580.0,536.27,402.81
2016,10,7,12,15,520.5,270.0,4.95,28.5,689.5,709.73,534.52
2016,10,7,12,30,812.0,144.0,5.1,28.0,799.0,867.8,651.26
2016,10,7,12,45,800.5,149.0,5.25,28.0,789.5,893.67,669.25
2016,10,7,13,0,789.0,154.0,5.4,28.0,780.0,915.79,685.53
2016,10,7,13,15,784.0,153.0,5.45,27.5,764.5,934.4,700.38
2016,10,7,13,30,779.0,152.0,5.5,27.0,749.0,949.43,713.0
2016,10,7,13,45,529.0,245.5,5.55,27.0,645.5,816.16,618.69
2016,10,7,14,0,279.0,339.0,5.6,27.0,542.0,653.02,496.88
2016,10,7,14,15,260.5,325.5,5.55,26.5,508.5,628.2,480.97
2016,10,7,14,30,242.0,312.0,5.5,26.0,475.0,576.77,445.22
2016,10,7,14,45,139.0,278.0,5.5,26.0,370.5,438.21,340.22
2016,10,7,15,0,36.0,244.0,5.5,26.0,266.0,274.41,212.54
2016,10,7,15,15,209.0,223.5,5.4,25.5,335.5,453.86,358.43
2016,10,7,15,30,382.0,203.0,5.3,25.0,405.0,628.6,495.94
2016,10,7,15,45,284.5,194.5,5.25,25.0,337.0,521.4,413.64
2016,10,7,16,0,187.0,186.0,5.2,25.0,269.0,395.02,315.62
2016,10,7,16,15,172.5,164.0,5.1,24.5,233.0,355.63,286.31
2016,10,7,16,30,158.0,142.0,5.0,24.0,197.0,316.16,255.98
2016,10,7,16,45,142.5,118.5,4.9,23.5,161.0,273.63,222.32
2016,10,7,17,0,127.0,95.0,4.8,23.0,125.0,231.16,187.59
2016,10,7,17,15,97.5,71.5,4.6,22.5,91.0,177.4,142.07
2016,10,7,17,30,68.0,48.0,4.4,22.0,57.0,124.09,95.8
2016,10,7,17,45,34.0,28.0,4.2,21.5,32.5,71.11,41.59
2016,10,7,18,0,0.0,8.0,4.0,21.0,8.0,6.29,0.0
2016,10,7,18,15,0.0,4.0,3.9,20.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.5,3.5,14.5,28.5,12.98,0.0
2016,10,8,7,0,257.0,33.0,3.6,15.0,57.0,25.21,14.84
2016,10,8,7,15,360.0,45.5,3.65,15.5,104.5,37.03,26.61
2016,10,8,7,30,463.0,58.0,3.7,16.0,152.0,46.96,35.83
2016,10,8,7,45,528.5,66.5,3.75,16.5,205.0,53.34,41.67
2016,10,8,8,0,594.0,75.0,3.8,17.0,258.0,59.72,47.27
2016,10,8,8,15,637.0,81.5,3.7,17.5,311.5,64.27,51.11
2016,10,8,8,30,680.0,88.0,3.6,18.0,365.0,68.78,54.79
2016,10,8,8,45,710.5,92.5,3.55,18.5,415.5,91.91,57.99
2016,10,8,9,0,741.0,97.0,3.5,19.0,466.0,149.08,87.64
2016,10,8,9,15,443.0,180.5,3.4,19.5,407.0,206.25,143.61
2016,10,8,9,30,145.0,264.0,3.3,20.0,348.0,224.88,171.03
2016,10,8,9,45,241.5,271.5,3.25,21.0,423.0,274.68,207.38
2016,10,8,10,0,338.0,279.0,3.2,22.0,498.0,338.5,255.46
2016,10,8,10,15,342.5,292.5,3.15,22.5,524.5,377.78,286.87
2016,10,8,10,30,347.0,306.0,3.1,23.0,551.0,417.44,317.91
2016,10,8,10,45,605.5,210.5,3.1,23.5,657.5,519.47,395.43
2016,10,8,11,0,864.0,115.0,3.1,24.0,764.0,626.26,476.4
2016,10,8,11,15,869.5,116.0,3.0,24.5,782.5,678.33,514.5
2016,10,8,11,30,875.0,117.0,2.9,25.0,801.0,728.69,550.39
2016,10,8,11,45,879.0,116.5,2.85,25.5,811.5,774.65,582.4
2016,10,8,12,0,883.0,116.0,2.8,26.0,822.0,818.29,610.38
2016,10,8,12,15,883.5,116.0,2.8,26.0,823.5,856.98,636.12
2016,10,8,12,30,884.0,116.0,2.8,26.0,825.0,892.7,659.8
2016,10,8,12,45,884.0,114.5,2.8,26.5,818.0,923.4,678.75
2016,10,8,13,0,884.0,113.0,2.8,27.0,811.0,950.75,695.47
2016,10,8,13,15,880.0,112.5,2.8,27.0,795.0,971.86,709.53
2016,10,8,13,30,876.0,112.0,2.8,27.0,779.0,989.29,721.35
2016,10,8,13,45,871.0,109.0,2.85,27.5,755.5,999.28,727.52
2016,10,8,14,0,866.0,106.0,2.9,28.0,732.0,1005.37,731.39
2016,10,8,14,15,856.5,104.5,2.9,28.0,700.0,1004.71,732.12
2016,10,8,14,30,847.0,103.0,2.9,28.0,668.0,1013.92,739.52
2016,10,8,14,45,829.5,102.0,2.9,28.0,628.5,998.01,730.7
2016,10,8,15,0,812.0,101.0,2.9,28.0,589.0,978.4,719.8
2016,10,8,15,15,793.0,97.5,2.9,27.5,544.0,950.75,705.05
2016,10,8,15,30,774.0,94.0,2.9,27.0,499.0,919.87,688.07
2016,10,8,15,45,752.5,88.5,2.9,27.0,450.0,881.12,664.18
2016,10,8,16,0,731.0,83.0,2.9,27.0,401.0,839.77,638.15
2016,10,8,16,15,694.0,77.5,2.7,26.5,348.0,788.2,604.3
2016,10,8,16,30,657.0,72.0,2.5,26.0,295.0,729.54,564.39
2016,10,8,16,45,607.0,64.5,2.3,25.5,242.0,656.35,512.3
2016,10,8,17,0,557.0,57.0,2.1,25.0,189.0,584.19,458.42
2016,10,8,17,15,468.5,47.5,1.95,24.0,138.0,480.23,378.29
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,381.87,296.85
2016,10,8,17,45,234.0,23.5,1.65,22.0,49.0,235.78,137.63
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,65.83,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,10.62,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,22.56,12.66
2016,10,9,7,15,495.0,36.0,2.25,13.5,114.5,30.16,20.82
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,41.1,30.95
2016,10,9,7,45,661.5,51.0,2.4,15.0,222.0,46.56,35.92
2016,10,9,8,0,722.0,57.0,2.5,16.0,278.0,52.06,40.71
2016,10,9,8,15,761.0,61.0,2.6,17.0,333.5,55.71,43.69
2016,10,9,8,30,800.0,65.0,2.7,18.0,389.0,59.36,46.58
2016,10,9,8,45,650.5,112.0,2.85,19.0,398.0,104.82,68.73
2016,10,9,9,0,501.0,159.0,3.0,20.0,407.0,165.19,109.7
2016,10,9,9,15,503.0,176.0,2.9,20.5,445.0,215.35,147.66
2016,10,9,9,30,505.0,193.0,2.8,21.0,483.0,266.0,189.34
2016,10,9,9,45,711.0,137.5,2.75,21.5,578.5,328.55,235.48
2016,10,9,10,0,917.0,82.0,2.7,22.0,674.0,411.78,300.28
2016,10,9,10,15,927.0,83.5,2.7,22.5,709.0,474.78,353.41
2016,10,9,10,30,937.0,85.0,2.7,23.0,744.0,537.35,404.5
2016,10,9,10,45,944.0,86.0,2.7,23.5,771.0,597.18,451.75
2016,10,9,11,0,951.0,87.0,2.7,24.0,798.0,655.72,496.34
2016,10,9,11,15,955.5,88.0,2.7,24.0,817.5,711.09,538.19
2016,10,9,11,30,960.0,89.0,2.7,24.0,837.0,764.42,577.45
2016,10,9,11,45,959.0,91.5,2.75,24.5,846.5,812.81,610.36
2016,10,9,12,0,958.0,94.0,2.8,25.0,856.0,858.28,639.81
2016,10,9,12,15,958.0,94.0,2.85,25.0,857.0,899.03,667.11
2016,10,9,12,30,958.0,94.0,2.9,25.0,858.0,936.52,692.19
2016,10,9,12,45,956.0,93.5,2.95,25.0,850.5,968.28,713.47
2016,10,9,13,0,954.0,93.0,3.0,25.0,843.0,996.36,732.42
2016,10,9,13,15,950.5,92.5,3.05,25.0,826.5,1019.21,748.08
2016,10,9,13,30,947.0,92.0,3.1,25.0,810.0,1038.12,761.35
2016,10,9,13,45,939.5,91.5,3.15,25.0,784.5,1049.06,769.63
2016,10,9,14,0,932.0,91.0,3.2,25.0,759.0,1055.87,775.5
2016,10,9,14,15,923.0,89.5,3.2,24.5,726.5,1055.89,778.27
2016,10,9,14,30,914.0,88.0,3.2,24.0,694.0,1051.83,778.64
2016,10,9,14,45,753.0,130.0,3.2,24.0,609.5,961.0,719.9
2016,10,9,15,0,592.0,172.0,3.2,24.0,525.0,843.71,642.12
2016,10,9,15,15,721.0,126.0,3.05,23.5,523.0,920.42,698.15
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,978.69,739.44
2016,10,9,15,45,798.5,76.0,2.75,23.0,457.5,911.0,693.83
2016,10,9,16,0,747.0,72.0,2.6,23.0,394.0,841.74,647.43
2016,10,9,16,15,695.0,73.5,2.3,22.5,342.5,784.03,608.23
2016,10,9,16,30,643.0,75.0,2.0,22.0,291.0,721.26,564.08
2016,10,9,16,45,590.5,67.5,1.75,21.5,237.5,646.21,509.57
2016,10,9,17,0,538.0,60.0,1.5,21.0,184.0,572.25,453.27
2016,10,9,17,15,454.0,49.0,1.5,20.0,134.0,470.58,374.64
2016,10,9,17,30,370.0,38.0,1.5,19.0,84.0,374.29,293.72
2016,10,9,17,45,185.0,19.0,1.5,18.5,42.0,193.29,100.62
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
