Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,15,632.5,67.0,3.0,28.0,259.5,721.96,557.44
2016,10,29,16,30,583.0,61.0,2.6,27.0,209.0,652.92,507.49
2016,10,29,16,45,503.5,52.5,2.25,26.5,159.0,554.99,432.67
2016,10,29,17,0,424.0,44.0,1.9,26.0,109.0,460.35,356.54
2016,10,29,17,15,288.5,31.5,1.75,25.0,67.5,321.66,237.93
2016,10,29,17,30,153.0,19.0,1.6,24.0,26.0,168.62,0.0
2016,10,29,17,45,76.5,9.5,1.5,23.5,13.0,7.47,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,19.0,18.0,12.59,0.0
2016,10,30,7,15,172.0,34.0,1.75,19.5,56.0,25.57,14.31
2016,10,30,7,30,292.0,52.0,2.0,20.0,94.0,39.06,27.69
2016,10,30,7,45,386.5,63.0,2.3,20.5,142.5,47.53,35.56
2016,10,30,8,0,481.0,74.0,2.6,21.0,191.0,59.02,45.76
2016,10,30,8,15,537.0,82.0,2.6,21.5,241.0,64.64,50.65
2016,10,30,8,30,593.0,90.0,2.6,22.0,291.0,74.12,58.68
2016,10,30,8,45,644.5,92.5,2.6,23.0,341.5,122.32,72.1
2016,10,30,9,0,696.0,95.0,2.6,24.0,392.0,177.06,108.19
2016,10,30,9,15,722.5,99.0,2.5,24.5,436.0,233.97,153.46
2016,10,30,9,30,749.0,103.0,2.4,25.0,480.0,293.79,203.54
2016,10,30,9,45,770.5,105.0,2.3,26.0,520.0,355.17,254.73
2016,10,30,10,0,792.0,107.0,2.2,27.0,560.0,415.39,303.89
2016,10,30,10,15,805.5,109.5,2.1,27.0,592.5,473.84,351.57
2016,10,30,10,30,819.0,112.0,2.0,27.0,625.0,532.53,397.87
2016,10,30,10,45,831.5,112.5,1.95,27.5,651.0,588.79,440.24
2016,10,30,11,0,844.0,113.0,1.9,28.0,677.0,644.56,480.73
2016,10,30,11,15,850.0,114.0,1.9,28.5,694.0,695.69,516.92
2016,10,30,11,30,856.0,115.0,1.9,29.0,711.0,745.18,550.92
2016,10,30,11,45,872.0,109.0,1.9,29.5,723.0,785.33,577.3
2016,10,30,12,0,888.0,103.0,1.9,30.0,735.0,831.16,605.94
2016,10,30,12,15,888.5,103.0,1.95,30.0,735.0,868.24,630.17
2016,10,30,12,30,889.0,103.0,2.0,30.0,735.0,902.37,652.52
2016,10,30,12,45,890.0,100.5,2.1,30.0,727.5,931.19,672.0
2016,10,30,13,0,891.0,98.0,2.2,30.0,720.0,956.71,689.51
2016,10,30,13,15,603.5,200.0,2.25,30.0,617.0,833.72,609.61
2016,10,30,13,30,316.0,302.0,2.3,30.0,514.0,646.78,478.32
2016,10,30,13,45,593.5,196.5,2.35,30.5,576.5,841.7,619.07
2016,10,30,14,0,871.0,91.0,2.4,31.0,639.0,1003.04,722.55
2016,10,30,14,15,859.5,89.0,2.45,30.5,607.0,998.39,721.25
2016,10,30,14,30,848.0,87.0,2.5,30.0,575.0,1002.89,727.65
2016,10,30,14,45,834.5,84.0,2.55,30.0,536.5,987.44,719.81
2016,10,30,15,0,821.0,81.0,2.6,30.0,498.0,968.42,709.87
2016,10,30,15,15,799.0,78.0,2.6,29.5,454.0,937.43,692.97
2016,10,30,15,30,777.0,75.0,2.6,29.0,410.0,903.43,673.84
2016,10,30,15,45,747.5,70.5,2.6,29.0,361.5,857.41,644.72
2016,10,30,16,0,718.0,66.0,2.6,29.0,313.0,809.26,613.33
2016,10,30,16,15,670.5,60.5,2.25,28.0,262.0,741.25,566.75
2016,10,30,16,30,623.0,55.0,1.9,27.0,211.0,680.97,523.46
2016,10,30,16,45,549.0,47.5,1.6,26.5,160.5,588.24,453.21
2016,10,30,17,0,475.0,40.0,1.3,26.0,110.0,498.64,381.29
2016,10,30,17,15,336.0,28.5,1.25,25.0,67.5,356.9,259.17
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,198.74,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,168.0,15.0,1.1,15.0,20.0,11.8,0.0
2016,10,31,7,15,318.5,27.0,1.35,16.0,62.5,22.34,11.73
2016,10,31,7,30,469.0,39.0,1.6,17.0,105.0,32.5,22.38
2016,10,31,7,45,558.0,46.5,1.9,18.0,157.0,38.77,28.3
2016,10,31,8,0,647.0,54.0,2.2,19.0,209.0,45.17,34.05
2016,10,31,8,15,696.0,59.0,2.25,20.0,261.5,53.38,41.18
2016,10,31,8,30,745.0,64.0,2.3,21.0,314.0,63.45,49.71
2016,10,31,8,45,781.0,67.0,2.4,22.0,364.5,119.43,64.97
2016,10,31,9,0,817.0,70.0,2.5,23.0,415.0,179.87,105.7
2016,10,31,9,15,838.5,73.0,2.6,23.5,460.5,241.46,155.58
2016,10,31,9,30,860.0,76.0,2.7,24.0,506.0,305.19,210.07
2016,10,31,9,45,876.0,77.5,2.8,24.5,545.5,368.85,265.05
2016,10,31,10,0,892.0,79.0,2.9,25.0,585.0,431.26,318.18
2016,10,31,10,15,902.0,81.0,2.9,25.5,617.5,491.92,368.42
2016,10,31,10,30,912.0,83.0,2.9,26.0,650.0,552.17,416.61
2016,10,31,10,45,918.5,84.0,2.95,26.5,674.5,608.84,460.7
2016,10,31,11,0,925.0,85.0,3.0,27.0,699.0,664.2,502.39
2016,10,31,11,15,928.5,86.0,3.05,27.0,715.5,715.99,541.33
2016,10,31,11,30,932.0,87.0,3.1,27.0,732.0,765.7,577.89
2016,10,31,11,45,930.5,88.5,3.15,27.5,739.5,809.84,606.76
2016,10,31,12,0,929.0,90.0,3.2,28.0,747.0,851.09,633.4
2016,10,31,12,15,927.5,90.0,3.2,28.0,746.5,887.73,657.74
2016,10,31,12,30,926.0,90.0,3.2,28.0,746.0,921.14,679.88
2016,10,31,12,45,922.0,90.0,3.25,28.5,736.5,948.95,697.27
2016,10,31,13,0,918.0,90.0,3.3,29.0,727.0,973.16,712.35
2016,10,31,13,15,912.0,89.0,3.3,29.0,709.5,990.65,724.2
2016,10,31,13,30,906.0,88.0,3.3,29.0,692.0,1004.31,733.76
2016,10,31,13,45,896.0,87.0,3.35,29.0,666.0,1010.15,738.8
2016,10,31,14,0,886.0,86.0,3.4,29.0,640.0,1012.08,741.55
2016,10,31,14,15,873.5,84.5,3.4,29.0,607.0,1007.01,739.57
2016,10,31,14,30,861.0,83.0,3.4,29.0,574.0,998.18,735.34
2016,10,31,14,45,842.5,81.0,3.4,29.0,534.5,991.6,732.78
2016,10,31,15,0,824.0,79.0,3.4,29.0,495.0,968.76,719.5
2016,10,31,15,15,800.5,76.0,3.3,28.5,450.0,936.23,700.51
2016,10,31,15,30,777.0,73.0,3.2,28.0,405.0,900.75,679.28
2016,10,31,15,45,742.0,69.5,3.15,28.0,356.0,850.69,646.51
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,798.67,611.55
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,736.28,568.25
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,667.57,518.2
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,569.23,442.57
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,474.5,365.63
2016,10,31,17,15,305.5,28.0,1.45,24.0,64.0,332.25,240.18
2016,10,31,17,30,165.0,16.0,1.4,23.0,23.0,137.42,0.0
2016,10,31,17,45,82.5,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,21.0,16.0,11.02,0.0
2016,11,1,7,15,208.5,29.0,2.6,21.5,53.5,22.09,10.8
2016,11,1,7,30,343.0,44.0,2.9,22.0,91.0,35.97,24.71
2016,11,1,7,45,431.0,53.5,3.2,22.5,138.5,43.38,31.63
2016,11,1,8,0,519.0,63.0,3.5,23.0,186.0,50.86,38.33
2016,11,1,8,15,573.5,69.5,3.65,23.5,235.5,55.7,42.54
2016,11,1,8,30,628.0,76.0,3.8,24.0,285.0,66.4,51.62
2016,11,1,8,45,668.0,80.5,4.0,24.5,333.0,117.17,66.37
2016,11,1,9,0,708.0,85.0,4.2,25.0,381.0,172.97,104.26
2016,11,1,9,15,441.5,153.0,4.2,25.5,344.5,213.76,148.69
2016,11,1,9,30,175.0,221.0,4.2,26.0,308.0,217.27,162.37
2016,11,1,9,45,192.0,239.0,4.25,26.5,341.5,252.05,189.87
2016,11,1,10,0,209.0,257.0,4.3,27.0,375.0,289.15,218.99
2016,11,1,10,15,519.0,177.5,4.3,27.5,493.0,397.06,299.98
2016,11,1,10,30,829.0,98.0,4.3,28.0,611.0,526.1,397.88
2016,11,1,10,45,541.0,203.5,4.3,28.5,543.5,501.0,380.12
2016,11,1,11,0,253.0,309.0,4.3,29.0,476.0,426.8,323.53
2016,11,1,11,15,260.0,313.0,4.3,29.0,488.5,465.67,352.98
2016,11,1,11,30,267.0,317.0,4.3,29.0,501.0,493.54,373.83
2016,11,1,11,45,313.0,314.5,4.3,29.5,533.0,544.96,411.56
2016,11,1,12,0,359.0,312.0,4.3,30.0,565.0,599.19,450.73
2016,11,1,12,15,622.0,202.5,4.3,30.0,640.5,759.42,569.78
2016,11,1,12,30,885.0,93.0,4.3,30.0,716.0,888.48,659.64
2016,11,1,12,45,882.0,93.0,4.3,30.5,707.5,915.92,676.2
2016,11,1,13,0,879.0,93.0,4.3,31.0,699.0,939.98,691.15
2016,11,1,13,15,577.5,199.5,4.3,31.0,594.5,808.38,601.61
2016,11,1,13,30,276.0,306.0,4.3,31.0,490.0,613.02,458.97
2016,11,1,13,45,266.0,295.5,4.3,31.0,467.0,601.9,452.62
2016,11,1,14,0,256.0,285.0,4.3,31.0,444.0,589.09,444.23
2016,11,1,14,15,144.0,255.5,4.25,31.0,344.5,423.52,322.26
2016,11,1,14,30,32.0,226.0,4.2,31.0,245.0,255.67,193.91
2016,11,1,14,45,413.5,153.0,4.2,31.0,361.5,636.5,489.22
2016,11,1,15,0,795.0,80.0,4.2,31.0,478.0,940.5,702.41
2016,11,1,15,15,771.5,77.0,4.1,30.5,434.5,908.24,681.1
2016,11,1,15,30,748.0,74.0,4.0,30.0,391.0,873.12,659.88
2016,11,1,15,45,713.0,70.5,3.95,30.0,343.0,823.53,627.02
2016,11,1,16,0,678.0,67.0,3.9,30.0,295.0,778.91,596.84
2016,11,1,16,15,627.5,61.5,3.45,29.0,245.5,709.88,548.55
2016,11,1,16,30,577.0,56.0,3.0,28.0,196.0,641.09,498.21
2016,11,1,16,45,492.0,48.5,2.65,27.5,147.0,540.21,420.63
2016,11,1,17,0,407.0,41.0,2.3,27.0,98.0,443.04,341.8
2016,11,1,17,15,268.5,28.0,2.2,26.5,59.0,302.91,215.12
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,110.17,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,9.44,0.0
2016,11,2,7,15,131.5,31.0,2.7,22.0,47.5,23.25,11.17
2016,11,2,7,30,241.0,50.0,2.9,22.0,82.0,37.34,25.79
2016,11,2,7,45,340.0,61.5,3.15,22.5,129.0,46.11,33.93
2016,11,2,8,0,439.0,73.0,3.4,23.0,176.0,54.94,41.82
2016,11,2,8,15,497.5,81.5,3.55,23.5,224.5,64.04,49.7
2016,11,2,8,30,556.0,90.0,3.7,24.0,273.0,76.07,53.0
2016,11,2,8,45,606.0,93.5,3.85,24.5,321.0,122.53,72.78
2016,11,2,9,0,656.0,97.0,4.0,25.0,369.0,175.36,108.39
2016,11,2,9,15,683.5,101.0,4.05,25.5,412.5,229.9,152.03
2016,11,2,9,30,711.0,105.0,4.1,26.0,456.0,287.5,200.52
2016,11,2,9,45,735.5,106.5,4.15,26.5,494.5,344.79,249.34
2016,11,2,10,0,760.0,108.0,4.2,27.0,533.0,405.67,300.3
2016,11,2,10,15,439.5,197.5,4.15,27.0,447.0,377.83,286.11
2016,11,2,10,30,119.0,287.0,4.1,27.0,361.0,302.07,230.56
2016,11,2,10,45,211.0,292.0,4.05,27.5,428.5,370.19,282.72
2016,11,2,11,0,303.0,297.0,4.0,28.0,496.0,458.88,349.24
2016,11,2,11,15,151.5,212.0,3.9,28.0,311.5,290.02,222.27
2016,11,2,11,30,0.0,127.0,3.8,28.0,127.0,98.87,72.48
2016,11,2,11,45,168.5,221.0,3.75,28.5,339.0,331.36,254.93
2016,11,2,12,0,337.0,315.0,3.7,29.0,551.0,584.92,441.75
2016,11,2,12,15,576.0,219.0,3.6,29.0,622.0,729.46,548.18
2016,11,2,12,30,815.0,123.0,3.5,29.0,693.0,869.74,646.05
2016,11,2,12,45,556.0,220.0,3.4,29.0,607.0,761.72,568.93
2016,11,2,13,0,297.0,317.0,3.3,29.0,521.0,620.26,464.56
2016,11,2,13,15,290.5,309.5,3.15,28.5,505.5,619.43,465.78
2016,11,2,13,30,284.0,302.0,3.0,28.0,490.0,616.88,465.03
2016,11,2,13,45,519.5,213.0,2.95,28.0,540.0,786.66,590.77
2016,11,2,14,0,755.0,124.0,2.9,28.0,590.0,945.06,698.79
2016,11,2,14,15,474.0,191.0,2.8,28.0,478.5,734.5,553.51
2016,11,2,14,30,193.0,258.0,2.7,28.0,367.0,484.16,369.88
2016,11,2,14,45,411.0,194.5,2.65,28.0,405.0,683.29,521.29
2016,11,2,15,0,629.0,131.0,2.6,28.0,443.0,841.95,633.96
2016,11,2,15,15,599.0,125.0,2.45,27.5,400.5,801.01,606.35
2016,11,2,15,30,569.0,119.0,2.3,27.0,358.0,757.67,578.32
2016,11,2,15,45,515.0,114.5,2.2,27.0,311.0,683.18,526.78
2016,11,2,16,0,461.0,110.0,2.1,27.0,264.0,618.58,481.19
2016,11,2,16,15,402.0,99.0,1.9,26.5,217.0,541.47,425.14
2016,11,2,16,30,343.0,88.0,1.7,26.0,170.0,466.17,367.84
2016,11,2,16,45,251.0,73.0,1.55,25.5,125.0,341.49,270.23
2016,11,2,17,0,159.0,58.0,1.4,25.0,80.0,244.39,189.94
2016,11,2,17,15,79.5,35.0,1.5,25.0,46.0,146.48,100.4
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,9.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.57,0.0
2016,11,3,7,15,0.0,7.0,1.2,21.0,7.0,5.3,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,9.1,2.05
2016,11,3,7,45,0.0,19.0,1.6,21.5,19.0,14.44,6.84
2016,11,3,8,0,0.0,26.0,1.8,22.0,26.0,19.79,11.59
2016,11,3,8,15,0.0,33.5,1.85,22.0,33.5,25.54,16.67
2016,11,3,8,30,0.0,41.0,1.9,22.0,41.0,31.31,20.54
2016,11,3,8,45,0.0,88.5,1.95,22.5,88.5,67.02,49.97
2016,11,3,9,0,0.0,136.0,2.0,23.0,136.0,101.37,77.7
2016,11,3,9,15,18.0,165.5,2.0,23.0,174.5,127.63,97.89
2016,11,3,9,30,36.0,195.0,2.0,23.0,213.0,158.22,121.57
2016,11,3,9,45,40.5,213.0,2.0,23.5,235.0,178.38,137.1
2016,11,3,10,0,45.0,231.0,2.0,24.0,257.0,199.49,153.28
2016,11,3,10,15,22.5,193.5,1.9,24.0,206.5,160.1,122.54
2016,11,3,10,30,0.0,156.0,1.8,24.0,156.0,121.02,91.65
2016,11,3,10,45,138.0,228.0,1.75,24.5,318.5,274.53,211.81
2016,11,3,11,0,276.0,300.0,1.7,25.0,481.0,445.3,339.34
2016,11,3,11,15,182.5,309.5,1.6,25.0,430.5,399.01,303.55
2016,11,3,11,30,89.0,319.0,1.5,25.0,380.0,340.78,259.1
2016,11,3,11,45,44.5,224.5,1.45,25.0,255.0,225.93,172.43
2016,11,3,12,0,0.0,130.0,1.4,25.0,130.0,101.6,75.29
2016,11,3,12,15,0.0,73.0,1.3,25.0,73.0,56.26,39.55
2016,11,3,12,30,0.0,16.0,1.2,25.0,16.0,12.27,4.27
2016,11,3,12,45,0.0,47.5,1.2,25.0,47.5,36.52,23.85
2016,11,3,13,0,0.0,79.0,1.2,25.0,79.0,60.89,43.37
2016,11,3,13,15,0.0,89.5,1.25,25.0,89.5,69.02,49.87
2016,11,3,13,30,0.0,100.0,1.3,25.0,100.0,77.45,56.63
2016,11,3,13,45,0.0,58.0,1.4,25.5,58.0,44.58,30.33
2016,11,3,14,0,0.0,16.0,1.5,26.0,16.0,12.24,4.27
2016,11,3,14,15,0.0,55.5,1.55,26.0,55.5,42.6,28.84
2016,11,3,14,30,0.0,95.0,1.6,26.0,95.0,73.56,53.75
2016,11,3,14,45,0.0,52.5,1.65,26.0,52.5,40.24,27.04
2016,11,3,15,0,0.0,10.0,1.7,26.0,10.0,7.62,0.58
2016,11,3,15,15,0.0,8.5,1.65,25.5,8.5,6.47,0.0
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.32,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,3.79,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.03,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.27,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.51,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.76,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,17.5,3.25,18.0,17.5,13.34,3.42
2016,11,4,7,30,0.0,31.0,3.3,18.0,31.0,23.66,14.5
2016,11,4,7,45,0.0,49.0,3.4,18.5,49.0,36.78,26.37
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,49.75,37.98
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,62.92,49.66
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,76.15,58.38
2016,11,4,8,45,0.0,118.0,3.7,19.0,118.0,87.34,67.59
2016,11,4,9,0,0.0,132.0,3.8,19.0,132.0,98.57,76.72
2016,11,4,9,15,0.0,120.5,3.8,19.5,120.5,91.43,70.47
2016,11,4,9,30,0.0,109.0,3.8,20.0,109.0,83.43,63.55
2016,11,4,9,45,0.0,105.0,3.8,20.5,105.0,80.66,60.99
2016,11,4,10,0,0.0,101.0,3.8,21.0,101.0,77.74,58.33
2016,11,4,10,15,0.0,57.0,3.75,21.0,57.0,43.75,30.41
2016,11,4,10,30,0.0,13.0,3.7,21.0,13.0,9.94,2.55
2016,11,4,10,45,0.0,88.5,3.65,21.5,89.0,68.2,50.16
2016,11,4,11,0,0.0,164.0,3.6,22.0,165.0,128.26,98.23
2016,11,4,11,15,4.5,189.5,3.55,22.0,193.5,152.55,117.46
2016,11,4,11,30,9.0,215.0,3.5,22.0,222.0,177.93,137.51
2016,11,4,11,45,4.5,174.0,3.5,22.0,177.5,141.11,108.17
2016,11,4,12,0,0.0,133.0,3.5,22.0,133.0,104.07,78.54
2016,11,4,12,15,0.0,112.5,3.45,22.0,112.5,87.47,65.25
2016,11,4,12,30,0.0,92.0,3.4,22.0,92.0,71.0,52.02
2016,11,4,12,45,0.5,129.0,3.35,22.5,129.0,101.71,76.61
2016,11,4,13,0,1.0,166.0,3.3,23.0,166.0,134.03,102.19
2016,11,4,13,15,14.0,210.5,3.25,23.0,219.5,187.27,144.8
2016,11,4,13,30,27.0,255.0,3.2,23.0,273.0,244.56,190.07
2016,11,4,13,45,13.5,178.0,3.2,23.0,187.0,159.51,123.12
2016,11,4,14,0,0.0,101.0,3.2,23.0,101.0,78.41,58.05
2016,11,4,14,15,5.0,146.5,3.15,23.0,149.5,124.03,95.16
2016,11,4,14,30,10.0,192.0,3.1,23.0,198.0,175.1,136.22
2016,11,4,14,45,5.0,129.0,3.1,23.0,132.0,109.79,84.05
2016,11,4,15,0,0.0,66.0,3.1,23.0,66.0,50.64,36.01
2016,11,4,15,15,0.0,72.5,3.0,22.5,72.5,55.65,40.35
2016,11,4,15,30,0.0,79.0,2.9,22.0,79.0,61.03,44.99
2016,11,4,15,45,0.0,68.5,2.85,22.0,68.5,52.54,38.09
2016,11,4,16,0,0.0,58.0,2.8,22.0,58.0,44.42,31.42
2016,11,4,16,15,0.0,47.5,2.6,21.5,47.5,36.32,24.75
2016,11,4,16,30,0.0,37.0,2.4,21.0,37.0,28.24,17.97
2016,11,4,16,45,0.0,27.5,2.25,21.0,27.5,20.95,11.73
2016,11,4,17,0,0.0,18.0,2.1,21.0,18.0,13.68,5.46
2016,11,4,17,15,0.0,10.0,2.0,20.5,10.0,7.58,0.0
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.57,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,6.44,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,12.16,4.72
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,19.8,11.67
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,27.47,18.58
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,35.94,26.15
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,44.42,31.99
2016,11,5,8,45,0.0,36.0,3.4,18.5,36.0,27.48,17.59
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,10.66,3.34
2016,11,5,9,15,0.0,38.5,3.3,19.0,38.5,29.42,19.08
2016,11,5,9,30,0.0,63.0,3.2,19.0,63.0,48.32,34.77
2016,11,5,9,45,0.0,68.5,3.15,19.5,68.5,52.59,38.12
2016,11,5,10,0,0.0,74.0,3.1,20.0,74.0,56.87,41.46
2016,11,5,10,15,0.0,75.5,3.0,20.5,75.5,58.06,42.24
2016,11,5,10,30,0.0,77.0,2.9,21.0,77.0,59.24,43.03
2016,11,5,10,45,0.0,108.5,2.85,21.5,108.5,83.85,62.82
2016,11,5,11,0,0.0,140.0,2.8,22.0,140.0,108.99,82.77
2016,11,5,11,15,0.0,103.0,2.75,22.0,103.0,79.63,59.07
2016,11,5,11,30,0.0,66.0,2.7,22.0,66.0,50.8,35.76
2016,11,5,11,45,9.5,159.5,2.65,22.5,166.0,132.92,101.76
2016,11,5,12,0,19.0,253.0,2.6,23.0,266.0,221.75,171.22
2016,11,5,12,15,12.5,225.5,2.55,23.0,234.0,193.79,149.08
2016,11,5,12,30,6.0,198.0,2.5,23.0,202.0,165.19,126.58
2016,11,5,12,45,14.5,228.5,2.5,23.0,238.5,201.28,155.23
2016,11,5,13,0,23.0,259.0,2.5,23.0,275.0,239.54,185.25
2016,11,5,13,15,12.5,216.5,2.5,23.0,225.5,191.58,147.69
2016,11,5,13,30,2.0,174.0,2.5,23.0,176.0,143.54,109.77
2016,11,5,13,45,116.0,227.0,2.55,23.0,298.0,351.85,276.35
2016,11,5,14,0,230.0,280.0,2.6,23.0,420.0,534.83,415.93
2016,11,5,14,15,174.0,266.0,2.6,23.0,368.5,469.17,365.58
2016,11,5,14,30,118.0,252.0,2.6,23.0,317.0,402.02,314.52
2016,11,5,14,45,108.0,233.0,2.65,23.0,289.0,350.99,276.79
2016,11,5,15,0,98.0,214.0,2.7,23.0,261.0,323.31,256.2
2016,11,5,15,15,286.5,172.5,2.7,22.5,293.5,510.79,407.4
2016,11,5,15,30,475.0,131.0,2.7,22.0,326.0,670.45,531.28
2016,11,5,15,45,415.0,128.0,2.7,22.0,283.0,603.54,481.26
2016,11,5,16,0,355.0,125.0,2.7,22.0,240.0,516.34,415.86
2016,11,5,16,15,309.0,109.0,2.55,21.5,196.5,449.52,364.56
2016,11,5,16,30,263.0,93.0,2.4,21.0,153.0,384.53,312.55
2016,11,5,16,45,200.0,73.0,2.3,21.0,111.5,300.1,242.36
2016,11,5,17,0,137.0,53.0,2.2,21.0,70.0,219.26,172.66
2016,11,5,17,15,68.5,31.0,2.15,20.5,39.5,112.47,71.94
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,7.08,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,22.0,2.05,16.0,36.5,16.69,4.4
2016,11,6,7,30,244.0,44.0,2.2,16.0,73.0,33.1,22.57
2016,11,6,7,45,332.5,57.0,2.4,16.5,118.0,42.91,31.89
2016,11,6,8,0,421.0,70.0,2.6,17.0,163.0,52.7,40.86
2016,11,6,8,15,226.0,95.0,2.7,17.0,146.5,68.01,54.52
2016,11,6,8,30,31.0,120.0,2.8,17.0,130.0,85.11,66.03
2016,11,6,8,45,15.5,123.0,2.9,17.5,128.0,92.0,71.29
2016,11,6,9,0,0.0,126.0,3.0,18.0,126.0,94.35,73.53
2016,11,6,9,15,1.0,141.0,3.05,18.5,141.5,106.53,83.19
2016,11,6,9,30,2.0,156.0,3.1,19.0,157.0,118.99,92.97
2016,11,6,9,45,1.0,137.5,3.2,19.5,138.0,105.72,81.75
2016,11,6,10,0,0.0,119.0,3.3,20.0,119.0,91.61,69.92
2016,11,6,10,15,0.0,126.5,3.35,20.5,126.5,97.66,74.55
2016,11,6,10,30,0.0,134.0,3.4,21.0,134.0,103.77,79.19
2016,11,6,10,45,24.5,205.0,3.5,21.5,221.0,181.91,141.63
2016,11,6,11,0,49.0,276.0,3.6,22.0,308.0,262.34,204.52
2016,11,6,11,15,24.5,189.5,3.55,22.0,205.5,174.31,135.03
2016,11,6,11,30,0.0,103.0,3.5,22.0,103.0,79.67,59.04
2016,11,6,11,45,1.0,139.0,3.5,22.0,140.0,109.61,83.14
2016,11,6,12,0,2.0,175.0,3.5,22.0,177.0,140.69,107.88
2016,11,6,12,15,1.0,117.0,3.4,21.5,118.0,91.99,69.06
2016,11,6,12,30,0.0,59.0,3.3,21.0,59.0,45.4,31.48
2016,11,6,12,45,0.0,37.0,3.25,21.0,37.0,28.42,17.65
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,11.5,3.79
2016,11,6,13,15,0.0,24.5,3.1,21.0,24.5,18.79,9.79
2016,11,6,13,30,0.0,34.0,3.0,21.0,34.0,26.08,15.8
2016,11,6,13,45,0.0,42.5,2.95,21.0,42.5,32.61,21.19
2016,11,6,14,0,0.0,51.0,2.9,21.0,51.0,39.14,26.6
2016,11,6,14,15,0.0,49.0,2.9,21.0,49.0,37.58,25.37
2016,11,6,14,30,0.0,47.0,2.9,21.0,47.0,36.02,24.15
2016,11,6,14,45,0.0,46.0,2.9,21.0,46.0,35.23,23.56
2016,11,6,15,0,0.0,45.0,2.9,21.0,45.0,34.44,22.98
2016,11,6,15,15,0.0,25.5,2.9,20.5,25.5,19.46,10.62
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,4.18,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,3.79,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.03,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.7,17.0,36.0,15.97,3.02
2016,11,7,7,30,258.0,42.0,1.9,17.0,72.0,31.74,21.23
2016,11,7,7,45,352.5,53.5,2.15,17.5,117.0,40.61,29.73
2016,11,7,8,0,447.0,65.0,2.4,18.0,162.0,52.14,40.17
2016,11,7,8,15,223.5,46.0,2.45,18.5,94.5,34.29,24.63
2016,11,7,8,30,0.0,27.0,2.5,19.0,27.0,20.57,11.76
2016,11,7,8,45,0.0,32.0,2.6,19.5,32.0,24.41,14.94
2016,11,7,9,0,0.0,37.0,2.7,20.0,37.0,28.25,18.08
2016,11,7,9,15,0.0,54.0,2.7,20.0,54.0,41.35,28.95
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,54.5,39.76
2016,11,7,9,45,0.0,77.5,2.75,20.5,77.5,59.55,43.72
2016,11,7,10,0,0.0,84.0,2.8,21.0,84.0,64.62,47.65
2016,11,7,10,15,0.0,99.5,2.8,21.0,99.5,76.67,57.37
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,88.86,67.14
2016,11,7,10,45,0.5,143.5,2.85,21.5,144.0,111.87,85.42
2016,11,7,11,0,1.0,172.0,2.9,22.0,173.0,135.51,103.99
2016,11,7,11,15,0.5,149.0,2.85,22.0,149.5,116.89,88.99
2016,11,7,11,30,0.0,126.0,2.8,22.0,126.0,98.13,73.91
2016,11,7,11,45,1.0,148.0,2.8,22.5,149.0,117.02,88.84
2016,11,7,12,0,2.0,170.0,2.8,23.0,172.0,136.53,104.1
2016,11,7,12,15,2.0,171.5,2.75,23.0,173.0,138.31,105.46
2016,11,7,12,30,2.0,173.0,2.7,23.0,174.0,140.13,106.91
2016,11,7,12,45,5.0,191.5,2.7,23.0,195.0,159.68,122.49
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,180.19,138.76
2016,11,7,13,15,4.5,191.0,2.65,23.0,194.5,160.7,123.38
2016,11,7,13,30,1.0,172.0,2.6,23.0,173.0,140.97,107.81
2016,11,7,13,45,0.5,141.5,2.55,23.0,142.0,113.78,86.35
2016,11,7,14,0,0.0,111.0,2.5,23.0,111.0,86.98,65.02
2016,11,7,14,15,20.0,167.5,2.4,23.0,178.5,159.45,124.09
2016,11,7,14,30,40.0,224.0,2.3,23.0,246.0,264.83,207.67
2016,11,7,14,45,20.0,179.5,2.25,23.0,190.5,176.16,137.5
2016,11,7,15,0,0.0,135.0,2.2,23.0,135.0,112.52,86.19
2016,11,7,15,15,0.0,129.5,2.1,22.5,129.5,109.24,84.04
2016,11,7,15,30,0.0,124.0,2.0,22.0,124.0,106.47,82.19
2016,11,7,15,45,0.0,107.5,1.9,22.0,107.5,92.02,70.57
2016,11,7,16,0,0.0,91.0,1.8,22.0,91.0,77.48,58.74
2016,11,7,16,15,214.0,81.0,1.6,21.5,129.0,318.29,261.05
2016,11,7,16,30,428.0,71.0,1.4,21.0,167.0,520.61,416.57
2016,11,7,16,45,338.5,58.0,1.25,21.0,122.0,415.7,330.76
2016,11,7,17,0,249.0,45.0,1.1,21.0,77.0,316.87,247.3
2016,11,7,17,15,138.0,27.5,1.1,20.5,43.5,190.49,114.78
2016,11,7,17,30,27.0,10.0,1.1,20.0,10.0,28.34,0.0
2016,11,7,17,45,13.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,7.59,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,15.23,7.2
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,25.2,16.31
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,35.2,25.32
2016,11,8,8,15,0.0,60.0,3.6,18.0,60.0,45.62,34.65
2016,11,8,8,30,0.0,74.0,3.6,18.0,74.0,55.95,41.7
2016,11,8,8,45,0.0,56.0,3.65,18.0,56.0,42.87,30.64
2016,11,8,9,0,0.0,38.0,3.7,18.0,38.0,29.02,18.9
2016,11,8,9,15,0.0,61.0,3.7,18.0,61.0,46.75,33.74
2016,11,8,9,30,0.0,84.0,3.7,18.0,84.0,64.55,48.49
2016,11,8,9,45,0.0,95.0,3.7,18.5,95.0,73.02,55.26
2016,11,8,10,0,0.0,106.0,3.7,19.0,106.0,81.6,62.06
2016,11,8,10,15,0.0,126.5,3.75,19.0,126.5,97.69,75.09
2016,11,8,10,30,0.0,147.0,3.8,19.0,147.0,114.08,88.28
2016,11,8,10,45,4.5,176.5,3.9,19.0,179.5,140.64,109.69
2016,11,8,11,0,9.0,206.0,4.0,19.0,212.0,168.4,131.94
2016,11,8,11,15,7.0,199.5,4.1,19.0,204.5,162.84,127.3
2016,11,8,11,30,5.0,193.0,4.2,19.0,197.0,156.93,122.45
2016,11,8,11,45,15.0,228.0,4.3,19.0,238.5,195.38,153.46
2016,11,8,12,0,25.0,263.0,4.4,19.0,280.0,236.09,186.02
2016,11,8,12,15,23.0,259.0,4.4,19.0,275.0,233.18,183.62
2016,11,8,12,30,21.0,255.0,4.4,19.0,270.0,230.04,181.15
2016,11,8,12,45,29.0,265.5,4.45,19.0,285.5,269.33,212.59
2016,11,8,13,0,37.0,276.0,4.5,19.0,301.0,292.07,230.87
2016,11,8,13,15,24.5,247.5,4.5,19.0,264.0,233.21,184.21
2016,11,8,13,30,12.0,219.0,4.5,19.0,227.0,195.82,154.24
2016,11,8,13,45,7.0,197.5,4.5,19.5,202.0,172.04,134.97
2016,11,8,14,0,2.0,176.0,4.5,20.0,177.0,148.02,115.42
2016,11,8,14,15,1.0,156.5,4.45,20.0,157.0,129.81,100.9
2016,11,8,14,30,0.0,137.0,4.4,20.0,137.0,111.56,86.25
2016,11,8,14,45,0.0,102.5,4.35,20.0,102.5,80.64,61.14
2016,11,8,15,0,0.0,68.0,4.3,20.0,68.0,52.18,37.81
2016,11,8,15,15,0.0,37.5,4.15,19.5,37.5,28.65,18.38
2016,11,8,15,30,0.0,7.0,4.0,19.0,7.0,5.32,0.0
2016,11,8,15,45,0.0,6.0,3.85,19.0,6.0,4.56,0.0
2016,11,8,16,0,0.0,5.0,3.7,19.0,5.0,3.79,0.0
2016,11,8,16,15,0.0,4.0,3.6,18.5,4.0,3.03,0.0
2016,11,8,16,30,0.0,3.0,3.5,18.0,3.0,2.27,0.0
2016,11,8,16,45,0.0,2.0,3.4,18.0,2.0,1.51,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.75,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.38,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
