Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.0,12.0,3.5,3.5,31.5,9.44,0.0
2016,11,19,7,30,480.0,24.0,3.6,4.0,63.0,22.22,11.51
2016,11,19,7,45,585.0,31.0,3.75,4.5,112.5,28.93,20.27
2016,11,19,8,0,690.0,38.0,3.9,5.0,162.0,35.83,27.1
2016,11,19,8,15,747.5,43.0,4.1,6.0,214.5,40.78,31.84
2016,11,19,8,30,805.0,48.0,4.3,7.0,267.0,61.16,36.63
2016,11,19,8,45,841.0,51.0,4.5,8.0,317.5,122.76,67.77
2016,11,19,9,0,877.0,54.0,4.7,9.0,368.0,185.11,114.19
2016,11,19,9,15,901.0,56.5,4.7,9.5,414.0,248.39,169.51
2016,11,19,9,30,925.0,59.0,4.7,10.0,460.0,313.89,229.66
2016,11,19,9,45,941.0,61.0,4.7,10.5,500.5,378.24,289.48
2016,11,19,10,0,957.0,63.0,4.7,11.0,541.0,443.36,348.9
2016,11,19,10,15,968.5,64.5,4.6,11.5,575.0,506.45,404.92
2016,11,19,10,30,980.0,66.0,4.5,12.0,609.0,569.23,458.73
2016,11,19,10,45,987.5,67.0,4.45,12.5,635.0,628.68,508.2
2016,11,19,11,0,995.0,68.0,4.4,13.0,661.0,686.85,554.96
2016,11,19,11,15,999.5,69.0,4.3,13.0,678.5,741.49,598.35
2016,11,19,11,30,1004.0,70.0,4.2,13.0,696.0,794.06,638.32
2016,11,19,11,45,1005.0,71.0,4.15,13.5,705.5,841.7,671.23
2016,11,19,12,0,1006.0,72.0,4.1,14.0,715.0,886.54,701.75
2016,11,19,12,15,1005.5,72.0,4.05,14.0,715.5,926.0,729.43
2016,11,19,12,30,1005.0,72.0,4.0,14.0,716.0,962.17,754.67
2016,11,19,12,45,1002.5,71.5,3.95,14.5,707.5,992.52,774.32
2016,11,19,13,0,1000.0,71.0,3.9,15.0,699.0,1019.18,791.36
2016,11,19,13,15,995.0,70.5,3.8,15.0,682.5,1039.69,805.31
2016,11,19,13,30,990.0,70.0,3.7,15.0,666.0,1056.25,816.66
2016,11,19,13,45,981.5,69.0,3.65,15.0,640.5,1064.75,823.03
2016,11,19,14,0,973.0,68.0,3.6,15.0,615.0,1069.17,826.86
2016,11,19,14,15,961.5,67.0,3.5,15.0,583.0,1066.55,825.66
2016,11,19,14,30,950.0,66.0,3.4,15.0,551.0,1059.99,821.96
2016,11,19,14,45,928.5,65.5,3.35,15.0,511.0,1040.2,809.71
2016,11,19,15,0,907.0,65.0,3.3,15.0,471.0,1016.88,795.13
2016,11,19,15,15,883.0,62.5,3.15,14.5,425.5,984.96,775.01
2016,11,19,15,30,859.0,60.0,3.0,14.0,380.0,961.29,760.38
2016,11,19,15,45,824.5,56.5,2.9,14.0,331.0,911.52,725.39
2016,11,19,16,0,790.0,53.0,2.8,14.0,282.0,859.63,687.76
2016,11,19,16,15,735.0,48.0,2.4,13.0,230.0,784.91,631.55
2016,11,19,16,30,680.0,43.0,2.0,12.0,178.0,709.89,571.89
2016,11,19,16,45,584.5,36.0,1.6,11.0,128.0,597.4,479.63
2016,11,19,17,0,489.0,29.0,1.2,10.0,78.0,487.88,375.92
2016,11,19,17,15,244.5,14.5,1.2,9.0,39.0,242.55,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,223.0,12.0,1.1,3.0,29.0,9.44,0.0
2016,11,20,7,30,446.0,24.0,1.2,4.0,58.0,22.12,10.9
2016,11,20,7,45,554.0,31.5,1.35,5.0,107.0,29.21,20.46
2016,11,20,8,0,662.0,39.0,1.5,6.0,156.0,36.47,27.59
2016,11,20,8,15,721.5,43.5,1.6,6.5,207.5,40.93,31.94
2016,11,20,8,30,781.0,48.0,1.7,7.0,259.0,60.29,36.33
2016,11,20,8,45,814.5,52.5,1.8,8.0,308.5,118.19,64.82
2016,11,20,9,0,848.0,57.0,1.9,9.0,358.0,182.8,113.06
2016,11,20,9,15,873.0,59.5,2.1,9.5,403.5,244.55,166.41
2016,11,20,9,30,898.0,62.0,2.3,10.0,449.0,308.65,224.52
2016,11,20,9,45,914.5,64.5,2.55,11.0,488.5,372.03,282.21
2016,11,20,10,0,931.0,67.0,2.8,12.0,528.0,436.28,339.49
2016,11,20,10,15,943.0,68.5,2.75,12.5,561.5,498.15,393.35
2016,11,20,10,30,955.0,70.0,2.7,13.0,595.0,559.8,445.12
2016,11,20,10,45,962.0,71.0,2.7,13.5,620.5,617.68,492.33
2016,11,20,11,0,969.0,72.0,2.7,14.0,646.0,674.27,536.94
2016,11,20,11,15,973.5,73.0,2.7,14.5,663.5,727.68,577.74
2016,11,20,11,30,978.0,74.0,2.7,15.0,681.0,779.1,615.49
2016,11,20,11,45,981.5,73.5,2.7,15.5,690.5,825.9,647.13
2016,11,20,12,0,985.0,73.0,2.7,16.0,700.0,870.12,676.57
2016,11,20,12,15,984.5,73.0,2.7,16.0,700.5,908.81,703.16
2016,11,20,12,30,984.0,73.0,2.7,16.0,701.0,944.29,727.46
2016,11,20,12,45,980.5,73.0,2.75,16.5,692.5,973.72,746.66
2016,11,20,13,0,977.0,73.0,2.8,17.0,684.0,999.51,763.45
2016,11,20,13,15,972.0,72.5,2.8,17.0,667.5,1019.55,777.41
2016,11,20,13,30,967.0,72.0,2.8,17.0,651.0,1035.74,788.98
2016,11,20,13,45,958.0,71.0,2.85,17.5,626.5,1043.47,794.07
2016,11,20,14,0,949.0,70.0,2.9,18.0,602.0,1047.21,796.74
2016,11,20,14,15,937.0,68.5,2.9,18.0,570.0,1043.34,795.52
2016,11,20,14,30,925.0,67.0,2.9,18.0,538.0,1035.59,791.91
2016,11,20,14,45,906.5,66.0,2.9,18.0,499.0,1018.24,781.91
2016,11,20,15,0,888.0,65.0,2.9,18.0,460.0,997.41,769.61
2016,11,20,15,15,864.0,62.0,2.75,17.5,415.5,965.0,749.25
2016,11,20,15,30,840.0,59.0,2.6,17.0,371.0,940.91,734.37
2016,11,20,15,45,804.5,56.0,2.5,16.5,322.5,891.27,701.17
2016,11,20,16,0,769.0,53.0,2.4,16.0,274.0,839.6,665.29
2016,11,20,16,15,714.0,48.0,2.15,15.0,223.0,765.43,610.88
2016,11,20,16,30,659.0,43.0,1.9,14.0,172.0,691.01,553.05
2016,11,20,16,45,563.5,35.5,1.65,13.0,123.0,578.69,462.34
2016,11,20,17,0,468.0,28.0,1.4,12.0,74.0,469.95,359.97
2016,11,20,17,15,234.0,14.0,1.45,11.5,37.0,233.19,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,12.0,2.3,6.0,26.0,9.44,0.0
2016,11,21,7,30,375.0,24.0,2.6,7.0,52.0,20.12,8.58
2016,11,21,7,45,484.0,32.5,2.9,8.0,98.0,29.74,20.54
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,37.69,28.27
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,42.8,33.19
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,61.52,37.98
2016,11,21,8,45,754.5,56.0,2.9,11.0,290.5,115.4,64.17
2016,11,21,9,0,792.0,60.0,2.8,12.0,338.0,173.86,107.02
2016,11,21,9,15,817.5,63.0,3.25,13.0,382.0,233.23,157.69
2016,11,21,9,30,843.0,66.0,3.7,14.0,426.0,295.21,213.11
2016,11,21,9,45,859.5,68.5,4.15,15.5,464.5,356.7,268.25
2016,11,21,10,0,876.0,71.0,4.6,17.0,503.0,417.76,322.15
2016,11,21,10,15,888.0,73.0,4.7,17.5,535.0,477.0,374.0
2016,11,21,10,30,900.0,75.0,4.8,18.0,567.0,536.14,424.25
2016,11,21,10,45,907.0,76.5,4.9,19.0,591.5,591.63,469.34
2016,11,21,11,0,914.0,78.0,5.0,20.0,616.0,645.97,512.04
2016,11,21,11,15,918.5,79.0,5.0,20.0,633.0,696.78,552.52
2016,11,21,11,30,923.0,80.0,5.0,20.0,650.0,745.72,590.7
2016,11,21,11,45,926.5,79.5,5.0,20.5,659.0,790.24,621.7
2016,11,21,12,0,930.0,79.0,5.0,21.0,668.0,832.34,650.55
2016,11,21,12,15,929.5,79.0,5.0,21.0,668.0,869.09,676.65
2016,11,21,12,30,929.0,79.0,5.0,21.0,668.0,902.8,700.57
2016,11,21,12,45,924.0,79.5,5.0,21.5,660.0,929.91,718.4
2016,11,21,13,0,919.0,80.0,5.0,22.0,652.0,953.52,733.81
2016,11,21,13,15,912.5,79.0,5.0,22.0,635.0,970.34,746.03
2016,11,21,13,30,906.0,78.0,5.0,22.0,618.0,983.45,755.87
2016,11,21,13,45,894.5,77.5,5.0,22.5,593.5,988.57,758.82
2016,11,21,14,0,883.0,77.0,5.0,23.0,569.0,989.89,759.37
2016,11,21,14,15,869.0,75.5,4.95,22.5,538.0,983.71,757.52
2016,11,21,14,30,855.0,74.0,4.9,22.0,507.0,973.9,753.32
2016,11,21,14,45,830.5,73.5,4.85,22.0,468.5,963.5,747.32
2016,11,21,15,0,806.0,73.0,4.8,22.0,430.0,937.54,730.36
2016,11,21,15,15,779.5,70.0,4.6,21.5,387.0,903.1,707.57
2016,11,21,15,30,753.0,67.0,4.4,21.0,344.0,865.88,682.39
2016,11,21,15,45,712.0,63.0,4.2,21.0,297.5,810.77,642.68
2016,11,21,16,0,671.0,59.0,4.0,21.0,251.0,753.99,600.53
2016,11,21,16,15,612.0,53.5,3.6,20.0,203.5,685.92,549.49
2016,11,21,16,30,553.0,48.0,3.2,19.0,156.0,611.09,490.4
2016,11,21,16,45,453.0,39.5,2.8,18.5,110.5,497.78,397.22
2016,11,21,17,0,353.0,31.0,2.4,18.0,65.0,389.78,295.97
2016,11,21,17,15,176.5,15.5,2.45,17.5,32.5,194.52,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,11,22,7,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,22,7,45,0.0,0.5,4.0,17.0,0.5,0.38,0.0
2016,11,22,8,0,0.0,1.0,4.0,17.0,1.0,0.76,0.0
2016,11,22,8,15,0.0,2.0,4.05,17.5,2.0,1.51,0.0
2016,11,22,8,30,0.0,3.0,4.1,18.0,3.0,2.27,0.0
2016,11,22,8,45,0.0,3.5,4.15,18.5,3.5,2.65,0.0
2016,11,22,9,0,0.0,4.0,4.2,19.0,4.0,3.04,0.0
2016,11,22,9,15,0.0,10.5,4.5,19.5,10.5,7.99,1.07
2016,11,22,9,30,0.0,17.0,4.8,20.0,17.0,12.95,5.21
2016,11,22,9,45,6.5,97.0,5.1,20.5,100.5,76.71,57.95
2016,11,22,10,0,13.0,177.0,5.4,21.0,184.0,142.27,111.18
2016,11,22,10,15,6.5,144.0,5.5,21.0,147.5,114.67,88.61
2016,11,22,10,30,0.0,111.0,5.6,21.0,111.0,85.83,64.99
2016,11,22,10,45,0.0,98.0,5.7,21.5,98.0,75.61,56.43
2016,11,22,11,0,0.0,85.0,5.8,22.0,85.0,65.43,47.95
2016,11,22,11,15,0.0,87.5,5.7,22.0,87.5,67.39,49.48
2016,11,22,11,30,0.0,90.0,5.6,22.0,90.0,69.34,51.01
2016,11,22,11,45,0.0,51.5,5.6,22.0,51.5,39.55,26.73
2016,11,22,12,0,0.0,13.0,5.6,22.0,13.0,9.95,2.5
2016,11,22,12,15,0.0,54.5,5.45,22.0,54.5,41.87,28.62
2016,11,22,12,30,0.0,96.0,5.3,22.0,96.0,74.13,54.83
2016,11,22,12,45,0.0,124.0,5.2,22.5,124.0,97.44,73.54
2016,11,22,13,0,0.0,152.0,5.1,23.0,152.0,121.94,93.07
2016,11,22,13,15,0.0,144.0,4.95,23.0,144.0,115.34,87.84
2016,11,22,13,30,0.0,136.0,4.8,23.0,136.0,108.72,82.61
2016,11,22,13,45,0.0,99.5,4.65,23.0,99.5,77.26,57.34
2016,11,22,14,0,0.0,63.0,4.5,23.0,63.0,48.37,33.97
2016,11,22,14,15,0.0,36.5,4.35,23.0,36.5,27.93,17.32
2016,11,22,14,30,0.0,10.0,4.2,23.0,10.0,7.63,0.63
2016,11,22,14,45,0.0,10.5,4.05,23.0,10.5,8.0,0.96
2016,11,22,15,0,0.0,11.0,3.9,23.0,11.0,8.38,1.29
2016,11,22,15,15,0.0,10.0,3.65,22.5,10.0,7.61,0.68
2016,11,22,15,30,0.0,9.0,3.4,22.0,9.0,6.84,0.06
2016,11,22,15,45,0.0,7.5,3.2,22.0,7.5,5.69,0.0
2016,11,22,16,0,0.0,6.0,3.0,22.0,6.0,4.55,0.0
2016,11,22,16,15,0.0,4.5,2.7,21.5,4.5,3.41,0.0
2016,11,22,16,30,0.0,3.0,2.4,21.0,3.0,2.27,0.0
2016,11,22,16,45,0.0,2.0,2.1,20.5,2.0,1.51,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.75,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.38,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,9.05,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,19.2,6.19
2016,11,23,7,45,459.0,31.5,3.55,9.5,92.0,26.44,17.37
2016,11,23,8,0,581.0,40.0,3.7,10.0,138.0,36.76,27.24
2016,11,23,8,15,646.5,46.0,3.85,10.5,187.5,42.31,32.57
2016,11,23,8,30,712.0,52.0,4.0,11.0,237.0,60.8,37.66
2016,11,23,8,45,755.0,55.5,4.2,12.0,285.5,114.29,63.17
2016,11,23,9,0,798.0,59.0,4.4,13.0,334.0,173.01,105.88
2016,11,23,9,15,825.5,62.0,4.4,13.5,379.0,233.01,157.2
2016,11,23,9,30,853.0,65.0,4.4,14.0,424.0,295.86,213.64
2016,11,23,9,45,872.5,67.5,4.45,15.0,463.5,358.78,270.36
2016,11,23,10,0,892.0,70.0,4.5,16.0,503.0,421.64,325.99
2016,11,23,10,15,905.0,71.5,4.4,16.5,536.5,481.65,378.29
2016,11,23,10,30,918.0,73.0,4.3,17.0,570.0,541.63,428.78
2016,11,23,10,45,927.5,74.0,4.2,17.5,595.5,598.87,475.44
2016,11,23,11,0,937.0,75.0,4.1,18.0,621.0,655.18,519.91
2016,11,23,11,15,942.5,76.0,4.0,18.0,639.0,707.67,561.13
2016,11,23,11,30,948.0,77.0,3.9,18.0,657.0,758.35,599.91
2016,11,23,11,45,953.0,76.0,3.85,18.5,666.5,804.46,631.36
2016,11,23,12,0,958.0,75.0,3.8,19.0,676.0,848.19,660.72
2016,11,23,12,15,958.0,75.0,3.7,19.0,677.0,886.35,686.83
2016,11,23,12,30,958.0,75.0,3.6,19.0,678.0,921.43,710.63
2016,11,23,12,45,955.5,75.0,3.55,19.5,670.5,951.07,729.49
2016,11,23,13,0,953.0,75.0,3.5,20.0,663.0,977.23,745.93
2016,11,23,13,15,948.0,74.0,3.4,20.0,647.0,996.25,758.58
2016,11,23,13,30,943.0,73.0,3.3,20.0,631.0,1011.5,768.8
2016,11,23,13,45,935.0,72.0,3.2,20.0,607.0,1020.02,774.61
2016,11,23,14,0,927.0,71.0,3.1,20.0,583.0,1024.69,778.02
2016,11,23,14,15,914.5,69.5,3.0,20.0,552.0,1020.37,775.54
2016,11,23,14,30,902.0,68.0,2.9,20.0,521.0,1012.27,770.72
2016,11,23,14,45,884.5,66.0,2.8,20.0,483.0,994.8,759.68
2016,11,23,15,0,867.0,64.0,2.7,20.0,445.0,973.9,746.39
2016,11,23,15,15,842.5,61.5,2.5,19.5,401.5,942.11,725.96
2016,11,23,15,30,818.0,59.0,2.3,19.0,358.0,918.7,710.99
2016,11,23,15,45,782.5,55.5,2.1,19.0,310.5,868.95,675.55
2016,11,23,16,0,747.0,52.0,1.9,19.0,263.0,817.25,637.75
2016,11,23,16,15,690.5,47.0,1.65,18.0,213.5,742.46,583.33
2016,11,23,16,30,634.0,42.0,1.4,17.0,164.0,667.58,525.68
2016,11,23,16,45,538.0,34.5,1.2,16.5,116.5,555.82,436.04
2016,11,23,17,0,442.0,27.0,1.0,16.0,69.0,447.88,333.57
2016,11,23,17,15,221.0,13.5,1.0,15.5,34.5,221.24,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.0,1.1,8.5,21.5,8.65,0.0
2016,11,24,7,30,304.0,22.0,1.2,9.0,43.0,18.28,4.6
2016,11,24,7,45,410.5,33.0,1.35,10.0,86.0,27.46,18.17
2016,11,24,8,0,517.0,44.0,1.5,11.0,129.0,36.65,27.03
2016,11,24,8,15,584.5,50.5,1.5,11.5,177.0,42.01,32.18
2016,11,24,8,30,652.0,57.0,1.5,12.0,225.0,59.23,37.19
2016,11,24,8,45,686.5,64.0,1.55,13.0,271.0,111.53,63.21
2016,11,24,9,0,721.0,71.0,1.6,14.0,317.0,168.15,104.41
2016,11,24,9,15,750.0,74.5,1.85,15.0,360.5,227.38,153.81
2016,11,24,9,30,779.0,78.0,2.1,16.0,404.0,286.71,205.59
2016,11,24,9,45,795.0,82.5,2.4,17.0,441.5,345.5,257.65
2016,11,24,10,0,811.0,87.0,2.7,18.0,479.0,405.39,309.69
2016,11,24,10,15,825.5,89.5,2.7,18.5,511.5,463.6,359.19
2016,11,24,10,30,840.0,92.0,2.7,19.0,544.0,522.17,407.38
2016,11,24,10,45,846.5,95.0,2.75,19.5,568.0,576.87,451.26
2016,11,24,11,0,853.0,98.0,2.8,20.0,592.0,630.58,493.02
2016,11,24,11,15,859.5,99.0,2.8,20.0,609.5,681.05,532.02
2016,11,24,11,30,866.0,100.0,2.8,20.0,627.0,730.0,569.0
2016,11,24,11,45,618.5,183.0,2.8,20.5,562.5,672.31,523.13
2016,11,24,12,0,371.0,266.0,2.8,21.0,498.0,565.77,440.89
2016,11,24,12,15,392.0,261.5,2.8,21.0,507.0,598.01,466.25
2016,11,24,12,30,413.0,257.0,2.8,21.0,516.0,630.29,490.65
2016,11,24,12,45,644.0,177.0,2.85,21.5,575.5,799.94,616.76
2016,11,24,13,0,875.0,97.0,2.9,22.0,635.0,941.46,712.9
2016,11,24,13,15,868.5,96.0,2.9,22.0,619.0,958.23,723.55
2016,11,24,13,30,862.0,95.0,2.9,22.0,603.0,971.37,733.03
2016,11,24,13,45,849.0,95.0,2.9,22.5,579.0,975.69,735.35
2016,11,24,14,0,836.0,95.0,2.9,23.0,555.0,976.21,735.36
2016,11,24,14,15,822.0,92.5,2.85,23.0,524.5,968.95,731.33
2016,11,24,14,30,808.0,90.0,2.8,23.0,494.0,958.03,725.03
2016,11,24,14,45,786.0,88.0,2.75,23.0,457.0,936.13,711.38
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,910.85,695.47
2016,11,24,15,15,735.5,82.0,2.45,22.5,378.0,881.2,676.06
2016,11,24,15,30,707.0,78.0,2.2,22.0,336.0,841.91,649.5
2016,11,24,15,45,660.5,74.0,1.95,22.0,289.5,782.94,607.17
2016,11,24,16,0,614.0,70.0,1.7,22.0,243.0,722.67,562.81
2016,11,24,16,15,551.5,62.5,1.5,21.0,196.0,642.24,504.4
2016,11,24,16,30,489.0,55.0,1.3,20.0,149.0,562.38,443.35
2016,11,24,16,45,382.5,44.5,1.15,19.0,104.5,442.2,348.36
2016,11,24,17,0,276.0,34.0,1.0,18.0,60.0,327.26,244.51
2016,11,24,17,15,138.0,17.0,1.0,17.5,30.0,161.56,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,61.0,12.5,1.1,14.5,16.5,9.83,0.0
2016,11,25,7,30,122.0,25.0,1.4,15.0,33.0,18.85,3.35
2016,11,25,7,45,226.0,41.0,1.75,15.5,71.5,30.86,20.46
2016,11,25,8,0,330.0,57.0,2.1,16.0,110.0,42.86,31.78
2016,11,25,8,15,402.5,67.5,2.35,16.0,154.5,50.8,39.25
2016,11,25,8,30,475.0,78.0,2.6,16.0,199.0,70.66,48.63
2016,11,25,8,45,237.5,47.5,2.85,16.5,108.0,57.63,34.26
2016,11,25,9,0,0.0,17.0,3.1,17.0,17.0,12.93,5.37
2016,11,25,9,15,0.0,15.5,3.2,17.0,15.5,11.8,4.39
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,10.66,3.4
2016,11,25,9,45,0.0,16.0,3.45,17.0,16.0,12.19,4.68
2016,11,25,10,0,0.0,18.0,3.6,17.0,18.0,13.73,5.96
2016,11,25,10,15,0.0,57.0,3.65,17.0,57.0,43.7,31.13
2016,11,25,10,30,0.0,96.0,3.7,17.0,96.0,74.0,56.29
2016,11,25,10,45,0.0,70.0,3.8,17.0,70.0,53.78,39.37
2016,11,25,11,0,0.0,44.0,3.9,17.0,44.0,33.73,22.6
2016,11,25,11,15,0.0,45.5,3.9,17.0,45.5,34.9,23.55
2016,11,25,11,30,0.0,47.0,3.9,17.0,47.0,36.06,24.49
2016,11,25,11,45,5.0,130.5,3.9,17.0,134.0,105.99,82.42
2016,11,25,12,0,10.0,214.0,3.9,17.0,221.0,182.55,144.72
2016,11,25,12,15,10.5,214.0,3.85,17.0,221.5,184.29,146.0
2016,11,25,12,30,11.0,214.0,3.8,17.0,222.0,186.12,147.52
2016,11,25,12,45,5.5,161.5,3.75,17.0,165.5,134.88,105.89
2016,11,25,13,0,0.0,109.0,3.7,17.0,109.0,84.98,64.92
2016,11,25,13,15,0.0,120.5,3.65,17.0,120.5,94.92,73.19
2016,11,25,13,30,0.0,132.0,3.6,17.0,132.0,105.29,81.79
2016,11,25,13,45,0.0,135.0,3.55,17.0,135.0,108.49,84.53
2016,11,25,14,0,0.0,138.0,3.5,17.0,138.0,111.97,87.52
2016,11,25,14,15,0.0,130.5,3.45,16.5,130.5,105.87,82.82
2016,11,25,14,30,0.0,123.0,3.4,16.0,123.0,99.81,78.13
2016,11,25,14,45,0.0,103.5,3.35,16.0,103.5,82.41,63.81
2016,11,25,15,0,0.0,84.0,3.3,16.0,84.0,65.18,49.52
2016,11,25,15,15,0.0,75.0,3.15,15.5,75.0,57.58,43.34
2016,11,25,15,30,0.0,66.0,3.0,15.0,66.0,50.61,37.61
2016,11,25,15,45,0.0,56.5,2.95,15.0,56.5,43.26,31.41
2016,11,25,16,0,0.0,47.0,2.9,15.0,47.0,35.93,25.15
2016,11,25,16,15,0.0,37.5,2.7,14.5,37.5,28.62,18.88
2016,11,25,16,30,0.0,28.0,2.5,14.0,28.0,21.33,12.54
2016,11,25,16,45,0.0,19.0,2.35,14.0,19.0,14.45,6.46
2016,11,25,17,0,0.0,10.0,2.2,14.0,10.0,7.58,0.27
2016,11,25,17,15,0.0,5.0,2.1,13.5,5.0,3.78,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,42.0,12.0,2.05,9.5,14.5,9.44,0.0
2016,11,26,7,30,84.0,24.0,2.2,10.0,29.0,17.97,1.57
2016,11,26,7,45,177.5,43.0,2.4,10.5,67.0,32.04,21.81
2016,11,26,8,0,271.0,62.0,2.6,11.0,105.0,45.92,35.12
2016,11,26,8,15,340.0,76.0,2.55,11.5,149.0,56.05,44.64
2016,11,26,8,30,409.0,90.0,2.5,12.0,193.0,73.68,52.97
2016,11,26,8,45,463.5,99.0,2.45,12.5,237.5,114.88,75.0
2016,11,26,9,0,518.0,108.0,2.4,13.0,282.0,162.75,109.55
2016,11,26,9,15,292.0,140.0,2.35,13.5,240.5,172.88,128.54
2016,11,26,9,30,66.0,172.0,2.3,14.0,199.0,151.1,119.7
2016,11,26,9,45,358.0,151.0,2.25,15.0,320.0,251.92,195.16
2016,11,26,10,0,650.0,130.0,2.2,16.0,441.0,378.28,292.65
2016,11,26,10,15,545.5,164.0,2.15,16.5,437.0,397.61,311.69
2016,11,26,10,30,441.0,198.0,2.1,17.0,433.0,410.03,323.59
2016,11,26,10,45,352.0,228.5,2.05,17.5,421.5,406.7,321.79
2016,11,26,11,0,263.0,259.0,2.0,18.0,410.0,404.0,319.19
2016,11,26,11,15,166.0,264.5,1.95,18.0,361.0,351.17,277.95
2016,11,26,11,30,69.0,270.0,1.9,18.0,312.0,286.42,226.29
2016,11,26,11,45,172.0,277.0,1.85,18.5,383.0,391.45,309.38
2016,11,26,12,0,275.0,284.0,1.8,19.0,454.0,508.1,397.85
2016,11,26,12,15,251.0,288.0,1.75,19.0,443.5,490.61,383.97
2016,11,26,12,30,227.0,292.0,1.7,19.0,433.0,487.92,381.66
2016,11,26,12,45,127.5,267.0,1.65,19.5,346.5,384.15,301.1
2016,11,26,13,0,28.0,242.0,1.6,20.0,260.0,232.16,181.45
2016,11,26,13,15,14.0,183.5,1.55,20.0,192.5,164.82,128.61
2016,11,26,13,30,0.0,125.0,1.5,20.0,125.0,99.14,75.61
2016,11,26,13,45,0.0,125.5,1.5,20.0,125.5,99.99,76.51
2016,11,26,14,0,0.0,126.0,1.5,20.0,126.0,100.99,77.45
2016,11,26,14,15,0.0,106.5,1.5,20.0,106.5,83.94,63.7
2016,11,26,14,30,0.0,87.0,1.5,20.0,87.0,67.09,50.03
2016,11,26,14,45,0.0,86.5,1.5,20.0,86.5,66.97,50.07
2016,11,26,15,0,0.0,86.0,1.5,20.0,86.0,67.02,50.24
2016,11,26,15,15,0.0,77.5,1.45,19.5,77.5,59.9,44.55
2016,11,26,15,30,0.0,69.0,1.4,19.0,69.0,52.93,38.93
2016,11,26,15,45,0.0,59.0,1.4,19.0,59.0,45.2,32.51
2016,11,26,16,0,0.0,49.0,1.4,19.0,49.0,37.48,26.02
2016,11,26,16,15,0.0,39.0,1.25,18.5,39.0,29.78,19.52
2016,11,26,16,30,0.0,29.0,1.1,18.0,29.0,22.1,12.94
2016,11,26,16,45,0.0,20.0,0.95,17.5,20.0,15.21,6.96
2016,11,26,17,0,0.0,11.0,0.8,17.0,11.0,8.34,0.8
2016,11,26,17,15,0.0,5.5,0.85,16.5,5.5,4.16,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,2.0,3.3,12.5,2.0,1.57,0.0
2016,11,27,7,30,0.0,4.0,3.5,13.0,4.0,3.02,0.0
2016,11,27,7,45,0.0,9.5,3.75,13.5,9.5,7.2,0.42
2016,11,27,8,0,0.0,15.0,4.0,14.0,15.0,11.39,4.36
2016,11,27,8,15,0.0,21.5,4.3,14.5,21.5,16.35,8.9
2016,11,27,8,30,0.0,28.0,4.6,15.0,28.0,21.32,12.61
2016,11,27,8,45,0.0,34.0,4.9,15.5,34.0,25.93,16.55
2016,11,27,9,0,0.0,40.0,5.2,16.0,40.0,30.54,20.43
2016,11,27,9,15,0.0,46.0,5.4,16.5,46.0,35.16,24.27
2016,11,27,9,30,0.0,52.0,5.6,17.0,52.0,39.8,28.06
2016,11,27,9,45,0.0,87.0,5.85,18.0,87.0,66.85,50.52
2016,11,27,10,0,0.0,122.0,6.1,19.0,122.0,94.17,72.81
2016,11,27,10,15,0.0,135.5,6.2,19.5,135.5,105.12,81.49
2016,11,27,10,30,0.0,149.0,6.3,20.0,149.0,116.27,90.29
2016,11,27,10,45,0.0,131.5,6.45,20.5,131.5,102.42,78.66
2016,11,27,11,0,0.0,114.0,6.6,21.0,114.0,88.46,67.01
2016,11,27,11,15,0.0,117.5,6.65,21.0,117.5,91.38,69.31
2016,11,27,11,30,0.0,121.0,6.7,21.0,121.0,94.33,71.64
2016,11,27,11,45,0.0,129.5,6.75,21.5,129.5,101.47,77.23
2016,11,27,12,0,0.0,138.0,6.8,22.0,138.0,108.75,82.92
2016,11,27,12,15,0.0,138.5,6.8,22.0,138.5,109.41,83.42
2016,11,27,12,30,0.0,139.0,6.8,22.0,139.0,110.09,83.98
2016,11,27,12,45,142.0,207.5,6.8,22.5,294.0,333.07,266.24
2016,11,27,13,0,284.0,276.0,6.8,23.0,449.0,567.44,449.48
2016,11,27,13,15,172.5,266.5,6.75,23.0,371.0,442.29,350.76
2016,11,27,13,30,61.0,257.0,6.7,23.0,293.0,310.38,245.03
2016,11,27,13,45,184.0,246.5,6.65,23.5,348.0,446.86,355.78
2016,11,27,14,0,307.0,236.0,6.6,24.0,403.0,587.57,466.47
2016,11,27,14,15,282.5,225.5,6.5,23.5,373.0,558.62,445.17
2016,11,27,14,30,258.0,215.0,6.4,23.0,343.0,528.09,422.93
2016,11,27,14,45,450.5,162.5,6.3,23.0,365.5,685.31,549.52
2016,11,27,15,0,643.0,110.0,6.2,23.0,388.0,826.58,656.91
2016,11,27,15,15,612.0,104.5,6.0,23.0,348.0,786.35,626.95
2016,11,27,15,30,581.0,99.0,5.8,23.0,308.0,743.75,595.62
2016,11,27,15,45,539.0,91.0,5.6,23.0,264.5,685.65,551.85
2016,11,27,16,0,497.0,83.0,5.4,23.0,221.0,626.27,505.94
2016,11,27,16,15,433.5,73.0,5.05,22.5,177.0,540.09,438.11
2016,11,27,16,30,370.0,63.0,4.7,22.0,133.0,462.36,374.46
2016,11,27,16,45,274.5,49.0,4.4,21.5,92.5,353.46,283.33
2016,11,27,17,0,179.0,35.0,4.1,21.0,52.0,251.51,186.83
2016,11,27,17,15,89.5,17.5,4.0,20.5,26.0,123.49,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,45.0,10.5,5.1,18.0,13.0,8.26,0.0
2016,11,28,7,30,90.0,21.0,5.1,18.0,26.0,15.86,0.0
2016,11,28,7,45,172.5,37.5,5.1,18.5,59.5,28.1,17.45
2016,11,28,8,0,255.0,54.0,5.1,19.0,93.0,40.25,28.97
2016,11,28,8,15,298.0,70.0,5.2,19.5,131.5,51.6,39.28
2016,11,28,8,30,341.0,86.0,5.3,20.0,170.0,68.62,48.22
2016,11,28,8,45,386.0,96.5,5.45,20.5,209.5,105.68,68.24
2016,11,28,9,0,431.0,107.0,5.6,21.0,249.0,148.33,98.62
2016,11,28,9,15,616.0,90.0,5.85,21.0,323.5,207.36,140.55
2016,11,28,9,30,801.0,73.0,6.1,21.0,398.0,285.15,201.67
2016,11,28,9,45,829.5,74.5,6.35,21.5,439.5,346.3,256.02
2016,11,28,10,0,858.0,76.0,6.6,22.0,481.0,409.87,311.95
2016,11,28,10,15,874.5,78.0,6.7,22.0,515.0,470.75,365.47
2016,11,28,10,30,891.0,80.0,6.8,22.0,549.0,529.96,416.56
2016,11,28,10,45,908.5,79.5,6.95,22.0,577.5,588.71,466.25
2016,11,28,11,0,926.0,79.0,7.1,22.0,606.0,647.35,514.8
2016,11,28,11,15,674.5,159.5,6.95,22.0,549.5,617.51,491.03
2016,11,28,11,30,423.0,240.0,6.8,22.0,493.0,546.82,434.31
2016,11,28,11,45,423.0,244.5,6.65,22.5,501.5,576.02,456.42
2016,11,28,12,0,423.0,249.0,6.5,23.0,510.0,588.08,465.22
2016,11,28,12,15,689.5,163.5,6.45,23.0,589.0,768.85,606.39
2016,11,28,12,30,956.0,78.0,6.4,23.0,668.0,918.16,715.22
2016,11,28,12,45,954.0,77.5,6.35,23.0,661.0,947.86,735.77
2016,11,28,13,0,952.0,77.0,6.3,23.0,654.0,974.12,754.49
2016,11,28,13,15,946.0,76.5,6.25,23.0,638.0,993.12,768.14
2016,11,28,13,30,940.0,76.0,6.2,23.0,622.0,1008.36,779.31
2016,11,28,13,45,929.5,75.5,6.2,23.0,598.0,1015.44,785.22
2016,11,28,14,0,919.0,75.0,6.2,23.0,574.0,1018.67,788.65
2016,11,28,14,15,906.0,73.5,6.05,22.5,543.0,1014.3,787.52
2016,11,28,14,30,893.0,72.0,5.9,22.0,512.0,1006.2,783.9
2016,11,28,14,45,873.5,70.0,5.75,22.0,474.0,987.29,771.14
2016,11,28,15,0,854.0,68.0,5.6,22.0,436.0,976.75,764.43
2016,11,28,15,15,828.0,65.0,5.2,21.5,393.0,943.08,740.76
2016,11,28,15,30,802.0,62.0,4.8,21.0,350.0,906.47,714.62
2016,11,28,15,45,763.0,58.5,4.4,21.0,303.0,853.94,674.83
2016,11,28,16,0,724.0,55.0,4.0,21.0,256.0,799.5,633.57
2016,11,28,16,15,663.0,49.5,3.45,20.0,206.5,720.55,573.93
2016,11,28,16,30,602.0,44.0,2.9,19.0,157.0,641.55,511.11
2016,11,28,16,45,495.5,36.0,2.4,18.0,110.5,531.79,420.99
2016,11,28,17,0,389.0,28.0,1.9,17.0,64.0,418.63,310.66
2016,11,28,17,15,194.5,14.0,1.8,16.0,32.0,205.48,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
